Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.65,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.7,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.75,3.5,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.75,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,15.0,4.85,3.0,15.0,14.68,0.0
2016,1,1,8,0,0.0,30.0,4.9,3.0,30.0,30.97,19.25
2016,1,1,8,15,16.5,49.5,4.95,3.0,52.5,60.37,46.24
2016,1,1,8,30,33.0,69.0,5.0,3.0,75.0,87.94,71.18
2016,1,1,8,45,43.5,89.0,5.05,3.5,99.5,114.3,94.84
2016,1,1,9,0,54.0,109.0,5.1,4.0,124.0,140.99,118.44
2016,1,1,9,15,63.0,127.5,5.05,4.0,147.5,165.51,139.98
2016,1,1,9,30,72.0,146.0,5.0,4.0,171.0,190.27,161.42
2016,1,1,9,45,40.0,148.0,5.0,4.0,162.5,174.56,147.33
2016,1,1,10,0,8.0,150.0,5.0,4.0,154.0,153.57,128.49
2016,1,1,10,15,54.5,183.0,4.95,4.0,209.5,219.09,185.11
2016,1,1,10,30,101.0,216.0,4.9,4.0,265.0,281.29,237.99
2016,1,1,10,45,148.0,230.0,4.85,4.5,306.5,328.81,277.52
2016,1,1,11,0,195.0,244.0,4.8,5.0,348.0,371.45,312.48
2016,1,1,11,15,225.0,251.5,4.7,5.0,376.0,396.58,332.94
2016,1,1,11,30,255.0,259.0,4.6,5.0,404.0,425.26,356.11
2016,1,1,11,45,136.0,239.5,4.6,5.0,317.0,325.4,271.99
2016,1,1,12,0,17.0,220.0,4.6,5.0,230.0,224.87,186.18
2016,1,1,12,15,48.0,247.5,4.6,5.0,276.5,272.27,226.28
2016,1,1,12,30,79.0,275.0,4.6,5.0,323.0,315.68,262.35
2016,1,1,12,45,39.5,196.0,4.6,5.5,220.0,213.46,176.61
2016,1,1,13,0,0.0,117.0,4.6,6.0,117.0,113.17,91.45
2016,1,1,13,15,4.5,157.5,4.55,6.0,160.5,154.4,126.55
2016,1,1,13,30,9.0,198.0,4.5,6.0,204.0,194.88,160.61
2016,1,1,13,45,6.0,185.5,4.45,6.0,189.5,180.88,148.92
2016,1,1,14,0,3.0,173.0,4.4,6.0,175.0,167.13,137.52
2016,1,1,14,15,1.5,91.5,4.3,6.0,92.5,89.09,71.37
2016,1,1,14,30,0.0,10.0,4.2,6.0,10.0,9.65,2.77
2016,1,1,14,45,3.5,83.5,4.1,6.0,85.5,81.94,65.57
2016,1,1,15,0,7.0,157.0,4.0,6.0,161.0,150.52,124.36
2016,1,1,15,15,4.0,144.5,3.8,5.5,146.5,137.25,113.45
2016,1,1,15,30,1.0,132.0,3.6,5.0,132.0,124.24,102.81
2016,1,1,15,45,0.5,116.0,3.4,5.0,116.0,108.85,89.73
2016,1,1,16,0,0.0,100.0,3.2,5.0,100.0,93.58,76.6
2016,1,1,16,15,0.0,83.0,3.0,4.5,83.0,77.62,62.78
2016,1,1,16,30,0.0,66.0,2.8,4.0,66.0,61.79,48.82
2016,1,1,16,45,0.0,49.5,2.6,4.0,49.5,46.8,37.26
2016,1,1,17,0,0.0,33.0,2.4,4.0,33.0,31.71,22.89
2016,1,1,17,15,0.0,19.5,2.35,4.0,19.5,18.82,9.47
2016,1,1,17,30,0.0,6.0,2.3,4.0,6.0,5.9,0.0
2016,1,1,17,45,0.0,3.0,2.3,4.0,3.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,12.5,1.45,3.5,12.5,12.06,0.0
2016,1,2,8,0,0.0,25.0,1.5,4.0,25.0,24.56,14.03
2016,1,2,8,15,1.0,44.5,1.55,4.0,45.0,45.76,33.81
2016,1,2,8,30,2.0,64.0,1.6,4.0,65.0,66.34,52.41
2016,1,2,8,45,11.0,83.0,1.7,4.0,86.5,89.42,72.98
2016,1,2,9,0,20.0,102.0,1.8,4.0,108.0,112.9,93.7
2016,1,2,9,15,26.0,120.0,1.8,4.0,128.5,138.75,116.14
2016,1,2,9,30,32.0,138.0,1.8,4.0,149.0,160.56,134.8
2016,1,2,9,45,16.0,103.5,1.85,4.0,109.0,110.16,91.09
2016,1,2,10,0,0.0,69.0,1.9,4.0,69.0,66.7,53.02
2016,1,2,10,15,0.0,94.5,1.85,4.0,94.5,91.77,74.7
2016,1,2,10,30,0.0,120.0,1.8,4.0,120.0,117.11,96.28
2016,1,2,10,45,16.0,167.0,1.8,4.0,175.5,173.88,144.61
2016,1,2,11,0,32.0,214.0,1.8,4.0,231.0,235.42,195.9
2016,1,2,11,15,22.0,207.5,1.75,4.0,219.0,217.5,180.26
2016,1,2,11,30,12.0,201.0,1.7,4.0,207.0,204.18,168.77
2016,1,2,11,45,6.0,143.5,1.7,4.0,146.5,143.15,117.46
2016,1,2,12,0,0.0,86.0,1.7,4.0,86.0,83.21,66.42
2016,1,2,12,15,0.0,80.0,1.75,4.0,80.0,77.4,61.49
2016,1,2,12,30,0.0,74.0,1.8,4.0,74.0,71.58,56.48
2016,1,2,12,45,0.0,95.5,1.85,4.5,95.5,92.42,74.23
2016,1,2,13,0,0.0,117.0,1.9,5.0,117.0,113.17,91.73
2016,1,2,13,15,31.5,187.5,1.85,5.0,206.0,197.94,163.29
2016,1,2,13,30,63.0,258.0,1.8,5.0,295.0,278.83,229.66
2016,1,2,13,45,36.0,224.5,1.75,5.5,245.5,231.39,190.0
2016,1,2,14,0,9.0,191.0,1.7,6.0,196.0,186.72,153.02
2016,1,2,14,15,4.5,117.5,1.6,6.0,120.0,115.05,93.23
2016,1,2,14,30,0.0,44.0,1.5,6.0,44.0,42.51,31.36
2016,1,2,14,45,5.5,104.0,1.45,6.0,106.5,101.99,82.67
2016,1,2,15,0,11.0,164.0,1.4,6.0,169.0,158.08,130.17
2016,1,2,15,15,8.0,150.5,1.3,5.5,154.0,143.68,118.32
2016,1,2,15,30,5.0,137.0,1.2,5.0,139.0,129.54,106.83
2016,1,2,15,45,2.5,121.5,1.2,5.0,122.5,114.01,93.86
2016,1,2,16,0,0.0,106.0,1.2,5.0,106.0,98.77,80.96
2016,1,2,16,15,0.0,88.0,1.05,4.5,88.0,81.89,66.44
2016,1,2,16,30,0.0,70.0,0.9,4.0,70.0,65.16,51.78
2016,1,2,16,45,0.0,53.0,0.8,4.0,53.0,49.76,40.03
2016,1,2,17,0,0.0,36.0,0.7,4.0,36.0,34.33,25.35
2016,1,2,17,15,0.0,21.5,0.65,4.0,21.5,20.76,11.34
2016,1,2,17,30,0.0,7.0,0.6,4.0,7.0,6.88,0.0
2016,1,2,17,45,0.0,3.5,0.55,4.0,3.5,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.55,3.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,3,7,45,168.0,14.5,2.1,4.5,29.5,59.58,0.0
2016,1,3,8,0,336.0,29.0,2.4,5.0,59.0,153.01,107.71
2016,1,3,8,15,438.5,39.0,2.45,5.5,103.5,212.46,166.51
2016,1,3,8,30,541.0,49.0,2.5,6.0,148.0,279.28,226.44
2016,1,3,8,45,604.0,55.5,2.55,6.5,195.5,331.71,273.72
2016,1,3,9,0,667.0,62.0,2.6,7.0,243.0,386.84,321.84
2016,1,3,9,15,707.5,67.0,2.6,7.5,289.0,431.41,359.88
2016,1,3,9,30,748.0,72.0,2.6,8.0,335.0,474.52,395.56
2016,1,3,9,45,543.0,119.0,2.65,9.0,322.0,431.63,359.12
2016,1,3,10,0,338.0,166.0,2.7,10.0,309.0,371.77,308.12
2016,1,3,10,15,239.0,192.5,2.65,10.5,298.0,347.42,286.55
2016,1,3,10,30,140.0,219.0,2.6,11.0,287.0,313.14,256.49
2016,1,3,10,45,189.5,230.0,2.55,11.5,328.0,354.34,289.44
2016,1,3,11,0,239.0,241.0,2.5,12.0,369.0,395.82,321.77
2016,1,3,11,15,566.0,165.5,2.5,12.0,483.5,528.73,430.05
2016,1,3,11,30,893.0,90.0,2.5,12.0,598.0,654.05,528.32
2016,1,3,11,45,611.5,175.5,2.5,12.5,527.5,564.84,454.28
2016,1,3,12,0,330.0,261.0,2.5,13.0,457.0,467.32,374.4
2016,1,3,12,15,273.0,273.0,2.5,13.0,436.5,439.48,352.13
2016,1,3,12,30,216.0,285.0,2.5,13.0,416.0,409.22,327.58
2016,1,3,12,45,161.0,283.5,2.55,13.5,381.0,370.53,296.1
2016,1,3,13,0,106.0,282.0,2.6,14.0,346.0,331.95,264.72
2016,1,3,13,15,225.0,267.0,2.65,14.0,399.0,378.14,302.19
2016,1,3,13,30,344.0,252.0,2.7,14.0,452.0,417.35,332.86
2016,1,3,13,45,359.5,240.0,2.75,14.0,443.5,401.47,319.7
2016,1,3,14,0,375.0,228.0,2.8,14.0,435.0,383.82,305.06
2016,1,3,14,15,624.0,156.0,2.8,14.0,481.5,406.4,320.29
2016,1,3,14,30,873.0,84.0,2.8,14.0,528.0,410.71,318.17
2016,1,3,14,45,858.5,81.5,2.8,14.0,495.0,368.29,280.38
2016,1,3,15,0,844.0,79.0,2.8,14.0,462.0,325.11,241.47
2016,1,3,15,15,822.0,76.0,2.6,13.5,422.5,279.03,200.2
2016,1,3,15,30,800.0,73.0,2.4,13.0,383.0,233.37,159.31
2016,1,3,15,45,774.0,68.0,2.25,13.0,339.0,185.89,117.88
2016,1,3,16,0,748.0,63.0,2.1,13.0,295.0,139.77,80.33
2016,1,3,16,15,700.0,58.0,1.85,12.0,247.5,93.81,49.37
2016,1,3,16,30,652.0,53.0,1.6,11.0,200.0,52.03,30.76
2016,1,3,16,45,582.0,45.0,1.4,10.0,153.0,32.11,23.29
2016,1,3,17,0,512.0,37.0,1.2,9.0,106.0,27.59,18.87
2016,1,3,17,15,371.0,26.0,1.2,8.5,65.0,19.96,10.64
2016,1,3,17,30,230.0,15.0,1.2,8.0,24.0,14.74,0.0
2016,1,3,17,45,115.0,7.5,1.25,7.5,12.0,7.37,0.0
2016,1,3,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.25,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.75,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,1,4,7,45,237.0,12.5,3.25,1.5,33.5,76.2,0.0
2016,1,4,8,0,474.0,25.0,3.5,2.0,67.0,188.04,133.21
2016,1,4,8,15,574.0,32.5,3.4,2.5,115.0,249.93,197.57
2016,1,4,8,30,674.0,40.0,3.3,3.0,163.0,318.46,260.66
2016,1,4,8,45,731.0,44.5,3.25,3.5,213.0,371.15,309.41
2016,1,4,9,0,788.0,49.0,3.2,4.0,263.0,425.79,358.03
2016,1,4,9,15,824.0,52.5,3.2,5.0,311.0,470.47,396.22
2016,1,4,9,30,860.0,56.0,3.2,6.0,359.0,512.17,430.54
2016,1,4,9,45,884.0,58.5,3.25,7.0,402.0,548.2,459.15
2016,1,4,10,0,908.0,61.0,3.3,8.0,445.0,582.63,485.52
2016,1,4,10,15,924.5,63.0,3.2,8.5,482.5,610.21,506.16
2016,1,4,10,30,941.0,65.0,3.1,9.0,520.0,635.33,524.31
2016,1,4,10,45,951.5,66.5,3.05,9.5,550.5,653.56,536.86
2016,1,4,11,0,962.0,68.0,3.0,10.0,581.0,668.77,546.83
2016,1,4,11,15,969.5,69.0,2.95,10.0,604.0,678.41,553.36
2016,1,4,11,30,977.0,70.0,2.9,10.0,627.0,684.76,557.27
2016,1,4,11,45,977.0,72.5,2.85,10.5,641.5,684.65,555.12
2016,1,4,12,0,977.0,75.0,2.8,11.0,656.0,681.13,550.33
2016,1,4,12,15,978.5,75.5,2.75,11.0,662.0,673.07,543.13
2016,1,4,12,30,980.0,76.0,2.7,11.0,668.0,661.66,533.28
2016,1,4,12,45,978.0,76.0,2.65,11.5,665.5,644.41,517.93
2016,1,4,13,0,976.0,76.0,2.6,12.0,663.0,624.04,500.06
2016,1,4,13,15,972.0,75.5,2.6,12.0,652.0,599.07,479.55
2016,1,4,13,30,968.0,75.0,2.6,12.0,641.0,571.28,456.48
2016,1,4,13,45,960.5,74.5,2.6,12.0,621.5,539.12,429.52
2016,1,4,14,0,953.0,74.0,2.6,12.0,602.0,504.65,400.13
2016,1,4,14,15,942.5,72.5,2.6,12.0,575.0,465.83,366.64
2016,1,4,14,30,932.0,71.0,2.6,12.0,548.0,425.3,330.97
2016,1,4,14,45,915.5,70.0,2.6,12.0,513.0,381.67,292.05
2016,1,4,15,0,899.0,69.0,2.6,12.0,478.0,337.23,251.72
2016,1,4,15,15,878.0,66.5,2.45,11.5,438.0,289.71,208.77
2016,1,4,15,30,857.0,64.0,2.3,11.0,398.0,239.38,163.47
2016,1,4,15,45,826.0,60.5,2.15,11.0,352.0,189.75,119.84
2016,1,4,16,0,795.0,57.0,2.0,11.0,306.0,141.83,80.5
2016,1,4,16,15,748.5,52.5,1.8,9.5,257.5,93.95,47.7
2016,1,4,16,30,702.0,48.0,1.6,8.0,209.0,49.97,27.48
2016,1,4,16,45,626.5,41.5,1.45,7.0,160.0,31.65,23.21
2016,1,4,17,0,551.0,35.0,1.3,6.0,111.0,28.0,19.54
2016,1,4,17,15,410.5,25.0,1.3,5.5,68.5,20.59,11.53
2016,1,4,17,30,270.0,15.0,1.3,5.0,26.0,14.74,0.0
2016,1,4,17,45,135.0,7.5,1.35,4.5,13.0,7.37,0.0
2016,1,4,18,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.25,0.5,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,45,150.5,15.5,2.75,1.0,28.5,55.81,0.0
2016,1,5,8,0,301.0,31.0,2.8,1.0,57.0,144.0,102.57
2016,1,5,8,15,404.0,42.0,2.8,1.0,101.0,203.59,162.4
2016,1,5,8,30,507.0,53.0,2.8,1.0,145.0,270.59,223.75
2016,1,5,8,45,573.5,60.0,2.8,1.5,192.5,324.14,272.75
2016,1,5,9,0,640.0,67.0,2.8,2.0,240.0,380.65,322.85
2016,1,5,9,15,681.5,72.0,2.75,2.5,286.0,425.1,361.45
2016,1,5,9,30,723.0,77.0,2.7,3.0,332.0,469.92,399.1
2016,1,5,9,45,753.5,80.0,2.7,3.5,374.0,504.78,427.72
2016,1,5,10,0,784.0,83.0,2.7,4.0,416.0,540.62,456.3
2016,1,5,10,15,803.5,86.0,2.65,4.5,452.0,568.68,477.75
2016,1,5,10,30,823.0,89.0,2.6,5.0,488.0,594.67,497.06
2016,1,5,10,45,839.0,90.5,2.6,5.5,518.5,614.62,511.45
2016,1,5,11,0,855.0,92.0,2.6,6.0,549.0,631.99,523.57
2016,1,5,11,15,863.5,93.5,2.6,6.5,571.0,641.93,529.72
2016,1,5,11,30,872.0,95.0,2.6,7.0,593.0,648.89,533.48
2016,1,5,11,45,890.5,90.5,2.6,7.5,610.0,651.25,533.91
2016,1,5,12,0,909.0,86.0,2.6,8.0,627.0,652.29,533.18
2016,1,5,12,15,910.5,86.5,2.6,8.5,633.0,644.81,525.64
2016,1,5,12,30,912.0,87.0,2.6,9.0,639.0,634.21,515.65
2016,1,5,12,45,646.0,171.5,2.6,10.0,562.0,548.84,444.23
2016,1,5,13,0,380.0,256.0,2.6,11.0,485.0,464.02,373.55
2016,1,5,13,15,310.0,264.5,2.6,11.0,449.5,423.62,341.27
2016,1,5,13,30,240.0,273.0,2.6,11.0,414.0,384.81,309.93
2016,1,5,13,45,120.0,181.0,2.6,11.0,251.5,231.89,187.52
2016,1,5,14,0,0.0,89.0,2.6,11.0,89.0,86.11,67.23
2016,1,5,14,15,164.0,152.5,2.55,11.0,237.0,212.57,171.85
2016,1,5,14,30,328.0,216.0,2.5,11.0,385.0,325.72,260.45
2016,1,5,14,45,331.0,200.5,2.45,11.0,361.5,297.8,235.99
2016,1,5,15,0,334.0,185.0,2.4,11.0,338.0,269.08,211.03
2016,1,5,15,15,167.0,148.5,2.25,10.5,225.0,179.46,141.05
2016,1,5,15,30,0.0,112.0,2.1,10.0,112.0,106.44,85.64
2016,1,5,15,45,0.0,98.5,1.95,10.0,98.5,93.59,75.0
2016,1,5,16,0,0.0,85.0,1.8,10.0,85.0,80.78,64.18
2016,1,5,16,15,0.0,71.0,1.65,9.5,71.0,67.58,52.98
2016,1,5,16,30,0.0,57.0,1.5,9.0,57.0,54.47,41.65
2016,1,5,16,45,0.0,43.0,1.4,8.5,43.0,41.46,31.92
2016,1,5,17,0,0.0,29.0,1.3,8.0,29.0,28.0,19.39
2016,1,5,17,15,0.0,17.5,1.4,8.0,17.5,16.88,8.47
2016,1,5,17,30,0.0,6.0,1.5,8.0,6.0,5.78,0.0
2016,1,5,17,45,0.0,3.0,1.6,8.0,3.0,2.95,0.0
2016,1,5,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,7,45,91.5,17.5,1.9,5.0,25.5,41.86,0.0
2016,1,6,8,0,183.0,35.0,2.1,5.0,51.0,112.91,79.23
2016,1,6,8,15,281.5,49.5,2.1,5.5,92.5,168.98,132.88
2016,1,6,8,30,380.0,64.0,2.1,6.0,134.0,232.78,189.32
2016,1,6,8,45,440.0,75.5,2.15,6.5,178.5,283.27,234.27
2016,1,6,9,0,500.0,87.0,2.2,7.0,223.0,336.88,280.7
2016,1,6,9,15,546.0,94.5,2.2,7.0,267.0,383.5,320.69
2016,1,6,9,30,592.0,102.0,2.2,7.0,311.0,429.86,359.49
2016,1,6,9,45,622.5,108.0,2.25,7.5,351.0,466.67,389.16
2016,1,6,10,0,653.0,114.0,2.3,8.0,391.0,502.76,417.55
2016,1,6,10,15,326.5,74.5,2.3,8.0,213.0,280.0,235.88
2016,1,6,10,30,0.0,35.0,2.3,8.0,35.0,33.81,23.57
2016,1,6,10,45,0.0,67.5,2.3,8.5,67.5,65.26,50.57
2016,1,6,11,0,0.0,100.0,2.3,9.0,100.0,96.93,77.2
2016,1,6,11,15,0.0,102.0,2.3,9.0,102.0,98.85,78.65
2016,1,6,11,30,0.0,104.0,2.3,9.0,104.0,100.78,80.16
2016,1,6,11,45,0.0,91.5,2.35,9.5,91.5,88.54,69.64
2016,1,6,12,0,0.0,79.0,2.4,10.0,79.0,76.43,59.28
2016,1,6,12,15,0.0,90.5,2.35,10.0,90.5,87.58,68.64
2016,1,6,12,30,0.0,102.0,2.3,10.0,102.0,98.73,77.95
2016,1,6,12,45,3.5,148.5,2.3,10.5,150.5,145.77,116.9
2016,1,6,13,0,7.0,195.0,2.3,11.0,199.0,192.34,154.79
2016,1,6,13,15,3.5,151.5,2.25,11.0,153.5,148.19,118.54
2016,1,6,13,30,0.0,108.0,2.2,11.0,108.0,104.41,82.41
2016,1,6,13,45,1.0,140.0,2.2,11.0,140.5,135.42,108.33
2016,1,6,14,0,2.0,172.0,2.2,11.0,173.0,165.88,133.53
2016,1,6,14,15,1.0,124.5,2.15,11.0,125.0,120.28,95.92
2016,1,6,14,30,0.0,77.0,2.1,11.0,77.0,74.47,57.75
2016,1,6,14,45,0.0,85.0,2.05,11.0,85.0,82.21,64.47
2016,1,6,15,0,0.0,93.0,2.0,11.0,93.0,89.67,70.91
2016,1,6,15,15,78.0,132.0,1.75,10.5,162.5,142.05,112.92
2016,1,6,15,30,156.0,171.0,1.5,10.0,232.0,186.66,146.91
2016,1,6,15,45,138.5,155.0,1.3,10.0,204.5,160.19,124.87
2016,1,6,16,0,121.0,139.0,1.1,10.0,177.0,135.16,104.65
2016,1,6,16,15,105.0,118.0,0.95,10.0,147.5,108.03,83.16
2016,1,6,16,30,89.0,97.0,0.8,10.0,118.0,82.63,63.88
2016,1,6,16,45,71.5,75.5,0.65,10.0,90.0,62.48,50.51
2016,1,6,17,0,54.0,54.0,0.5,10.0,62.0,45.75,34.94
2016,1,6,17,15,27.0,34.0,0.5,9.5,38.0,30.86,20.24
2016,1,6,17,30,0.0,14.0,0.5,9.0,14.0,13.51,0.0
2016,1,6,17,45,0.0,7.0,0.5,9.0,7.0,6.88,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,7,45,183.0,14.0,2.05,6.5,30.0,63.09,0.0
2016,1,7,8,0,366.0,28.0,2.1,7.0,60.0,161.47,111.98
2016,1,7,8,15,471.0,37.0,2.1,7.0,105.5,222.0,172.65
2016,1,7,8,30,576.0,46.0,2.1,7.0,151.0,290.15,233.86
2016,1,7,8,45,637.5,52.0,2.15,7.5,199.5,342.86,281.24
2016,1,7,9,0,699.0,58.0,2.2,8.0,248.0,396.19,327.67
2016,1,7,9,15,738.5,62.0,2.2,8.5,294.5,440.85,365.53
2016,1,7,9,30,778.0,66.0,2.2,9.0,341.0,485.59,402.16
2016,1,7,9,45,808.5,68.0,2.2,10.0,384.0,522.89,431.03
2016,1,7,10,0,839.0,70.0,2.2,11.0,427.0,559.04,458.05
2016,1,7,10,15,857.5,72.5,2.1,11.5,464.0,587.25,478.51
2016,1,7,10,30,876.0,75.0,2.0,12.0,501.0,613.23,496.69
2016,1,7,10,45,893.5,75.0,1.95,13.0,532.0,631.1,507.76
2016,1,7,11,0,911.0,75.0,1.9,14.0,563.0,648.78,518.33
2016,1,7,11,15,919.5,76.0,1.9,15.0,586.0,659.05,523.37
2016,1,7,11,30,928.0,77.0,1.9,16.0,609.0,666.19,526.02
2016,1,7,11,45,934.5,77.0,1.95,17.0,624.5,667.82,524.87
2016,1,7,12,0,941.0,77.0,2.0,18.0,640.0,666.19,521.3
2016,1,7,12,15,944.0,77.5,1.95,18.5,647.0,659.62,514.42
2016,1,7,12,30,947.0,78.0,1.9,19.0,654.0,649.78,505.11
2016,1,7,12,45,950.0,76.5,1.85,19.5,653.0,634.67,491.94
2016,1,7,13,0,953.0,75.0,1.8,20.0,652.0,616.36,476.31
2016,1,7,13,15,950.0,74.5,1.8,20.0,642.0,592.64,457.65
2016,1,7,13,30,947.0,74.0,1.8,20.0,632.0,566.11,436.56
2016,1,7,13,45,943.0,72.5,1.8,20.0,614.0,535.43,411.93
2016,1,7,14,0,939.0,71.0,1.8,20.0,596.0,502.29,384.84
2016,1,7,14,15,929.0,69.5,1.85,20.0,570.0,464.26,353.57
2016,1,7,14,30,919.0,68.0,1.9,20.0,544.0,424.5,320.12
2016,1,7,14,45,905.0,66.5,1.95,20.0,510.5,381.81,283.56
2016,1,7,15,0,891.0,65.0,2.0,20.0,477.0,338.13,245.37
2016,1,7,15,15,871.5,62.5,1.8,19.5,437.5,291.31,204.34
2016,1,7,15,30,852.0,60.0,1.6,19.0,398.0,244.49,163.16
2016,1,7,15,45,822.5,57.5,1.45,18.5,353.5,193.03,119.39
2016,1,7,16,0,793.0,55.0,1.3,18.0,309.0,146.14,81.56
2016,1,7,16,15,749.5,51.0,1.3,16.5,261.5,98.66,48.82
2016,1,7,16,30,706.0,47.0,1.3,15.0,214.0,54.73,27.31
2016,1,7,16,45,633.5,41.0,1.35,14.0,165.0,30.75,21.74
2016,1,7,17,0,561.0,35.0,1.4,13.0,116.0,27.53,18.6
2016,1,7,17,15,427.5,26.0,1.5,12.5,73.5,21.17,12.06
2016,1,7,17,30,294.0,17.0,1.6,12.0,31.0,14.47,0.0
2016,1,7,17,45,147.0,8.5,1.7,11.5,15.5,8.36,0.0
2016,1,7,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,8,7,45,170.5,14.5,2.95,7.5,29.5,60.24,0.0
2016,1,8,8,0,341.0,29.0,3.2,8.0,59.0,154.8,107.1
2016,1,8,8,15,447.0,38.5,3.25,8.5,104.0,215.42,167.2
2016,1,8,8,30,553.0,48.0,3.3,9.0,149.0,283.74,228.12
2016,1,8,8,45,616.0,54.5,3.35,10.0,197.5,336.99,275.45
2016,1,8,9,0,679.0,61.0,3.4,11.0,246.0,393.01,323.45
2016,1,8,9,15,719.0,65.5,3.5,11.5,292.0,435.73,359.96
2016,1,8,9,30,759.0,70.0,3.6,12.0,338.0,480.87,397.24
2016,1,8,9,45,790.5,72.0,3.7,12.5,381.0,518.39,427.48
2016,1,8,10,0,822.0,74.0,3.8,13.0,424.0,554.84,456.11
2016,1,8,10,15,841.0,76.5,3.8,13.5,461.0,583.13,477.44
2016,1,8,10,30,860.0,79.0,3.8,14.0,498.0,609.25,496.62
2016,1,8,10,45,877.0,79.5,3.85,15.0,529.0,629.55,510.19
2016,1,8,11,0,894.0,80.0,3.9,16.0,560.0,645.06,519.88
2016,1,8,11,15,703.0,142.0,3.85,16.0,529.0,597.36,479.95
2016,1,8,11,30,512.0,204.0,3.8,16.0,498.0,538.01,431.17
2016,1,8,11,45,702.0,150.0,3.8,16.5,565.0,601.48,481.36
2016,1,8,12,0,892.0,96.0,3.8,17.0,632.0,658.49,524.98
2016,1,8,12,15,475.0,184.0,3.7,17.0,469.5,480.91,384.04
2016,1,8,12,30,58.0,272.0,3.6,17.0,307.0,301.44,238.01
2016,1,8,12,45,109.0,282.5,3.55,17.5,349.0,339.2,268.21
2016,1,8,13,0,160.0,293.0,3.5,18.0,391.0,375.96,296.43
2016,1,8,13,15,231.0,280.5,3.35,18.0,419.0,397.1,313.0
2016,1,8,13,30,302.0,268.0,3.2,18.0,447.0,414.9,326.53
2016,1,8,13,45,206.0,265.0,3.1,18.5,385.5,353.65,277.62
2016,1,8,14,0,110.0,262.0,3.0,19.0,324.0,298.43,233.82
2016,1,8,14,15,240.0,237.5,2.8,19.0,364.5,325.47,254.36
2016,1,8,14,30,370.0,213.0,2.6,19.0,405.0,342.34,265.19
2016,1,8,14,45,384.5,195.5,2.45,19.0,384.5,315.19,242.02
2016,1,8,15,0,399.0,178.0,2.3,19.0,364.0,284.43,215.65
2016,1,8,15,15,587.5,129.5,2.0,18.5,377.5,273.36,199.65
2016,1,8,15,30,776.0,81.0,1.7,18.0,391.0,246.02,168.07
2016,1,8,15,45,756.0,74.5,1.45,17.5,348.5,199.01,127.55
2016,1,8,16,0,736.0,68.0,1.2,17.0,306.0,152.8,89.71
2016,1,8,16,15,689.0,62.5,1.15,16.0,258.5,103.27,54.65
2016,1,8,16,30,642.0,57.0,1.1,15.0,211.0,60.58,32.52
2016,1,8,16,45,577.5,49.0,1.05,14.5,163.5,34.85,25.35
2016,1,8,17,0,513.0,41.0,1.0,14.0,116.0,30.49,21.15
2016,1,8,17,15,256.5,36.0,1.0,13.5,73.5,27.92,17.78
2016,1,8,17,30,0.0,31.0,1.0,13.0,31.0,27.05,0.0
2016,1,8,17,45,0.0,15.5,1.05,12.5,15.5,15.24,0.0
2016,1,8,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,4.6,9.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,4.7,8.5,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.35,5.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.25,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.35,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.45,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.55,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2016,1,9,7,45,205.5,13.5,5.45,4.5,31.5,68.76,0.0
2016,1,9,8,0,411.0,27.0,5.8,5.0,63.0,174.74,122.56
2016,1,9,8,15,516.0,35.5,6.1,5.0,110.0,233.36,184.07
2016,1,9,8,30,621.0,44.0,6.4,5.0,157.0,303.36,249.04
2016,1,9,8,45,680.5,49.5,6.75,5.5,206.5,357.02,299.33
2016,1,9,9,0,740.0,55.0,7.1,6.0,256.0,412.9,350.15
2016,1,9,9,15,778.5,59.0,7.1,6.0,304.0,458.51,391.46
2016,1,9,9,30,817.0,63.0,7.1,6.0,352.0,504.08,431.6
2016,1,9,9,45,845.5,65.5,7.1,6.5,396.5,542.06,463.66
2016,1,9,10,0,874.0,68.0,7.1,7.0,441.0,578.71,493.78
2016,1,9,10,15,892.0,70.0,7.05,7.5,479.0,604.4,514.19
2016,1,9,10,30,910.0,72.0,7.0,8.0,517.0,630.44,534.33
2016,1,9,10,45,923.5,73.5,6.95,8.5,548.0,650.64,549.31
2016,1,9,11,0,937.0,75.0,6.9,9.0,579.0,667.98,561.7
2016,1,9,11,15,945.0,76.0,6.85,9.0,603.0,678.29,569.29
2016,1,9,11,30,953.0,77.0,6.8,9.0,627.0,685.39,574.19
2016,1,9,11,45,957.0,78.0,6.75,9.0,642.0,686.67,574.34
2016,1,9,12,0,961.0,79.0,6.7,9.0,657.0,684.6,571.75
2016,1,9,12,15,963.0,79.5,6.65,9.0,664.0,677.41,564.99
2016,1,9,12,30,965.0,80.0,6.6,9.0,671.0,666.9,555.48
2016,1,9,12,45,964.5,79.5,6.55,9.5,669.5,650.6,540.23
2016,1,9,13,0,964.0,79.0,6.5,10.0,668.0,631.16,522.32
2016,1,9,13,15,960.5,79.0,6.45,10.0,657.5,607.5,501.74
2016,1,9,13,30,957.0,79.0,6.4,10.0,647.0,581.01,478.53
2016,1,9,13,45,950.0,78.0,6.4,10.0,628.5,549.09,450.63
2016,1,9,14,0,943.0,77.0,6.4,10.0,610.0,514.84,420.25
2016,1,9,14,15,933.5,76.0,6.35,9.5,583.5,477.34,387.24
2016,1,9,14,30,924.0,75.0,6.3,9.0,557.0,438.04,351.88
2016,1,9,14,45,907.5,73.5,6.25,9.0,523.0,394.17,311.42
2016,1,9,15,0,891.0,72.0,6.2,9.0,489.0,349.49,269.59
2016,1,9,15,15,870.5,69.5,6.05,8.5,449.0,299.45,223.33
2016,1,9,15,30,850.0,67.0,5.9,8.0,409.0,252.16,179.19
2016,1,9,15,45,816.0,64.5,5.8,8.0,363.5,202.82,134.38
2016,1,9,16,0,782.0,62.0,5.7,8.0,318.0,155.47,93.76
2016,1,9,16,15,736.5,57.5,5.35,7.5,269.0,107.66,58.23
2016,1,9,16,30,691.0,53.0,5.0,7.0,220.0,63.67,34.26
2016,1,9,16,45,613.5,47.0,4.7,6.5,170.5,36.14,27.39
2016,1,9,17,0,536.0,41.0,4.4,6.0,121.0,30.33,21.75
2016,1,9,17,15,404.5,30.5,4.2,5.5,77.5,23.36,14.6
2016,1,9,17,30,273.0,20.0,4.0,5.0,34.0,15.96,0.0
2016,1,9,17,45,136.5,10.0,3.85,4.5,17.0,9.83,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.15,2.5,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.35,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.85,-0.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.85,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.7,-1.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.7,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.35,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,10,7,45,194.5,14.5,2.85,-0.5,31.5,66.86,0.0
2016,1,10,8,0,389.0,29.0,3.1,0.0,63.0,170.16,121.43
2016,1,10,8,15,494.5,38.5,3.2,0.5,110.5,232.72,185.91
2016,1,10,8,30,600.0,48.0,3.3,1.0,158.0,302.91,250.49
2016,1,10,8,45,663.0,54.0,3.45,1.5,208.0,354.88,298.93
2016,1,10,9,0,726.0,60.0,3.6,2.0,258.0,412.58,350.65
2016,1,10,9,15,765.5,64.5,3.5,2.5,306.5,459.01,391.14
2016,1,10,9,30,805.0,69.0,3.4,3.0,355.0,505.44,430.19
2016,1,10,9,45,833.0,72.0,3.35,3.5,399.0,543.55,461.34
2016,1,10,10,0,861.0,75.0,3.3,4.0,443.0,580.32,490.48
2016,1,10,10,15,879.5,77.5,3.15,4.0,481.5,609.28,513.19
2016,1,10,10,30,898.0,80.0,3.0,4.0,520.0,635.94,533.53
2016,1,10,10,45,911.0,82.0,2.85,4.5,551.5,653.74,545.56
2016,1,10,11,0,924.0,84.0,2.7,5.0,583.0,671.22,556.94
2016,1,10,11,15,932.5,85.5,2.55,5.5,606.5,682.32,563.08
2016,1,10,11,30,941.0,87.0,2.4,6.0,630.0,690.25,566.6
2016,1,10,11,45,942.0,89.0,2.25,6.5,645.0,690.68,564.21
2016,1,10,12,0,943.0,91.0,2.1,7.0,660.0,687.81,559.26
2016,1,10,12,15,944.5,91.5,2.0,7.0,667.0,680.43,552.2
2016,1,10,12,30,946.0,92.0,1.9,7.0,674.0,669.79,542.6
2016,1,10,12,45,945.0,92.0,1.8,7.5,672.0,653.95,528.02
2016,1,10,13,0,944.0,92.0,1.7,8.0,670.0,635.03,511.0
2016,1,10,13,15,940.5,91.5,1.65,8.0,660.0,611.24,491.36
2016,1,10,13,30,937.0,91.0,1.6,8.0,650.0,584.67,469.27
2016,1,10,13,45,928.0,90.5,1.55,8.0,630.5,552.71,442.63
2016,1,10,14,0,919.0,90.0,1.5,8.0,611.0,518.57,413.77
2016,1,10,14,15,908.0,88.5,1.5,8.0,584.5,478.94,380.27
2016,1,10,14,30,897.0,87.0,1.5,8.0,558.0,439.09,345.72
2016,1,10,14,45,884.5,84.0,1.55,8.0,524.5,395.92,307.81
2016,1,10,15,0,872.0,81.0,1.6,8.0,491.0,351.73,268.1
2016,1,10,15,15,836.5,72.0,1.55,7.5,439.5,294.87,218.23
2016,1,10,15,30,801.0,63.0,1.5,7.0,388.0,239.63,169.29
2016,1,10,15,45,750.0,67.5,1.45,7.0,345.0,195.75,130.6
2016,1,10,16,0,699.0,72.0,1.4,7.0,302.0,152.63,94.75
2016,1,10,16,15,655.0,66.0,1.25,6.5,256.0,107.33,60.89
2016,1,10,16,30,611.0,60.0,1.1,6.0,210.0,65.75,37.12
2016,1,10,16,45,535.0,53.0,1.0,5.5,163.5,38.02,29.3
2016,1,10,17,0,459.0,46.0,0.9,5.0,117.0,34.8,26.0
2016,1,10,17,15,346.0,33.5,0.95,4.5,75.5,26.07,17.21
2016,1,10,17,30,233.0,21.0,1.0,4.0,34.0,16.79,0.79
2016,1,10,17,45,116.5,10.5,1.1,3.5,17.0,10.32,0.0
2016,1,10,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,7,45,178.0,14.5,1.4,0.0,30.0,62.48,0.0
2016,1,11,8,0,356.0,29.0,1.6,0.0,60.0,160.09,114.16
2016,1,11,8,15,461.5,38.5,1.55,0.5,106.0,221.43,176.29
2016,1,11,8,30,567.0,48.0,1.5,1.0,152.0,290.48,238.82
2016,1,11,8,45,430.5,76.0,1.45,2.0,168.0,281.46,235.71
2016,1,11,9,0,294.0,104.0,1.4,3.0,184.0,257.25,217.24
2016,1,11,9,15,319.0,118.0,1.4,3.5,219.0,292.47,247.73
2016,1,11,9,30,344.0,132.0,1.4,4.0,254.0,328.26,277.54
2016,1,11,9,45,360.5,147.0,1.4,5.0,289.0,360.78,303.28
2016,1,11,10,0,377.0,162.0,1.4,6.0,324.0,392.82,327.9
2016,1,11,10,15,338.5,185.0,1.3,6.5,340.0,400.51,332.01
2016,1,11,10,30,300.0,208.0,1.2,7.0,356.0,405.33,333.7
2016,1,11,10,45,310.0,220.5,1.15,7.5,381.5,426.4,349.01
2016,1,11,11,0,320.0,233.0,1.1,8.0,407.0,446.47,363.12
2016,1,11,11,15,283.0,250.5,1.1,8.0,409.0,440.89,357.39
2016,1,11,11,30,246.0,268.0,1.1,8.0,411.0,429.31,347.29
2016,1,11,11,45,242.5,276.0,1.1,8.5,420.0,432.83,348.93
2016,1,11,12,0,239.0,284.0,1.1,9.0,429.0,435.43,349.72
2016,1,11,12,15,227.5,289.0,1.2,9.0,428.5,429.16,344.73
2016,1,11,12,30,216.0,294.0,1.3,9.0,428.0,422.26,339.29
2016,1,11,12,45,139.5,285.0,1.45,9.5,372.0,362.62,291.6
2016,1,11,13,0,63.0,276.0,1.6,10.0,316.0,303.81,244.23
2016,1,11,13,15,145.5,279.0,1.55,10.0,367.5,350.33,282.11
2016,1,11,13,30,228.0,282.0,1.5,10.0,419.0,390.98,313.92
2016,1,11,13,45,539.5,195.0,1.5,10.5,506.0,457.45,365.95
2016,1,11,14,0,851.0,108.0,1.5,11.0,593.0,505.09,400.05
2016,1,11,14,15,839.5,106.0,1.4,11.0,567.0,468.3,368.18
