Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,7,45,201.5,18.0,1.4,11.0,41.0,93.24,41.04
2016,2,1,8,0,403.0,36.0,1.5,12.0,82.0,196.61,147.11
2016,2,1,8,15,500.5,45.0,1.65,12.5,132.0,261.36,205.4
2016,2,1,8,30,598.0,54.0,1.8,13.0,182.0,333.22,267.71
2016,2,1,8,45,314.5,86.5,2.0,13.5,155.0,256.9,209.64
2016,2,1,9,0,31.0,119.0,2.2,14.0,128.0,142.01,114.52
2016,2,1,9,15,22.0,132.0,2.45,14.5,139.0,145.23,117.08
2016,2,1,9,30,13.0,145.0,2.7,15.0,150.0,153.0,122.93
2016,2,1,9,45,6.5,144.0,2.95,16.0,146.5,146.99,117.12
2016,2,1,10,0,0.0,143.0,3.2,17.0,143.0,141.14,111.46
2016,2,1,10,15,0.5,154.5,3.45,17.0,155.0,152.59,120.52
2016,2,1,10,30,1.0,166.0,3.7,17.0,167.0,164.05,129.54
2016,2,1,10,45,47.5,220.5,3.95,17.5,249.0,255.84,203.73
2016,2,1,11,0,94.0,275.0,4.2,18.0,331.0,344.16,273.24
2016,2,1,11,15,122.5,291.0,4.4,18.5,367.0,384.52,304.14
2016,2,1,11,30,151.0,307.0,4.6,19.0,403.0,418.99,330.38
2016,2,1,11,45,536.5,203.5,4.85,19.5,557.0,588.28,467.28
2016,2,1,12,0,922.0,100.0,5.1,20.0,711.0,744.8,588.62
2016,2,1,12,15,924.0,100.5,5.3,20.0,720.0,739.06,584.07
2016,2,1,12,30,926.0,101.0,5.5,20.0,729.0,730.02,577.83
2016,2,1,12,45,925.0,101.0,5.75,20.0,728.5,715.21,566.89
2016,2,1,13,0,924.0,101.0,6.0,20.0,728.0,697.28,553.37
2016,2,1,13,15,921.0,100.5,6.15,20.0,719.5,674.55,535.64
2016,2,1,13,30,918.0,100.0,6.3,20.0,711.0,648.97,515.41
2016,2,1,13,45,910.5,100.0,6.5,20.5,693.5,618.56,490.22
2016,2,1,14,0,903.0,100.0,6.7,21.0,676.0,585.8,462.78
2016,2,1,14,15,893.5,98.5,6.7,21.0,650.0,546.94,430.69
2016,2,1,14,30,884.0,97.0,6.7,21.0,624.0,507.44,397.43
2016,2,1,14,45,868.5,95.5,6.7,21.0,590.5,463.78,360.22
2016,2,1,15,0,853.0,94.0,6.7,21.0,557.0,419.25,321.55
2016,2,1,15,15,833.5,91.5,6.45,21.0,517.5,371.8,279.72
2016,2,1,15,30,814.0,89.0,6.2,21.0,478.0,324.39,237.37
2016,2,1,15,45,782.5,86.5,5.95,21.0,431.5,274.25,192.99
2016,2,1,16,0,751.0,84.0,5.7,21.0,385.0,222.85,148.16
2016,2,1,16,15,712.0,79.0,5.2,20.5,336.0,172.86,106.6
2016,2,1,16,30,673.0,74.0,4.7,20.0,287.0,126.0,71.07
2016,2,1,16,45,610.5,67.5,4.25,19.5,235.0,80.11,43.42
2016,2,1,17,0,548.0,61.0,3.8,19.0,183.0,43.56,32.57
2016,2,1,17,15,455.0,51.0,3.8,18.5,134.5,37.97,27.42
2016,2,1,17,30,362.0,41.0,3.8,18.0,86.0,32.14,21.73
2016,2,1,17,45,213.5,25.5,3.8,17.5,49.0,20.29,8.42
2016,2,1,18,0,65.0,10.0,3.8,17.0,12.0,9.83,0.0
2016,2,1,18,15,32.5,5.0,4.0,16.5,6.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,2,7,45,242.5,16.5,2.6,8.0,45.0,104.74,51.38
2016,2,2,8,0,485.0,33.0,2.9,9.0,90.0,219.18,166.69
2016,2,2,8,15,581.0,40.5,3.2,9.5,142.5,286.22,228.66
2016,2,2,8,30,677.0,48.0,3.5,10.0,195.0,359.72,294.15
2016,2,2,8,45,732.5,53.5,3.8,11.0,249.0,417.77,345.0
2016,2,2,9,0,788.0,59.0,4.1,12.0,303.0,477.94,395.7
2016,2,2,9,15,823.5,62.5,4.45,12.5,355.0,526.61,436.71
2016,2,2,9,30,859.0,66.0,4.8,13.0,407.0,575.07,476.47
2016,2,2,9,45,883.0,69.0,5.2,14.0,454.5,612.34,505.79
2016,2,2,10,0,907.0,72.0,5.6,15.0,502.0,651.15,535.49
2016,2,2,10,15,924.0,74.0,5.55,15.0,543.5,682.45,559.42
2016,2,2,10,30,941.0,76.0,5.5,15.0,585.0,711.32,580.91
2016,2,2,10,45,953.0,77.5,5.45,15.5,619.5,733.56,595.23
2016,2,2,11,0,965.0,79.0,5.4,16.0,654.0,752.77,607.21
2016,2,2,11,15,973.5,80.5,5.3,16.0,681.0,766.34,615.9
2016,2,2,11,30,982.0,82.0,5.2,16.0,708.0,776.51,622.15
2016,2,2,11,45,984.5,84.0,5.1,16.5,726.0,779.51,621.96
2016,2,2,12,0,987.0,86.0,5.0,17.0,744.0,778.94,619.29
2016,2,2,12,15,989.5,86.5,4.9,17.0,753.5,773.24,614.19
2016,2,2,12,30,992.0,87.0,4.8,17.0,763.0,764.0,606.65
2016,2,2,12,45,993.0,86.5,4.75,17.5,763.5,749.23,594.27
2016,2,2,13,0,994.0,86.0,4.7,18.0,764.0,731.03,578.61
2016,2,2,13,15,991.5,85.5,4.6,18.0,755.0,707.28,559.47
2016,2,2,13,30,989.0,85.0,4.5,18.0,746.0,680.42,537.78
2016,2,2,13,45,984.5,84.0,4.45,18.5,728.5,648.93,511.53
2016,2,2,14,0,980.0,83.0,4.4,19.0,711.0,614.7,482.86
2016,2,2,14,15,971.5,82.0,4.3,18.5,685.0,575.87,451.82
2016,2,2,14,30,963.0,81.0,4.2,18.0,659.0,534.93,418.38
2016,2,2,14,45,951.0,79.5,4.1,18.0,625.0,490.09,380.38
2016,2,2,15,0,939.0,78.0,4.0,18.0,591.0,443.86,340.38
2016,2,2,15,15,922.5,75.5,3.65,17.5,550.0,393.99,296.98
2016,2,2,15,30,906.0,73.0,3.3,17.0,509.0,343.62,252.3
2016,2,2,15,45,882.0,70.5,3.0,17.0,462.5,287.84,202.61
2016,2,2,16,0,858.0,68.0,2.7,17.0,416.0,235.99,156.34
2016,2,2,16,15,823.5,64.0,2.35,16.0,364.5,182.29,111.03
2016,2,2,16,30,789.0,60.0,2.0,15.0,313.0,131.1,71.38
2016,2,2,16,45,733.5,55.5,1.7,14.0,259.0,81.22,40.78
2016,2,2,17,0,678.0,51.0,1.4,13.0,205.0,38.14,28.61
2016,2,2,17,15,587.0,43.5,1.4,12.0,152.0,33.95,24.7
2016,2,2,17,30,496.0,36.0,1.4,11.0,99.0,27.09,18.14
2016,2,2,17,45,313.5,24.0,1.45,10.5,57.0,18.63,8.21
2016,2,2,18,0,131.0,12.0,1.5,10.0,15.0,11.8,0.0
2016,2,2,18,15,65.5,6.0,1.55,9.5,7.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,4.35,3.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,4.45,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,4.25,1.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.35,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,3,7,45,237.5,17.0,4.95,2.5,45.5,104.96,56.65
2016,2,3,8,0,475.0,34.0,5.3,3.0,91.0,222.13,174.29
2016,2,3,8,15,568.5,42.5,5.45,3.5,143.5,288.24,237.27
2016,2,3,8,30,662.0,51.0,5.6,4.0,196.0,358.4,302.07
2016,2,3,8,45,496.0,82.0,5.75,4.5,206.5,341.37,291.51
2016,2,3,9,0,330.0,113.0,5.9,5.0,217.0,306.5,262.74
2016,2,3,9,15,335.0,133.0,5.8,5.5,253.5,334.27,286.65
2016,2,3,9,30,340.0,153.0,5.7,6.0,290.0,367.85,314.46
2016,2,3,9,45,313.0,177.5,5.65,6.5,314.5,386.17,328.38
2016,2,3,10,0,286.0,202.0,5.6,7.0,339.0,401.7,339.52
2016,2,3,10,15,303.0,218.0,5.55,7.5,373.5,433.91,364.92
2016,2,3,10,30,320.0,234.0,5.5,8.0,408.0,465.58,389.43
2016,2,3,10,45,650.5,154.5,5.45,8.5,535.0,617.89,516.71
2016,2,3,11,0,981.0,75.0,5.4,9.0,662.0,762.93,631.74
2016,2,3,11,15,988.5,76.0,5.35,9.5,688.5,775.49,638.27
2016,2,3,11,30,996.0,77.0,5.3,10.0,715.0,784.6,642.88
2016,2,3,11,45,997.5,79.0,5.25,10.5,733.0,786.99,642.5
2016,2,3,12,0,999.0,81.0,5.2,11.0,751.0,785.76,639.55
2016,2,3,12,15,1001.0,81.5,5.15,11.0,760.0,779.72,634.32
2016,2,3,12,30,1003.0,82.0,5.1,11.0,769.0,770.09,626.55
2016,2,3,12,45,999.5,83.5,5.05,11.5,768.5,754.23,613.06
2016,2,3,13,0,996.0,85.0,5.0,12.0,768.0,735.03,596.53
2016,2,3,13,15,993.0,84.5,4.95,12.0,759.0,710.92,576.85
2016,2,3,13,30,990.0,84.0,4.9,12.0,750.0,683.7,554.54
2016,2,3,13,45,982.5,84.5,4.9,12.0,732.0,651.88,528.47
2016,2,3,14,0,975.0,85.0,4.9,12.0,714.0,617.48,499.9
2016,2,3,14,15,967.5,83.5,4.85,12.0,688.0,578.78,467.26
2016,2,3,14,30,960.0,82.0,4.8,12.0,662.0,537.91,432.2
2016,2,3,14,45,946.5,81.0,4.75,12.0,628.0,492.92,393.05
2016,2,3,15,0,933.0,80.0,4.7,12.0,594.0,446.64,351.98
2016,2,3,15,15,916.5,78.0,4.6,11.5,553.0,397.36,308.11
2016,2,3,15,30,900.0,76.0,4.5,11.0,512.0,347.58,262.87
2016,2,3,15,45,878.0,72.5,4.4,11.0,465.5,291.59,211.66
2016,2,3,16,0,856.0,69.0,4.3,11.0,419.0,239.32,163.68
2016,2,3,16,15,822.5,65.0,3.8,10.0,368.0,185.7,116.93
2016,2,3,16,30,789.0,61.0,3.3,9.0,317.0,134.52,75.87
2016,2,3,16,45,739.0,56.0,2.85,8.5,263.0,84.26,43.34
2016,2,3,17,0,689.0,51.0,2.4,8.0,209.0,38.85,29.87
2016,2,3,17,15,603.5,43.5,2.3,7.0,156.0,33.74,25.07
2016,2,3,17,30,518.0,36.0,2.2,6.0,103.0,29.46,20.71
2016,2,3,17,45,351.5,24.0,2.1,5.5,60.0,18.46,8.78
2016,2,3,18,0,185.0,12.0,2.0,5.0,17.0,11.8,0.0
2016,2,3,18,15,92.5,6.0,2.05,4.5,8.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.55,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.55,-0.5,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,4,7,45,273.0,16.0,1.95,1.5,49.0,113.99,65.56
2016,2,4,8,0,546.0,32.0,2.2,2.0,98.0,242.93,190.58
2016,2,4,8,15,633.0,39.0,2.15,3.0,152.0,308.82,252.33
2016,2,4,8,30,720.0,46.0,2.1,4.0,206.0,380.51,316.39
2016,2,4,8,45,771.0,51.0,2.1,5.0,261.0,437.86,366.52
2016,2,4,9,0,822.0,56.0,2.1,6.0,316.0,496.97,415.78
2016,2,4,9,15,855.0,59.5,2.15,6.5,368.5,545.71,455.77
2016,2,4,9,30,888.0,63.0,2.2,7.0,421.0,590.88,491.7
2016,2,4,9,45,910.5,65.5,2.3,8.0,469.0,630.86,521.72
2016,2,4,10,0,933.0,68.0,2.4,9.0,517.0,669.15,549.56
2016,2,4,10,15,948.5,70.0,2.45,9.0,558.5,700.29,573.04
2016,2,4,10,30,964.0,72.0,2.5,9.0,600.0,728.86,593.42
2016,2,4,10,45,975.0,73.5,2.55,9.5,635.0,750.97,607.62
2016,2,4,11,0,986.0,75.0,2.6,10.0,670.0,769.94,619.53
2016,2,4,11,15,993.5,76.5,2.6,10.0,697.0,783.14,628.06
2016,2,4,11,30,1001.0,78.0,2.6,10.0,724.0,792.85,634.19
2016,2,4,11,45,994.0,84.0,2.65,10.5,740.0,793.46,633.02
2016,2,4,12,0,987.0,90.0,2.7,11.0,756.0,790.38,629.39
2016,2,4,12,15,989.5,90.5,2.6,11.0,765.5,784.69,624.23
2016,2,4,12,30,992.0,91.0,2.5,11.0,775.0,775.45,616.63
2016,2,4,12,45,994.5,90.0,2.45,11.5,775.5,761.16,604.75
2016,2,4,13,0,997.0,89.0,2.4,12.0,776.0,743.39,589.95
2016,2,4,13,15,994.5,88.5,2.3,12.0,767.5,719.52,570.87
2016,2,4,13,30,992.0,88.0,2.2,12.0,759.0,692.51,549.27
2016,2,4,13,45,989.0,86.5,2.1,12.0,741.5,661.23,524.2
2016,2,4,14,0,986.0,85.0,2.0,12.0,724.0,627.12,496.58
2016,2,4,14,15,978.0,83.5,1.95,12.0,698.0,587.74,464.7
2016,2,4,14,30,970.0,82.0,1.9,12.0,672.0,546.19,430.42
2016,2,4,14,45,952.0,83.0,1.85,12.0,636.5,500.59,392.17
2016,2,4,15,0,934.0,84.0,1.8,12.0,601.0,454.01,352.22
2016,2,4,15,15,917.0,81.5,1.65,12.0,560.0,403.91,308.29
2016,2,4,15,30,900.0,79.0,1.5,12.0,519.0,350.34,260.79
2016,2,4,15,45,877.0,75.5,1.4,12.0,472.0,297.0,213.07
2016,2,4,16,0,854.0,72.0,1.3,12.0,425.0,244.43,165.95
2016,2,4,16,15,819.5,68.0,1.15,11.0,373.0,190.58,119.93
2016,2,4,16,30,785.0,64.0,1.0,10.0,321.0,139.28,79.19
2016,2,4,16,45,734.0,58.5,0.9,9.5,267.0,88.52,46.1
2016,2,4,17,0,683.0,53.0,0.8,9.0,213.0,42.75,33.31
2016,2,4,17,15,596.5,45.5,0.9,8.0,159.5,32.38,23.79
2016,2,4,17,30,510.0,38.0,1.0,7.0,106.0,28.57,19.92
2016,2,4,17,45,346.5,25.5,1.15,6.0,62.5,19.73,10.16
2016,2,4,18,0,183.0,13.0,1.3,5.0,19.0,12.78,0.0
2016,2,4,18,15,91.5,6.5,1.35,4.5,9.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,7,15,67.0,5.0,1.35,0.5,6.5,0.0,0.0
2016,2,5,7,30,134.0,10.0,1.6,1.0,13.0,45.76,0.0
2016,2,5,7,45,302.0,23.0,1.85,2.0,54.0,134.83,82.24
2016,2,5,8,0,470.0,36.0,2.1,3.0,95.0,225.27,177.08
2016,2,5,8,15,559.5,44.5,2.1,3.5,147.0,290.29,237.68
2016,2,5,8,30,649.0,53.0,2.1,4.0,199.0,361.75,301.72
2016,2,5,8,45,697.0,60.0,2.15,5.0,252.0,414.67,348.17
2016,2,5,9,0,745.0,67.0,2.2,6.0,305.0,472.07,396.23
2016,2,5,9,15,780.5,71.5,2.65,7.0,356.0,521.0,436.94
2016,2,5,9,30,816.0,76.0,3.1,8.0,407.0,569.81,476.3
2016,2,5,9,45,838.0,80.0,3.6,9.0,453.5,609.29,507.37
2016,2,5,10,0,860.0,84.0,4.1,10.0,500.0,647.18,536.49
2016,2,5,10,15,877.5,86.5,4.1,10.5,541.0,678.56,559.41
2016,2,5,10,30,895.0,89.0,4.1,11.0,582.0,707.6,580.09
2016,2,5,10,45,907.0,91.5,4.15,11.5,616.5,727.29,592.91
2016,2,5,11,0,919.0,94.0,4.2,12.0,651.0,747.17,605.84
2016,2,5,11,15,927.5,95.5,4.15,12.0,677.5,760.44,614.39
2016,2,5,11,30,936.0,97.0,4.1,12.0,704.0,770.46,620.76
2016,2,5,11,45,939.0,99.0,4.05,12.5,721.5,773.74,621.1
2016,2,5,12,0,942.0,101.0,4.0,13.0,739.0,773.6,619.08
2016,2,5,12,15,945.0,101.5,3.95,13.0,748.5,768.49,614.71
2016,2,5,12,30,948.0,102.0,3.9,13.0,758.0,759.97,607.99
2016,2,5,12,45,947.5,102.0,3.85,13.0,758.5,745.18,596.75
2016,2,5,13,0,947.0,102.0,3.8,13.0,759.0,727.15,582.3
2016,2,5,13,15,944.5,101.5,3.75,13.0,750.5,704.19,564.0
2016,2,5,13,30,942.0,101.0,3.7,13.0,742.0,678.24,543.22
2016,2,5,13,45,936.0,100.5,3.65,13.5,724.5,647.39,517.43
2016,2,5,14,0,930.0,100.0,3.6,14.0,707.0,614.02,489.39
2016,2,5,14,15,921.5,98.5,3.5,13.5,681.5,576.06,458.98
2016,2,5,14,30,913.0,97.0,3.4,13.0,656.0,536.11,426.26
2016,2,5,14,45,889.0,99.0,3.35,13.0,620.0,488.6,386.22
2016,2,5,15,0,865.0,101.0,3.3,13.0,584.0,442.66,346.54
2016,2,5,15,15,846.5,98.0,3.15,13.0,543.5,394.11,303.81
2016,2,5,15,30,828.0,95.0,3.0,13.0,503.0,345.48,260.23
2016,2,5,15,45,797.5,92.5,2.9,13.0,456.5,294.31,214.49
2016,2,5,16,0,767.0,90.0,2.8,13.0,410.0,241.6,167.65
2016,2,5,16,15,729.5,85.0,2.4,12.0,359.0,190.32,123.82
2016,2,5,16,30,692.0,80.0,2.0,11.0,308.0,142.03,85.31
2016,2,5,16,45,627.5,74.0,1.6,10.0,254.5,94.5,54.11
2016,2,5,17,0,563.0,68.0,1.2,9.0,201.0,53.55,43.08
2016,2,5,17,15,474.5,57.0,1.2,8.5,150.0,42.63,33.0
2016,2,5,17,30,386.0,46.0,1.2,8.0,99.0,36.09,26.55
2016,2,5,17,45,193.0,31.5,1.25,7.5,58.0,24.55,14.31
2016,2,5,18,0,0.0,17.0,1.3,7.0,17.0,16.71,0.0
2016,2,5,18,15,0.0,8.5,1.3,6.5,8.5,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.4,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.05,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,4.65,2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,7,15,85.5,5.5,4.95,2.5,7.5,0.0,0.0
2016,2,6,7,30,171.0,11.0,5.1,3.0,15.0,57.1,0.0
2016,2,6,7,45,344.5,23.0,5.25,4.0,57.5,149.77,94.85
2016,2,6,8,0,518.0,35.0,5.4,5.0,100.0,238.99,188.22
2016,2,6,8,15,606.5,42.5,5.8,5.5,154.0,305.71,251.46
2016,2,6,8,30,695.0,50.0,6.2,6.0,208.0,378.28,318.11
2016,2,6,8,45,747.5,55.0,6.6,7.0,263.0,435.93,370.13
2016,2,6,9,0,800.0,60.0,7.0,8.0,318.0,495.43,421.89
2016,2,6,9,15,834.0,63.5,7.15,8.5,370.5,544.34,463.77
2016,2,6,9,30,868.0,67.0,7.3,9.0,423.0,592.93,504.19
2016,2,6,9,45,896.0,68.5,7.5,9.5,471.5,631.63,535.8
2016,2,6,10,0,924.0,70.0,7.7,10.0,520.0,672.17,568.13
2016,2,6,10,15,939.5,72.0,7.7,10.5,562.0,703.31,591.7
2016,2,6,10,30,955.0,74.0,7.7,11.0,604.0,731.89,611.86
2016,2,6,10,45,968.5,74.5,7.7,11.5,639.0,754.64,627.29
2016,2,6,11,0,982.0,75.0,7.7,12.0,674.0,774.35,640.31
2016,2,6,11,15,990.0,76.5,7.65,12.0,701.0,788.0,649.71
2016,2,6,11,30,998.0,78.0,7.6,12.0,728.0,798.16,656.53
2016,2,6,11,45,1001.0,79.5,7.55,12.0,746.5,801.17,657.95
2016,2,6,12,0,1004.0,81.0,7.5,12.0,765.0,800.54,656.73
2016,2,6,12,15,1006.5,81.0,7.4,12.0,774.5,794.35,651.22
2016,2,6,12,30,1009.0,81.0,7.3,12.0,784.0,784.54,643.1
2016,2,6,12,45,1010.0,81.0,7.2,12.5,785.0,770.11,630.38
2016,2,6,13,0,1011.0,81.0,7.1,13.0,786.0,752.16,615.13
2016,2,6,13,15,1008.5,80.5,6.95,13.0,777.0,728.03,595.13
2016,2,6,13,30,1006.0,80.0,6.8,13.0,768.0,700.7,572.22
2016,2,6,13,45,1002.0,79.0,6.65,13.0,751.0,668.94,545.54
2016,2,6,14,0,998.0,78.0,6.5,13.0,734.0,634.34,516.22
2016,2,6,14,15,991.0,77.0,6.35,13.0,708.0,595.5,483.01
2016,2,6,14,30,984.0,76.0,6.2,13.0,682.0,554.38,447.33
2016,2,6,14,45,967.5,77.0,6.05,13.0,647.0,508.77,407.33
2016,2,6,15,0,951.0,78.0,5.9,13.0,612.0,462.03,365.59
2016,2,6,15,15,935.5,76.0,5.65,12.5,571.0,412.04,320.9
2016,2,6,15,30,920.0,74.0,5.4,12.0,530.0,361.43,274.75
2016,2,6,15,45,899.0,71.0,5.2,12.0,483.0,308.07,225.43
2016,2,6,16,0,878.0,68.0,5.0,12.0,436.0,251.76,173.78
2016,2,6,16,15,846.5,64.0,4.4,11.0,384.5,196.87,125.4
2016,2,6,16,30,815.0,60.0,3.8,10.0,333.0,144.17,82.11
2016,2,6,16,45,769.0,55.0,3.25,9.5,278.5,92.13,46.64
2016,2,6,17,0,723.0,50.0,2.7,9.0,224.0,44.46,27.18
2016,2,6,17,15,643.0,43.0,2.45,8.0,169.5,32.68,24.07
2016,2,6,17,30,563.0,36.0,2.2,7.0,115.0,28.82,20.2
2016,2,6,17,45,410.5,25.0,2.0,6.0,69.0,20.62,11.47
2016,2,6,18,0,258.0,14.0,1.8,5.0,23.0,13.76,0.0
2016,2,6,18,15,129.0,7.0,1.75,4.5,11.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,7,7,15,56.0,6.5,2.25,1.0,7.5,0.0,0.0
2016,2,7,7,30,112.0,13.0,2.3,1.0,15.0,43.4,0.0
2016,2,7,7,45,279.0,27.5,2.35,1.5,57.0,135.21,89.29
2016,2,7,8,0,446.0,42.0,2.4,2.0,99.0,225.66,179.7
2016,2,7,8,15,536.5,51.0,2.45,2.5,152.0,291.68,241.08
2016,2,7,8,30,627.0,60.0,2.5,3.0,205.0,364.01,306.06
2016,2,7,8,45,691.5,64.5,2.65,4.0,260.5,424.21,358.77
2016,2,7,9,0,756.0,69.0,2.8,5.0,316.0,485.04,410.14
2016,2,7,9,15,791.5,73.5,3.0,6.0,368.0,534.69,450.75
2016,2,7,9,30,827.0,78.0,3.2,7.0,420.0,584.17,489.9
2016,2,7,9,45,856.0,80.0,3.45,8.0,468.0,626.31,522.34
2016,2,7,10,0,885.0,82.0,3.7,9.0,516.0,667.15,552.96
2016,2,7,10,15,901.5,84.5,3.85,9.5,557.5,698.61,576.28
2016,2,7,10,30,918.0,87.0,4.0,10.0,599.0,724.5,594.49
2016,2,7,10,45,931.5,88.0,4.2,11.0,634.0,747.21,609.02
2016,2,7,11,0,945.0,89.0,4.4,12.0,669.0,767.0,621.49
2016,2,7,11,15,953.0,90.5,4.55,12.5,695.5,780.27,630.0
2016,2,7,11,30,961.0,92.0,4.7,13.0,722.0,790.19,636.13
2016,2,7,11,45,961.0,95.0,4.85,13.5,739.5,792.47,636.68
2016,2,7,12,0,961.0,98.0,5.0,14.0,757.0,791.23,634.77
2016,2,7,12,15,963.5,98.5,5.0,14.0,766.5,785.7,630.25
2016,2,7,12,30,966.0,99.0,5.0,14.0,776.0,776.69,623.3
2016,2,7,12,45,968.5,98.0,5.05,14.5,777.0,762.71,611.86
2016,2,7,13,0,971.0,97.0,5.1,15.0,778.0,745.33,597.73
2016,2,7,13,15,968.0,96.5,5.05,15.0,769.0,721.54,578.64
2016,2,7,13,30,965.0,96.0,5.0,15.0,760.0,694.71,557.03
2016,2,7,13,45,962.5,94.0,4.95,15.5,743.0,663.81,531.03
2016,2,7,14,0,960.0,92.0,4.9,16.0,726.0,630.12,502.56
2016,2,7,14,15,952.0,91.0,4.75,16.0,700.0,591.84,470.69
2016,2,7,14,30,944.0,90.0,4.6,16.0,674.0,551.44,436.57
2016,2,7,14,45,931.0,88.5,4.5,16.0,640.0,506.4,398.29
2016,2,7,15,0,918.0,87.0,4.4,16.0,606.0,460.07,358.14
2016,2,7,15,15,901.0,84.5,4.1,16.0,565.0,407.5,311.97
2016,2,7,15,30,884.0,82.0,3.8,16.0,524.0,357.15,266.89
2016,2,7,15,45,863.5,78.0,3.55,16.0,477.5,304.39,219.44
2016,2,7,16,0,843.0,74.0,3.3,16.0,431.0,252.19,172.41
2016,2,7,16,15,809.5,70.0,2.9,15.0,379.5,198.56,126.27
2016,2,7,16,30,776.0,66.0,2.5,14.0,328.0,147.4,84.98
2016,2,7,16,45,727.5,60.5,2.15,13.0,274.0,96.64,50.59
2016,2,7,17,0,679.0,55.0,1.8,12.0,220.0,50.62,30.95
2016,2,7,17,15,597.5,47.0,1.8,11.0,166.5,33.12,24.18
2016,2,7,17,30,516.0,39.0,1.8,10.0,113.0,28.9,20.05
2016,2,7,17,45,362.0,27.5,1.85,9.0,68.0,21.11,11.92
2016,2,7,18,0,208.0,16.0,1.9,8.0,23.0,15.73,0.0
2016,2,7,18,15,104.0,8.0,1.9,8.0,11.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.55,5.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.65,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.55,4.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,4.45,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,4.4,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,9.0,4.75,3.5,9.0,0.0,0.0
2016,2,8,7,30,0.0,18.0,4.8,4.0,18.0,17.69,0.0
2016,2,8,7,45,278.0,26.0,4.85,4.5,62.5,135.12,90.9
2016,2,8,8,0,556.0,34.0,4.9,5.0,107.0,255.46,202.5
2016,2,8,8,15,638.5,40.5,5.2,6.0,161.5,320.67,263.89
2016,2,8,8,30,721.0,47.0,5.5,7.0,216.0,391.29,327.97
2016,2,8,8,45,770.0,51.5,5.85,8.0,270.5,447.98,378.67
2016,2,8,9,0,819.0,56.0,6.2,9.0,325.0,506.29,428.86
2016,2,8,9,15,850.5,59.5,6.2,9.0,377.5,551.55,467.93
2016,2,8,9,30,882.0,63.0,6.2,9.0,430.0,599.46,507.97
2016,2,8,9,45,904.5,65.0,6.25,9.5,477.5,639.23,539.64
2016,2,8,10,0,927.0,67.0,6.3,10.0,525.0,677.34,569.23
2016,2,8,10,15,724.5,129.0,6.15,10.5,504.5,634.33,529.47
2016,2,8,10,30,522.0,191.0,6.0,11.0,484.0,570.19,472.95
2016,2,8,10,45,567.0,187.5,5.9,11.5,523.0,603.6,498.68
2016,2,8,11,0,612.0,184.0,5.8,12.0,562.0,638.63,524.9
2016,2,8,11,15,802.5,130.0,5.7,12.0,646.5,720.24,591.03
2016,2,8,11,30,993.0,76.0,5.6,12.0,731.0,800.0,650.62
2016,2,8,11,45,989.5,81.0,5.6,12.5,748.0,802.07,649.84
2016,2,8,12,0,986.0,86.0,5.6,13.0,765.0,800.47,646.84
2016,2,8,12,15,988.5,86.0,5.6,13.0,774.5,794.38,641.85
2016,2,8,12,30,991.0,86.0,5.6,13.0,784.0,784.73,634.33
2016,2,8,12,45,994.0,84.5,5.65,13.5,785.0,770.35,622.43
2016,2,8,13,0,997.0,83.0,5.7,14.0,786.0,752.48,608.03
2016,2,8,13,15,995.0,83.0,5.7,14.0,777.5,729.38,589.99
2016,2,8,13,30,993.0,83.0,5.7,14.0,769.0,703.1,568.72
2016,2,8,13,45,991.5,80.5,5.75,14.5,752.5,671.61,542.29
2016,2,8,14,0,990.0,78.0,5.8,15.0,736.0,637.2,513.18
2016,2,8,14,15,983.5,77.0,5.75,14.5,710.5,598.77,481.97
2016,2,8,14,30,977.0,76.0,5.7,14.0,685.0,558.03,448.11
2016,2,8,14,45,969.5,73.5,5.7,14.0,651.5,513.33,409.51
2016,2,8,15,0,962.0,71.0,5.7,14.0,618.0,466.82,368.48
2016,2,8,15,15,947.5,69.0,5.5,14.0,577.5,416.6,323.28
2016,2,8,15,30,933.0,67.0,5.3,14.0,537.0,365.64,276.63
2016,2,8,15,45,915.5,63.5,5.15,14.0,490.5,312.02,227.32
2016,2,8,16,0,898.0,60.0,5.0,14.0,444.0,258.51,178.01
2016,2,8,16,15,868.5,57.0,4.5,13.0,392.0,203.65,129.57
2016,2,8,16,30,839.0,54.0,4.0,12.0,340.0,150.61,85.64
2016,2,8,16,45,797.0,49.5,3.5,11.0,285.5,94.0,45.61
2016,2,8,17,0,755.0,45.0,3.0,10.0,231.0,44.86,23.76
2016,2,8,17,15,680.5,39.5,2.8,9.0,176.5,29.1,20.76
2016,2,8,17,30,606.0,34.0,2.6,8.0,122.0,26.46,18.08
2016,2,8,17,45,461.5,24.5,2.4,7.5,75.0,19.76,11.06
2016,2,8,18,0,317.0,15.0,2.2,7.0,28.0,12.62,0.0
2016,2,8,18,15,158.5,7.5,2.1,6.5,14.0,7.37,0.0
2016,2,8,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.5,1.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,7,15,121.5,6.5,2.75,3.0,10.0,0.0,0.0
2016,2,9,7,30,243.0,13.0,3.0,4.0,20.0,80.56,0.0
2016,2,9,7,45,404.0,23.0,3.3,5.0,64.5,170.83,117.35
2016,2,9,8,0,565.0,33.0,3.6,6.0,109.0,259.65,205.09
2016,2,9,8,15,645.5,39.0,3.45,7.0,163.0,324.02,264.77
2016,2,9,8,30,726.0,45.0,3.3,8.0,217.0,393.69,326.5
2016,2,9,8,45,773.5,49.5,3.15,9.0,271.5,450.0,374.95
2016,2,9,9,0,821.0,54.0,3.0,10.0,326.0,507.86,422.33
2016,2,9,9,15,852.0,57.0,3.2,11.0,378.0,552.42,458.2
2016,2,9,9,30,883.0,60.0,3.4,12.0,430.0,599.7,494.86
2016,2,9,9,45,903.5,62.5,3.6,13.0,477.0,638.99,524.21
2016,2,9,10,0,924.0,65.0,3.8,14.0,524.0,676.51,551.4
2016,2,9,10,15,938.5,66.5,3.9,14.5,565.5,706.78,572.25
2016,2,9,10,30,953.0,68.0,4.0,15.0,607.0,734.45,590.73
2016,2,9,10,45,961.5,70.0,4.1,15.5,641.0,755.63,604.3
2016,2,9,11,0,970.0,72.0,4.2,16.0,675.0,773.61,615.56
2016,2,9,11,15,977.0,73.5,4.2,16.5,701.5,786.64,622.85
2016,2,9,11,30,984.0,75.0,4.2,17.0,728.0,796.21,627.73
2016,2,9,11,45,977.0,81.5,4.25,17.5,744.0,797.33,626.8
2016,2,9,12,0,970.0,88.0,4.3,18.0,760.0,794.78,623.4
2016,2,9,12,15,972.0,88.0,4.3,18.0,769.0,788.44,618.43
2016,2,9,12,30,974.0,88.0,4.3,18.0,778.0,778.59,611.08
2016,2,9,12,45,974.0,88.0,4.3,18.0,778.5,763.88,600.34
2016,2,9,13,0,974.0,88.0,4.3,18.0,779.0,745.8,587.26
2016,2,9,13,15,971.5,87.5,4.25,18.0,770.0,722.29,569.38
2016,2,9,13,30,969.0,87.0,4.2,18.0,761.0,695.7,548.53
2016,2,9,13,45,964.5,86.0,4.2,18.5,744.0,664.46,523.06
2016,2,9,14,0,960.0,85.0,4.2,19.0,727.0,630.52,495.21
2016,2,9,14,15,952.5,84.0,4.1,19.0,701.0,592.43,464.42
2016,2,9,14,30,945.0,83.0,4.0,19.0,675.0,552.19,431.34
2016,2,9,14,45,930.5,82.5,3.95,19.0,641.0,507.24,394.0
2016,2,9,15,0,916.0,82.0,3.9,19.0,607.0,461.11,354.84
2016,2,9,15,15,900.0,79.5,3.55,18.5,566.5,411.67,312.46
2016,2,9,15,30,884.0,77.0,3.2,18.0,526.0,361.73,268.71
2016,2,9,15,45,864.5,73.5,2.9,18.0,480.0,306.35,219.65
2016,2,9,16,0,845.0,70.0,2.6,18.0,434.0,254.55,173.26
2016,2,9,16,15,813.0,66.5,2.25,17.0,383.0,201.22,127.49
2016,2,9,16,30,781.0,63.0,1.9,16.0,332.0,150.17,86.1
2016,2,9,16,45,737.0,57.5,1.6,15.0,278.5,99.05,50.67
2016,2,9,17,0,693.0,52.0,1.3,14.0,225.0,52.11,28.84
2016,2,9,17,15,615.5,45.0,1.3,13.0,171.5,33.99,24.79
2016,2,9,17,30,538.0,38.0,1.3,12.0,118.0,30.22,21.12
2016,2,9,17,45,397.5,27.0,1.35,11.5,73.0,20.31,11.45
2016,2,9,18,0,257.0,16.0,1.4,11.0,28.0,12.44,0.0
2016,2,9,18,15,128.5,8.0,1.4,11.0,14.0,7.86,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,10,7,15,100.0,7.0,1.45,3.0,10.0,0.0,0.0
2016,2,10,7,30,200.0,14.0,1.6,4.0,20.0,70.13,0.0
2016,2,10,7,45,357.0,25.0,1.8,5.0,63.5,163.03,114.35
2016,2,10,8,0,514.0,36.0,2.0,6.0,107.0,245.5,194.0
2016,2,10,8,15,597.0,43.5,1.9,6.5,160.5,310.89,253.82
2016,2,10,8,30,680.0,51.0,1.8,7.0,214.0,381.84,316.1
2016,2,10,8,45,730.5,56.0,1.75,8.0,268.5,438.76,364.27
2016,2,10,9,0,781.0,61.0,1.7,9.0,323.0,497.47,411.63
2016,2,10,9,15,814.0,64.5,1.95,10.0,375.0,545.81,450.26
2016,2,10,9,30,847.0,68.0,2.2,11.0,427.0,593.85,487.44
2016,2,10,9,45,870.0,71.0,2.45,12.0,474.0,631.02,515.34
2016,2,10,10,0,893.0,74.0,2.7,13.0,521.0,669.9,543.75
2016,2,10,10,15,909.0,76.0,2.7,13.5,563.0,701.06,564.91
2016,2,10,10,30,925.0,78.0,2.7,14.0,605.0,729.77,583.54
2016,2,10,10,45,936.0,80.0,2.7,15.0,639.5,752.24,596.33
2016,2,10,11,0,947.0,82.0,2.7,16.0,674.0,771.68,606.87
2016,2,10,11,15,955.0,83.5,2.7,16.5,700.5,785.19,614.3
2016,2,10,11,30,963.0,85.0,2.7,17.0,727.0,795.33,619.43
2016,2,10,11,45,967.5,85.5,2.75,17.5,745.5,798.39,619.98
2016,2,10,12,0,972.0,86.0,2.8,18.0,764.0,797.92,618.23
2016,2,10,12,15,974.5,86.5,2.85,18.5,773.5,792.46,613.12
2016,2,10,12,30,977.0,87.0,2.9,19.0,783.0,783.46,605.67
2016,2,10,12,45,976.5,87.5,2.95,19.5,783.5,768.86,594.41
2016,2,10,13,0,976.0,88.0,3.0,20.0,784.0,750.87,580.9
2016,2,10,13,15,974.0,87.5,2.95,20.0,775.5,727.62,563.85
2016,2,10,13,30,972.0,87.0,2.9,20.0,767.0,701.24,543.64
2016,2,10,13,45,967.0,86.5,2.9,20.5,749.5,670.05,518.85
2016,2,10,14,0,962.0,86.0,2.9,21.0,732.0,636.17,491.72
2016,2,10,14,15,954.5,84.5,2.9,21.0,706.5,597.47,461.49
2016,2,10,14,30,947.0,83.0,2.9,21.0,681.0,556.61,428.92
2016,2,10,14,45,936.0,82.0,2.95,21.0,647.5,512.64,393.28
2016,2,10,15,0,925.0,81.0,3.0,21.0,614.0,467.2,355.51
2016,2,10,15,15,909.5,78.5,2.85,20.5,573.5,417.46,313.75
2016,2,10,15,30,894.0,76.0,2.7,20.0,533.0,367.15,270.46
2016,2,10,15,45,872.0,73.5,2.55,20.0,486.5,311.35,221.75
2016,2,10,16,0,850.0,71.0,2.4,20.0,440.0,259.37,175.77
2016,2,10,16,15,819.0,67.5,2.25,18.5,389.0,205.8,130.4
2016,2,10,16,30,788.0,64.0,2.1,17.0,338.0,154.41,88.92
2016,2,10,16,45,740.5,59.0,1.95,16.0,283.5,102.9,53.05
2016,2,10,17,0,693.0,54.0,1.8,15.0,229.0,55.98,30.72
2016,2,10,17,15,616.5,47.0,1.9,14.0,175.5,35.7,26.2
2016,2,10,17,30,540.0,40.0,2.0,13.0,122.0,29.25,20.19
2016,2,10,17,45,399.5,28.5,2.1,12.5,75.5,21.54,12.54
2016,2,10,18,0,259.0,17.0,2.2,12.0,29.0,13.27,0.0
2016,2,10,18,15,129.5,8.5,2.25,12.0,14.5,8.36,0.0
2016,2,10,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,11,7,15,119.0,7.0,3.45,8.0,11.5,0.0,0.0
2016,2,11,7,30,238.0,14.0,3.6,9.0,23.0,81.54,0.0
2016,2,11,7,45,393.0,25.0,3.8,10.0,68.5,172.19,120.78
2016,2,11,8,0,548.0,36.0,4.0,11.0,114.0,260.11,203.4
2016,2,11,8,15,628.5,43.0,3.95,12.0,168.5,325.67,262.77
2016,2,11,8,30,709.0,50.0,3.9,13.0,223.0,396.52,324.35
2016,2,11,8,45,757.5,55.0,3.9,14.0,278.0,453.75,372.82
2016,2,11,9,0,806.0,60.0,3.9,15.0,333.0,512.59,420.48
2016,2,11,9,15,838.0,63.5,4.05,15.5,385.5,561.37,459.61
2016,2,11,9,30,870.0,67.0,4.2,16.0,438.0,609.71,497.22
2016,2,11,9,45,891.5,69.5,4.35,17.0,485.5,646.11,524.0
2016,2,11,10,0,913.0,72.0,4.5,18.0,533.0,684.12,551.2
2016,2,11,10,15,928.5,74.5,4.6,18.5,575.0,716.05,573.06
2016,2,11,10,30,944.0,77.0,4.7,19.0,617.0,745.42,592.71
2016,2,11,10,45,955.0,78.5,4.8,20.0,652.0,767.7,605.87
2016,2,11,11,0,966.0,80.0,4.9,21.0,687.0,786.89,616.74
2016,2,11,11,15,973.5,81.0,4.9,21.5,713.5,799.71,623.72
2016,2,11,11,30,981.0,82.0,4.9,22.0,740.0,809.09,628.33
2016,2,11,11,45,976.0,87.0,4.9,22.5,756.5,809.95,626.97
2016,2,11,12,0,971.0,92.0,4.9,23.0,773.0,807.18,623.2
2016,2,11,12,15,973.0,92.5,4.85,23.0,782.5,801.31,618.36
2016,2,11,12,30,975.0,93.0,4.8,23.0,792.0,791.9,611.16
2016,2,11,12,45,974.0,93.5,4.75,23.0,792.0,776.9,600.1
2016,2,11,13,0,973.0,94.0,4.7,23.0,792.0,758.54,586.77
2016,2,11,13,15,970.0,93.5,4.6,23.0,783.0,734.6,568.81
2016,2,11,13,30,967.0,93.0,4.5,23.0,774.0,707.59,547.77
2016,2,11,13,45,960.5,93.0,4.45,23.5,756.0,676.0,522.27
2016,2,11,14,0,954.0,93.0,4.4,24.0,738.0,641.82,494.57
2016,2,11,14,15,945.5,91.5,4.25,23.5,712.0,602.71,464.54
2016,2,11,14,30,937.0,90.0,4.1,23.0,686.0,561.53,432.22
2016,2,11,14,45,923.5,89.0,4.0,23.0,651.5,516.63,395.56
2016,2,11,15,0,910.0,88.0,3.9,23.0,617.0,470.49,357.09
2016,2,11,15,15,894.0,85.5,3.55,22.5,576.0,421.04,315.54
2016,2,11,15,30,878.0,83.0,3.2,22.0,535.0,368.03,270.31
2016,2,11,15,45,853.5,80.5,2.9,22.0,488.0,315.27,224.22
2016,2,11,16,0,829.0,78.0,2.6,22.0,441.0,263.46,178.75
2016,2,11,16,15,796.5,74.0,2.35,21.0,389.5,210.06,133.66
2016,2,11,16,30,764.0,70.0,2.1,20.0,338.0,159.06,92.63
2016,2,11,16,45,714.0,64.5,1.9,19.0,283.5,108.01,57.15
2016,2,11,17,0,664.0,59.0,1.7,18.0,229.0,58.24,31.52
2016,2,11,17,15,586.5,51.0,1.75,17.0,175.5,35.81,25.97
