Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,3,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,3,3,7,15,89.0,23.5,3.1,16.5,33.5,62.14,24.95
2016,3,3,7,30,178.0,47.0,3.3,17.0,67.0,131.19,97.8
2016,3,3,7,45,298.5,61.5,3.55,18.0,118.0,210.08,165.06
2016,3,3,8,0,419.0,76.0,3.8,19.0,169.0,294.79,236.35
2016,3,3,8,15,487.5,87.0,3.95,19.5,224.0,359.28,290.59
2016,3,3,8,30,556.0,98.0,4.1,20.0,279.0,431.09,348.99
2016,3,3,8,45,645.5,94.0,4.35,20.5,340.0,501.42,405.29
2016,3,3,9,0,735.0,90.0,4.6,21.0,401.0,576.04,463.7
2016,3,3,9,15,766.5,94.5,4.9,21.5,454.0,623.72,499.99
2016,3,3,9,30,798.0,99.0,5.2,22.0,507.0,673.6,537.24
2016,3,3,9,45,841.5,94.5,5.55,22.5,560.0,721.4,571.38
2016,3,3,10,0,885.0,90.0,5.9,23.0,613.0,764.62,601.69
2016,3,3,10,15,900.5,92.0,6.15,23.5,655.5,796.56,623.16
2016,3,3,10,30,916.0,94.0,6.4,24.0,698.0,825.94,642.75
2016,3,3,10,45,934.5,92.5,6.65,24.5,735.0,851.16,659.29
2016,3,3,11,0,953.0,91.0,6.9,25.0,772.0,873.47,673.79
2016,3,3,11,15,960.0,92.0,6.95,25.0,799.5,885.89,681.82
2016,3,3,11,30,967.0,93.0,7.0,25.0,827.0,894.81,687.52
2016,3,3,11,45,974.0,92.5,7.05,25.0,846.0,898.57,689.7
2016,3,3,12,0,981.0,92.0,7.1,25.0,865.0,898.69,689.45
2016,3,3,12,15,983.5,92.5,7.05,25.0,874.5,892.49,684.46
2016,3,3,12,30,986.0,93.0,7.0,25.0,884.0,882.64,677.03
2016,3,3,12,45,988.5,91.5,6.95,25.0,884.5,867.15,665.73
2016,3,3,13,0,991.0,90.0,6.9,25.0,885.0,848.12,652.01
2016,3,3,13,15,989.5,90.0,6.8,25.0,876.5,824.08,634.63
2016,3,3,13,30,988.0,90.0,6.7,25.0,868.0,796.79,614.98
2016,3,3,13,45,987.5,87.5,6.6,25.0,850.5,764.64,591.84
2016,3,3,14,0,987.0,85.0,6.5,25.0,833.0,729.46,566.11
2016,3,3,14,15,980.5,84.0,6.35,25.0,806.5,689.09,534.6
2016,3,3,14,30,974.0,83.0,6.2,25.0,780.0,646.4,500.84
2016,3,3,14,45,961.0,83.5,6.1,25.0,744.0,599.47,463.31
2016,3,3,15,0,948.0,84.0,6.0,25.0,708.0,551.17,423.93
2016,3,3,15,15,935.0,82.0,5.85,24.5,666.0,499.46,381.77
2016,3,3,15,30,922.0,80.0,5.7,24.0,624.0,446.94,337.78
2016,3,3,15,45,906.5,76.5,5.55,24.0,576.0,391.63,289.92
2016,3,3,16,0,891.0,73.0,5.4,24.0,528.0,336.28,241.16
2016,3,3,16,15,865.5,70.0,5.05,23.5,474.5,279.08,191.1
2016,3,3,16,30,840.0,67.0,4.7,23.0,421.0,219.46,139.64
2016,3,3,16,45,805.0,62.5,4.35,22.5,364.0,163.01,93.37
2016,3,3,17,0,770.0,58.0,4.0,22.0,307.0,109.8,55.1
2016,3,3,17,15,712.5,52.5,3.65,20.5,249.0,58.6,29.4
2016,3,3,17,30,655.0,47.0,3.3,19.0,191.0,34.67,24.8
2016,3,3,17,45,555.0,39.0,2.95,18.0,136.0,30.09,20.58
2016,3,3,18,0,455.0,31.0,2.6,17.0,81.0,23.21,14.01
2016,3,3,18,15,227.5,15.5,2.6,16.5,40.5,11.46,0.0
2016,3,3,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,4,7,15,229.5,17.0,1.6,8.5,44.0,106.56,55.39
2016,3,4,7,30,459.0,34.0,1.6,9.0,88.0,226.8,175.14
2016,3,4,7,45,559.5,42.5,1.65,10.0,144.0,300.1,241.31
2016,3,4,8,0,660.0,51.0,1.7,11.0,200.0,379.41,309.95
2016,3,4,8,15,717.0,56.5,1.85,12.0,259.0,443.99,364.59
2016,3,4,8,30,774.0,62.0,2.0,13.0,318.0,511.66,419.32
2016,3,4,8,45,810.0,66.5,2.15,14.0,375.0,568.32,463.35
2016,3,4,9,0,846.0,71.0,2.3,15.0,432.0,625.45,506.12
2016,3,4,9,15,870.5,74.5,2.4,15.5,486.0,673.82,541.66
2016,3,4,9,30,895.0,78.0,2.5,16.0,540.0,717.17,571.15
2016,3,4,9,45,910.5,81.0,2.6,17.0,588.0,755.87,595.64
2016,3,4,10,0,926.0,84.0,2.7,18.0,636.0,792.37,618.18
2016,3,4,10,15,938.5,86.0,2.55,18.5,678.0,822.97,635.77
2016,3,4,10,30,951.0,88.0,2.4,19.0,720.0,850.76,651.09
2016,3,4,10,45,957.5,90.5,2.3,19.5,753.5,871.23,661.56
2016,3,4,11,0,964.0,93.0,2.2,20.0,787.0,888.34,669.71
2016,3,4,11,15,970.0,94.5,2.1,20.0,813.5,900.5,675.81
2016,3,4,11,30,976.0,96.0,2.0,20.0,840.0,909.09,679.61
2016,3,4,11,45,976.0,98.5,1.95,20.5,856.5,910.13,677.72
2016,3,4,12,0,976.0,101.0,1.9,21.0,873.0,907.48,673.61
2016,3,4,12,15,977.5,101.5,1.9,21.0,882.0,900.37,668.56
2016,3,4,12,30,979.0,102.0,1.9,21.0,891.0,889.64,661.3
2016,3,4,12,45,976.5,102.5,1.9,21.5,889.5,872.19,648.45
2016,3,4,13,0,974.0,103.0,1.9,22.0,888.0,851.36,633.54
2016,3,4,13,15,971.5,103.0,1.9,22.0,878.5,826.77,617.4
2016,3,4,13,30,969.0,103.0,1.9,22.0,869.0,799.04,599.17
2016,3,4,13,45,963.0,102.5,1.95,22.0,850.0,765.39,577.26
2016,3,4,14,0,957.0,102.0,2.0,22.0,831.0,729.09,552.53
2016,3,4,14,15,950.0,100.5,2.05,22.0,803.5,688.77,523.54
2016,3,4,14,30,943.0,99.0,2.1,22.0,776.0,646.26,492.24
2016,3,4,14,45,932.0,97.5,2.15,22.0,740.5,599.58,457.03
2016,3,4,15,0,921.0,96.0,2.2,22.0,705.0,551.47,419.73
2016,3,4,15,15,907.0,93.5,2.2,22.0,662.5,499.88,378.56
2016,3,4,15,30,893.0,91.0,2.2,22.0,620.0,447.64,335.68
2016,3,4,15,45,872.5,88.5,2.25,22.0,571.5,389.19,287.09
2016,3,4,16,0,852.0,86.0,2.3,22.0,523.0,334.59,240.25
2016,3,4,16,15,825.0,82.0,2.05,21.0,469.5,277.89,191.77
2016,3,4,16,30,798.0,78.0,1.8,20.0,416.0,223.06,144.92
2016,3,4,16,45,757.5,73.0,1.6,19.5,359.0,167.55,99.7
2016,3,4,17,0,717.0,68.0,1.4,19.0,302.0,116.02,62.46
2016,3,4,17,15,656.5,61.5,1.4,18.0,244.5,63.02,33.62
2016,3,4,17,30,596.0,55.0,1.4,17.0,187.0,38.21,28.17
2016,3,4,17,45,494.0,45.0,1.4,16.0,133.0,32.68,23.09
2016,3,4,18,0,392.0,35.0,1.4,15.0,79.0,26.81,17.32
2016,3,4,18,15,196.0,17.5,1.4,14.5,39.5,13.16,1.07
2016,3,4,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,5,7,15,62.5,22.0,0.85,11.0,30.0,52.24,27.87
2016,3,5,7,30,125.0,44.0,1.0,12.0,60.0,107.16,81.58
2016,3,5,7,45,168.5,66.5,1.15,13.0,99.0,156.62,124.96
2016,3,5,8,0,212.0,89.0,1.3,14.0,138.0,209.34,170.1
2016,3,5,8,15,248.0,107.5,1.4,14.5,179.5,256.48,209.86
2016,3,5,8,30,284.0,126.0,1.5,15.0,221.0,306.17,250.55
2016,3,5,8,45,516.0,107.5,1.65,16.0,316.5,440.93,358.89
2016,3,5,9,0,748.0,89.0,1.8,17.0,412.0,589.39,472.8
2016,3,5,9,15,776.0,93.5,1.85,17.5,464.5,635.53,505.37
2016,3,5,9,30,804.0,98.0,1.9,18.0,517.0,683.45,538.78
2016,3,5,9,45,824.5,101.5,1.95,18.5,564.5,723.77,565.07
2016,3,5,10,0,845.0,105.0,2.0,19.0,612.0,762.34,589.79
2016,3,5,10,15,860.0,107.5,2.05,19.5,653.5,793.49,609.05
2016,3,5,10,30,875.0,110.0,2.1,20.0,695.0,822.12,626.48
2016,3,5,10,45,884.5,112.5,2.2,20.5,729.0,843.57,639.35
2016,3,5,11,0,894.0,115.0,2.3,21.0,763.0,858.12,647.61
2016,3,5,11,15,901.5,116.5,2.4,21.5,789.0,870.77,654.72
2016,3,5,11,30,909.0,118.0,2.5,22.0,815.0,880.13,659.7
2016,3,5,11,45,912.0,120.0,2.6,22.5,832.5,882.86,660.34
2016,3,5,12,0,915.0,122.0,2.7,23.0,850.0,882.15,658.83
2016,3,5,12,15,917.0,122.5,2.75,23.0,858.5,875.67,654.48
2016,3,5,12,30,919.0,123.0,2.8,23.0,867.0,865.78,647.99
2016,3,5,12,45,916.5,124.0,2.9,23.5,866.0,849.46,636.34
2016,3,5,13,0,914.0,125.0,3.0,24.0,865.0,829.97,622.62
2016,3,5,13,15,911.0,124.5,3.05,24.0,855.5,805.59,606.5
2016,3,5,13,30,908.0,124.0,3.1,24.0,846.0,778.31,588.38
2016,3,5,13,45,899.5,125.0,3.15,24.0,826.5,745.85,566.55
2016,3,5,14,0,891.0,126.0,3.2,24.0,807.0,711.07,541.38
2016,3,5,14,15,883.0,124.0,3.2,24.0,780.5,670.56,511.54
2016,3,5,14,30,875.0,122.0,3.2,24.0,754.0,628.85,480.21
2016,3,5,14,45,847.5,127.0,3.25,24.0,715.5,581.34,443.86
2016,3,5,15,0,820.0,132.0,3.3,24.0,677.0,533.98,406.82
2016,3,5,15,15,750.5,140.5,3.25,23.5,616.0,468.29,356.0
2016,3,5,15,30,681.0,149.0,3.2,23.0,555.0,409.79,309.75
2016,3,5,15,45,710.0,133.0,3.2,23.0,527.0,370.18,275.53
2016,3,5,16,0,739.0,117.0,3.2,23.0,499.0,326.64,236.9
2016,3,5,16,15,708.0,111.5,2.85,22.0,446.5,273.09,191.69
2016,3,5,16,30,677.0,106.0,2.5,21.0,394.0,222.05,148.69
2016,3,5,16,45,631.5,98.5,2.2,20.5,339.0,169.92,106.75
2016,3,5,17,0,586.0,91.0,1.9,20.0,284.0,122.48,72.46
2016,3,5,17,15,522.0,81.0,1.8,19.0,229.0,77.14,47.35
2016,3,5,17,30,458.0,71.0,1.7,18.0,174.0,52.45,40.52
2016,3,5,17,45,359.5,56.5,1.6,17.5,123.0,42.25,31.28
2016,3,5,18,0,261.0,42.0,1.5,17.0,72.0,32.3,21.87
2016,3,5,18,15,130.5,21.0,1.55,16.5,36.0,16.3,3.52
2016,3,5,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,6,7,15,0.0,10.5,3.3,12.5,10.5,10.12,1.42
2016,3,6,7,30,0.0,21.0,3.4,13.0,21.0,20.26,11.23
2016,3,6,7,45,0.0,34.5,3.5,13.5,34.5,33.31,22.65
2016,3,6,8,0,0.0,48.0,3.6,14.0,48.0,46.37,33.97
2016,3,6,8,15,0.0,62.5,3.85,14.5,62.5,60.59,46.06
2016,3,6,8,30,0.0,77.0,4.1,15.0,77.0,75.05,58.12
2016,3,6,8,45,0.0,91.5,4.35,16.0,91.5,89.47,69.79
2016,3,6,9,0,0.0,106.0,4.6,17.0,106.0,103.86,81.2
2016,3,6,9,15,0.0,120.0,4.7,17.0,120.0,117.7,92.31
2016,3,6,9,30,0.0,134.0,4.8,17.0,134.0,131.53,103.3
2016,3,6,9,45,0.0,96.5,4.95,17.5,96.5,93.52,71.71
2016,3,6,10,0,0.0,59.0,5.1,18.0,59.0,57.06,41.51
2016,3,6,10,15,0.0,63.0,5.2,18.5,63.0,60.94,44.49
2016,3,6,10,30,0.0,67.0,5.3,19.0,67.0,64.83,47.46
2016,3,6,10,45,2.5,126.0,5.45,19.5,128.0,124.51,95.52
2016,3,6,11,0,5.0,185.0,5.6,20.0,189.0,184.94,143.27
2016,3,6,11,15,2.5,160.5,5.7,20.5,162.5,158.41,121.67
2016,3,6,11,30,0.0,136.0,5.8,21.0,136.0,132.14,100.42
2016,3,6,11,45,0.5,142.0,5.95,21.5,142.5,138.36,105.1
2016,3,6,12,0,1.0,148.0,6.1,22.0,149.0,144.56,109.72
2016,3,6,12,15,1.5,149.0,6.15,22.0,150.5,145.85,110.7
2016,3,6,12,30,2.0,150.0,6.2,22.0,152.0,147.12,111.68
2016,3,6,12,45,4.0,169.0,6.3,22.5,172.5,167.01,127.13
2016,3,6,13,0,6.0,188.0,6.4,23.0,193.0,186.72,142.34
2016,3,6,13,15,10.5,229.0,6.35,23.0,238.0,229.27,175.52
2016,3,6,13,30,15.0,270.0,6.3,23.0,283.0,271.16,207.94
2016,3,6,13,45,417.5,211.0,6.25,23.5,533.0,494.07,387.27
2016,3,6,14,0,820.0,152.0,6.2,24.0,783.0,690.78,537.34
2016,3,6,14,15,532.0,252.0,6.1,24.0,656.0,570.87,441.85
2016,3,6,14,30,244.0,352.0,6.0,24.0,529.0,471.81,362.52
2016,3,6,14,45,214.0,337.5,5.95,24.0,487.5,429.34,330.24
2016,3,6,15,0,184.0,323.0,5.9,24.0,446.0,388.96,299.25
2016,3,6,15,15,272.0,288.0,5.75,23.5,457.0,384.54,296.29
2016,3,6,15,30,360.0,253.0,5.6,23.0,468.0,374.47,287.59
2016,3,6,15,45,237.5,243.5,5.5,23.0,381.0,304.63,233.39
2016,3,6,16,0,115.0,234.0,5.4,23.0,294.0,243.09,186.74
2016,3,6,16,15,298.5,186.5,5.25,22.5,320.0,238.12,177.45
2016,3,6,16,30,482.0,139.0,5.1,22.0,346.0,212.91,149.17
2016,3,6,16,45,437.5,129.0,4.95,22.0,297.5,168.89,114.0
2016,3,6,17,0,393.0,119.0,4.8,22.0,249.0,129.45,85.25
2016,3,6,17,15,347.0,101.5,4.7,21.0,201.0,88.61,59.89
2016,3,6,17,30,301.0,84.0,4.6,20.0,153.0,61.73,48.25
2016,3,6,17,45,230.5,64.5,4.6,19.5,108.5,51.56,39.04
2016,3,6,18,0,160.0,45.0,4.6,19.0,64.0,36.71,25.41
2016,3,6,18,15,80.0,22.5,4.6,18.5,32.0,18.93,5.77
2016,3,6,18,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,3,7,7,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,7,7,15,0.0,1.5,4.25,16.0,1.5,1.44,0.0
2016,3,7,7,30,0.0,3.0,4.5,16.0,3.0,2.89,0.0
2016,3,7,7,45,0.0,5.5,4.8,16.5,5.5,5.3,0.0
2016,3,7,8,0,0.0,8.0,5.1,17.0,8.0,7.71,0.88
2016,3,7,8,15,0.0,10.5,5.55,17.5,10.5,10.12,2.92
2016,3,7,8,30,0.0,13.0,6.0,18.0,13.0,12.54,4.94
2016,3,7,8,45,0.0,46.0,6.45,18.5,46.0,44.43,31.63
2016,3,7,9,0,0.0,79.0,6.9,19.0,79.0,76.4,57.96
2016,3,7,9,15,0.0,88.0,7.0,19.5,88.0,85.23,64.88
2016,3,7,9,30,0.0,97.0,7.1,20.0,97.0,94.1,71.77
2016,3,7,9,45,0.0,54.5,7.25,20.5,54.5,52.69,37.62
2016,3,7,10,0,0.0,12.0,7.4,21.0,12.0,11.59,3.84
2016,3,7,10,15,1.0,89.0,7.3,21.0,90.0,86.93,65.12
2016,3,7,10,30,2.0,166.0,7.2,21.0,168.0,163.99,126.69
2016,3,7,10,45,3.5,173.5,7.1,21.0,176.5,172.47,133.16
2016,3,7,11,0,5.0,181.0,7.0,21.0,185.0,180.97,139.69
2016,3,7,11,15,69.0,280.5,6.9,21.0,334.5,339.04,265.26
2016,3,7,11,30,133.0,380.0,6.8,21.0,484.0,499.25,388.38
2016,3,7,11,45,128.5,393.0,6.75,21.0,495.0,505.8,392.23
2016,3,7,12,0,124.0,406.0,6.7,21.0,506.0,511.64,395.95
2016,3,7,12,15,133.0,412.0,6.65,21.0,520.0,520.95,402.84
2016,3,7,12,30,142.0,418.0,6.6,21.0,534.0,529.45,409.14
2016,3,7,12,45,98.5,397.5,6.6,21.0,478.0,467.0,360.93
2016,3,7,13,0,55.0,377.0,6.6,21.0,422.0,409.19,315.98
2016,3,7,13,15,34.0,316.0,6.6,21.0,344.0,331.47,256.33
2016,3,7,13,30,13.0,255.0,6.6,21.0,266.0,255.4,197.22
2016,3,7,13,45,12.0,243.5,6.6,21.5,253.0,242.84,187.27
2016,3,7,14,0,11.0,232.0,6.6,22.0,240.0,230.36,177.36
2016,3,7,14,15,6.0,191.0,6.65,22.0,195.5,187.52,143.96
2016,3,7,14,30,1.0,150.0,6.7,22.0,151.0,145.14,110.68
2016,3,7,14,45,0.5,115.5,6.75,22.0,116.0,111.85,84.42
2016,3,7,15,0,0.0,81.0,6.8,22.0,81.0,78.4,57.78
2016,3,7,15,15,78.5,182.5,6.65,21.5,230.0,205.85,160.19
2016,3,7,15,30,157.0,284.0,6.5,21.0,379.0,321.08,250.36
2016,3,7,15,45,98.5,248.5,6.4,21.0,306.5,262.36,204.3
2016,3,7,16,0,40.0,213.0,6.3,21.0,234.0,206.36,160.92
2016,3,7,16,15,137.0,197.5,6.05,20.5,258.5,210.01,161.51
2016,3,7,16,30,234.0,182.0,5.8,20.0,283.0,202.62,151.66
2016,3,7,16,45,193.5,167.0,5.6,20.0,243.0,172.0,127.93
2016,3,7,17,0,153.0,152.0,5.4,20.0,203.0,141.27,105.24
2016,3,7,17,15,124.0,126.0,5.35,19.5,162.5,107.46,80.91
2016,3,7,17,30,95.0,100.0,5.3,19.0,122.0,80.62,64.89
2016,3,7,17,45,68.0,73.0,5.25,19.0,86.5,60.38,46.77
2016,3,7,18,0,41.0,46.0,5.2,19.0,51.0,41.05,29.15
2016,3,7,18,15,20.5,23.0,5.25,18.5,25.5,21.43,8.1
2016,3,7,18,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,7,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,8,7,15,0.0,0.5,4.8,18.0,0.5,0.48,0.0
2016,3,8,7,30,0.0,1.0,4.8,18.0,1.0,0.96,0.0
2016,3,8,7,45,0.0,2.0,4.85,18.5,2.0,1.93,0.0
2016,3,8,8,0,0.0,3.0,4.9,19.0,3.0,2.89,0.0
2016,3,8,8,15,0.0,3.5,5.05,19.5,3.5,3.37,0.0
2016,3,8,8,30,0.0,4.0,5.2,20.0,4.0,3.86,0.0
2016,3,8,8,45,18.0,90.0,5.35,20.5,98.0,102.0,79.32
2016,3,8,9,0,36.0,176.0,5.5,21.0,192.0,208.19,165.23
2016,3,8,9,15,108.0,209.5,5.55,21.5,265.5,301.27,239.96
2016,3,8,9,30,180.0,243.0,5.6,22.0,339.0,391.02,310.4
2016,3,8,9,45,125.0,259.0,5.65,22.5,328.5,370.17,291.28
2016,3,8,10,0,70.0,275.0,5.7,23.0,318.0,338.38,263.93
2016,3,8,10,15,78.5,297.5,5.55,23.0,348.5,368.56,286.58
2016,3,8,10,30,87.0,320.0,5.4,23.0,379.0,398.61,308.79
2016,3,8,10,45,113.0,342.5,5.25,23.5,423.5,442.75,341.29
2016,3,8,11,0,139.0,365.0,5.1,24.0,468.0,493.5,378.02
2016,3,8,11,15,324.5,332.5,4.9,24.0,583.0,619.38,474.79
2016,3,8,11,30,510.0,300.0,4.7,24.0,698.0,745.5,568.07
2016,3,8,11,45,523.0,306.0,4.55,24.0,721.5,759.01,575.78
2016,3,8,12,0,536.0,312.0,4.4,24.0,745.0,770.29,582.56
2016,3,8,12,15,704.0,225.5,4.25,24.0,800.5,816.79,619.06
2016,3,8,12,30,872.0,139.0,4.1,24.0,856.0,855.26,645.52
2016,3,8,12,45,726.5,222.0,3.95,24.0,819.0,806.21,609.5
2016,3,8,13,0,581.0,305.0,3.8,24.0,782.0,755.57,569.26
2016,3,8,13,15,722.5,222.0,3.6,24.0,809.0,767.09,580.51
2016,3,8,13,30,864.0,139.0,3.4,24.0,836.0,769.63,583.67
2016,3,8,13,45,859.0,137.5,3.25,24.0,817.5,737.68,560.78
2016,3,8,14,0,854.0,136.0,3.1,24.0,799.0,703.38,535.25
2016,3,8,14,15,845.5,134.5,3.0,24.0,772.5,664.7,506.4
2016,3,8,14,30,837.0,133.0,2.9,24.0,746.0,624.28,475.82
2016,3,8,14,45,811.0,137.5,2.8,24.5,708.5,578.21,439.51
2016,3,8,15,0,785.0,142.0,2.7,25.0,671.0,529.83,401.07
2016,3,8,15,15,768.0,138.0,2.65,25.0,630.0,480.44,362.16
2016,3,8,15,30,751.0,134.0,2.6,25.0,589.0,431.07,322.32
2016,3,8,15,45,728.5,129.5,2.6,25.0,542.5,379.53,280.03
2016,3,8,16,0,706.0,125.0,2.6,25.0,496.0,329.11,237.75
2016,3,8,16,15,674.5,119.0,2.4,24.5,444.5,276.37,193.68
2016,3,8,16,30,643.0,113.0,2.2,24.0,393.0,226.28,151.83
2016,3,8,16,45,599.5,105.0,2.05,23.5,339.0,175.48,111.29
2016,3,8,17,0,556.0,97.0,1.9,23.0,285.0,129.22,77.59
2016,3,8,17,15,491.5,87.0,1.8,22.0,230.5,84.75,51.98
2016,3,8,17,30,427.0,77.0,1.7,21.0,176.0,56.01,43.12
2016,3,8,17,45,332.5,62.0,1.65,20.5,126.0,46.36,34.49
2016,3,8,18,0,238.0,47.0,1.6,20.0,76.0,36.18,25.01
2016,3,8,18,15,119.0,23.5,1.8,19.5,38.0,18.21,6.59
2016,3,8,18,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2016,3,9,7,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,7,15,0.0,0.5,3.8,18.0,0.5,0.48,0.0
2016,3,9,7,30,0.0,1.0,3.8,18.0,1.0,0.96,0.0
2016,3,9,7,45,0.0,2.0,3.8,18.0,2.0,1.93,0.0
2016,3,9,8,0,0.0,3.0,3.8,18.0,3.0,2.89,0.0
2016,3,9,8,15,0.0,4.0,3.75,18.0,4.0,3.86,0.0
2016,3,9,8,30,0.0,5.0,3.7,18.0,5.0,4.82,0.0
2016,3,9,8,45,0.0,18.0,3.7,18.5,18.0,17.37,8.96
2016,3,9,9,0,0.0,31.0,3.7,19.0,31.0,29.93,19.37
2016,3,9,9,15,0.0,38.5,3.65,19.0,38.5,37.19,25.31
2016,3,9,9,30,0.0,46.0,3.6,19.0,46.0,44.46,31.21
2016,3,9,9,45,0.0,50.0,3.6,19.5,50.0,48.34,34.21
2016,3,9,10,0,0.0,54.0,3.6,20.0,54.0,52.22,37.19
2016,3,9,10,15,0.0,49.0,3.45,20.0,49.0,47.39,33.15
2016,3,9,10,30,0.0,44.0,3.3,20.0,44.0,42.56,29.14
2016,3,9,10,45,0.0,67.5,3.2,20.5,67.5,65.33,47.42
2016,3,9,11,0,0.0,91.0,3.1,21.0,91.0,88.13,65.49
2016,3,9,11,15,0.0,102.0,3.2,20.5,102.0,98.88,74.09
2016,3,9,11,30,0.0,113.0,3.3,20.0,113.0,109.63,82.71
2016,3,9,11,45,13.5,217.5,3.45,20.0,228.5,223.52,172.68
2016,3,9,12,0,27.0,322.0,3.6,20.0,344.0,341.92,263.41
2016,3,9,12,15,26.5,323.0,3.6,20.0,344.5,340.73,261.97
2016,3,9,12,30,26.0,324.0,3.6,20.0,345.0,339.45,260.89
2016,3,9,12,45,14.0,237.5,3.6,20.5,249.0,241.6,185.52
2016,3,9,13,0,2.0,151.0,3.6,21.0,153.0,147.84,112.19
2016,3,9,13,15,1.0,145.0,3.65,21.0,146.0,141.13,107.06
2016,3,9,13,30,0.0,139.0,3.7,21.0,139.0,134.49,101.87
2016,3,9,13,45,4.5,176.5,3.75,21.0,180.5,173.58,132.8
2016,3,9,14,0,9.0,214.0,3.8,21.0,222.0,212.0,162.94
2016,3,9,14,15,7.0,199.0,3.8,21.0,205.0,195.8,150.39
2016,3,9,14,30,5.0,184.0,3.8,21.0,188.0,179.81,138.07
2016,3,9,14,45,7.0,196.5,3.85,21.0,201.5,192.12,148.01
2016,3,9,15,0,9.0,209.0,3.9,21.0,215.0,203.97,157.57
2016,3,9,15,15,4.5,128.5,3.75,20.5,131.5,125.81,96.23
2016,3,9,15,30,0.0,48.0,3.6,20.0,48.0,46.41,32.44
2016,3,9,15,45,0.0,83.0,3.45,20.0,83.0,80.3,60.27
2016,3,9,16,0,0.0,118.0,3.3,20.0,118.0,113.15,87.15
2016,3,9,16,15,0.0,63.0,3.1,19.5,63.0,60.9,44.82
2016,3,9,16,30,0.0,8.0,2.9,19.0,8.0,7.72,0.81
2016,3,9,16,45,0.0,7.0,2.7,19.0,7.0,6.75,0.02
2016,3,9,17,0,0.0,6.0,2.5,19.0,6.0,5.79,0.0
2016,3,9,17,15,0.0,4.5,2.35,18.5,4.5,4.34,0.0
2016,3,9,17,30,0.0,3.0,2.2,18.0,3.0,2.89,0.0
2016,3,9,17,45,0.0,2.0,2.05,17.5,2.0,1.93,0.0
2016,3,9,18,0,0.0,1.0,1.9,17.0,1.0,0.96,0.0
2016,3,9,18,15,0.0,0.5,2.05,17.0,0.5,0.48,0.0
2016,3,9,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.95,12.5,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.0,4.75,12.5,0.0,0.0,0.0
2016,3,10,7,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,7,15,0.0,0.5,4.35,13.0,0.5,0.48,0.0
2016,3,10,7,30,0.0,1.0,4.1,13.0,1.0,0.96,0.0
2016,3,10,7,45,0.0,2.0,3.95,13.5,2.0,1.93,0.0
2016,3,10,8,0,0.0,3.0,3.8,14.0,3.0,2.89,0.0
2016,3,10,8,15,0.0,4.0,3.9,14.0,4.0,3.86,0.0
2016,3,10,8,30,0.0,5.0,4.0,14.0,5.0,4.82,0.0
2016,3,10,8,45,0.0,31.5,4.15,14.5,31.5,30.41,20.27
2016,3,10,9,0,0.0,58.0,4.3,15.0,58.0,56.05,41.75
2016,3,10,9,15,4.5,121.0,4.6,15.0,123.5,121.67,96.37
2016,3,10,9,30,9.0,184.0,4.9,15.0,189.0,189.53,151.75
2016,3,10,9,45,9.5,195.0,5.2,15.5,201.0,200.57,159.93
2016,3,10,10,0,10.0,206.0,5.5,16.0,213.0,211.65,168.17
2016,3,10,10,15,5.0,166.0,5.7,16.0,169.5,166.61,131.32
2016,3,10,10,30,0.0,126.0,5.9,16.0,126.0,122.54,95.15
2016,3,10,10,45,0.0,129.5,6.1,16.5,129.5,125.93,97.56
2016,3,10,11,0,0.0,133.0,6.3,17.0,133.0,129.31,99.95
2016,3,10,11,15,0.0,137.0,6.3,17.0,137.5,133.18,102.92
2016,3,10,11,30,0.0,141.0,6.3,17.0,142.0,137.04,105.9
2016,3,10,11,45,0.0,106.5,6.3,17.5,107.0,103.28,78.41
2016,3,10,12,0,0.0,72.0,6.3,18.0,72.0,69.74,51.15
2016,3,10,12,15,0.0,73.0,6.15,18.0,73.0,70.72,51.92
2016,3,10,12,30,0.0,74.0,6.0,18.0,74.0,71.69,52.69
2016,3,10,12,45,6.5,165.5,5.9,18.0,171.5,165.69,128.35
2016,3,10,13,0,13.0,257.0,5.8,18.0,269.0,259.07,202.08
2016,3,10,13,15,11.5,243.0,5.7,17.5,253.5,243.67,190.22
2016,3,10,13,30,10.0,229.0,5.6,17.0,238.0,228.41,178.59
2016,3,10,13,45,83.0,312.0,5.6,17.0,377.5,357.74,281.95
2016,3,10,14,0,156.0,395.0,5.6,17.0,517.0,478.64,375.88
2016,3,10,14,15,82.0,303.5,5.45,17.0,368.0,340.27,267.86
2016,3,10,14,30,8.0,212.0,5.3,17.0,219.0,208.05,162.87
2016,3,10,14,45,11.5,225.0,5.2,17.0,234.0,221.33,173.88
2016,3,10,15,0,15.0,238.0,5.1,17.0,249.0,233.93,184.17
2016,3,10,15,15,7.5,198.0,5.0,17.0,203.5,192.07,151.03
2016,3,10,15,30,0.0,158.0,4.9,17.0,158.0,151.0,118.34
2016,3,10,15,45,0.0,153.0,4.8,17.0,153.0,145.89,114.57
2016,3,10,16,0,0.0,148.0,4.7,17.0,148.0,140.68,110.7
2016,3,10,16,15,0.0,101.0,4.45,16.5,101.0,97.11,75.41
2016,3,10,16,30,0.0,54.0,4.2,16.0,54.0,52.18,38.35
2016,3,10,16,45,0.0,46.5,3.95,16.0,46.5,44.91,32.39
2016,3,10,17,0,0.0,39.0,3.7,16.0,39.0,37.66,26.35
2016,3,10,17,15,0.0,32.0,3.65,15.5,32.0,30.89,20.7
2016,3,10,17,30,0.0,25.0,3.6,15.0,25.0,24.12,15.91
2016,3,10,17,45,0.0,18.0,3.55,15.0,18.0,17.36,9.74
2016,3,10,18,0,0.0,11.0,3.5,15.0,11.0,10.6,3.55
2016,3,10,18,15,0.0,5.5,3.6,15.0,5.5,5.3,0.0
2016,3,10,18,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,3.5,1.15,13.0,3.5,0.0,0.0
2016,3,11,7,0,0.0,7.0,1.1,13.0,7.0,6.75,0.0
2016,3,11,7,15,0.0,25.5,1.2,13.5,25.5,24.77,14.07
2016,3,11,7,30,0.0,44.0,1.3,14.0,44.0,44.11,31.36
2016,3,11,7,45,2.5,67.0,1.4,14.5,68.0,69.3,53.08
2016,3,11,8,0,5.0,90.0,1.5,15.0,92.0,94.25,74.26
2016,3,11,8,15,13.0,112.5,1.55,15.0,117.0,121.54,97.18
2016,3,11,8,30,21.0,135.0,1.6,15.0,142.0,149.33,120.13
2016,3,11,8,45,87.5,168.0,1.7,15.5,206.5,232.71,188.8
2016,3,11,9,0,154.0,201.0,1.8,16.0,271.0,322.16,260.18
2016,3,11,9,15,77.0,142.0,2.1,16.5,177.0,205.04,164.78
2016,3,11,9,30,0.0,83.0,2.4,17.0,83.0,80.29,60.93
2016,3,11,9,45,3.0,137.5,2.75,17.5,139.5,136.78,106.83
2016,3,11,10,0,6.0,192.0,3.1,18.0,196.0,194.14,152.25
2016,3,11,10,15,3.0,107.0,3.15,18.0,109.0,106.21,81.31
2016,3,11,10,30,0.0,22.0,3.2,18.0,22.0,21.27,11.88
2016,3,11,10,45,0.0,23.0,3.3,18.5,23.0,22.24,12.63
2016,3,11,11,0,0.0,24.0,3.4,19.0,24.0,23.21,13.36
2016,3,11,11,15,139.5,205.5,3.35,19.0,316.0,333.65,264.23
2016,3,11,11,30,279.0,387.0,3.3,19.0,608.0,638.22,491.29
2016,3,11,11,45,267.0,398.5,3.25,19.5,614.0,635.98,485.81
2016,3,11,12,0,255.0,410.0,3.2,20.0,620.0,632.53,481.4
2016,3,11,12,15,581.0,268.0,3.1,20.0,751.0,762.11,582.83
2016,3,11,12,30,907.0,126.0,3.0,20.0,882.0,877.78,665.21
2016,3,11,12,45,469.0,234.5,2.9,20.0,626.0,616.21,474.74
2016,3,11,13,0,31.0,343.0,2.8,20.0,370.0,357.95,272.96
2016,3,11,13,15,315.0,317.0,2.8,20.0,575.5,550.57,424.62
2016,3,11,13,30,599.0,291.0,2.8,20.0,781.0,725.97,554.37
2016,3,11,13,45,394.0,344.0,2.85,20.0,663.5,608.82,465.23
2016,3,11,14,0,189.0,397.0,2.9,20.0,546.0,503.37,384.67
2016,3,11,14,15,97.0,291.0,2.9,20.0,368.0,337.44,260.55
2016,3,11,14,30,5.0,185.0,2.9,20.0,190.0,180.8,138.86
2016,3,11,14,45,4.0,179.5,2.95,20.0,183.0,174.52,134.45
2016,3,11,15,0,3.0,174.0,3.0,20.0,176.0,168.31,129.82
2016,3,11,15,15,1.5,110.5,2.85,19.5,111.5,107.4,81.74
2016,3,11,15,30,0.0,47.0,2.7,19.0,47.0,45.44,31.78
2016,3,11,15,45,0.0,92.0,2.6,19.0,92.0,89.01,67.57
2016,3,11,16,0,0.0,137.0,2.5,19.0,137.0,130.68,101.59
2016,3,11,16,15,215.0,146.0,2.25,18.5,241.5,185.64,140.29
2016,3,11,16,30,430.0,155.0,2.0,18.0,346.0,221.35,159.84
2016,3,11,16,45,394.5,141.0,1.75,18.0,298.5,177.57,124.09
2016,3,11,17,0,359.0,127.0,1.5,18.0,251.0,137.53,93.62
2016,3,11,17,15,325.0,107.5,1.3,17.5,204.5,96.91,66.28
2016,3,11,17,30,291.0,88.0,1.1,17.0,158.0,64.2,51.04
2016,3,11,17,45,222.5,68.5,0.9,16.5,114.0,54.52,42.3
2016,3,11,18,0,154.0,49.0,0.7,16.0,70.0,39.8,28.77
2016,3,11,18,15,77.0,28.5,0.7,15.5,39.0,23.72,12.18
2016,3,11,18,30,0.0,8.0,0.7,15.0,8.0,7.86,0.0
2016,3,11,18,45,0.0,4.0,0.7,15.0,4.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,12,6,45,36.5,8.5,1.5,11.5,10.0,8.36,0.0
2016,3,12,7,0,73.0,17.0,1.7,12.0,20.0,45.97,0.0
2016,3,12,7,15,200.5,35.5,1.7,12.5,62.0,129.44,94.98
2016,3,12,7,30,328.0,54.0,1.7,13.0,104.0,211.02,166.78
2016,3,12,7,45,429.0,64.0,1.75,13.5,158.0,284.09,230.21
2016,3,12,8,0,530.0,74.0,1.8,14.0,212.0,365.92,299.15
2016,3,12,8,15,586.5,82.0,1.9,14.5,268.5,429.05,351.18
2016,3,12,8,30,643.0,90.0,2.0,15.0,325.0,495.46,404.02
2016,3,12,8,45,452.0,142.0,2.15,15.5,320.0,455.03,369.78
2016,3,12,9,0,261.0,194.0,2.3,16.0,315.0,393.5,318.0
2016,3,12,9,15,259.5,220.5,2.35,16.5,352.5,428.74,344.18
2016,3,12,9,30,258.0,247.0,2.4,17.0,390.0,462.7,368.35
2016,3,12,9,45,138.0,238.5,2.5,17.5,315.5,358.82,284.76
2016,3,12,10,0,18.0,230.0,2.6,18.0,241.0,242.65,190.12
2016,3,12,10,15,83.0,285.5,2.55,18.5,342.5,359.86,282.22
2016,3,12,10,30,148.0,341.0,2.5,19.0,444.0,479.51,371.9
2016,3,12,10,45,138.5,357.0,2.45,19.5,457.5,487.82,375.47
2016,3,12,11,0,129.0,373.0,2.4,20.0,471.0,495.21,378.97
2016,3,12,11,15,273.0,358.5,2.4,20.0,573.5,607.17,463.82
2016,3,12,11,30,417.0,344.0,2.4,20.0,676.0,713.0,541.22
2016,3,12,11,45,673.0,228.0,2.4,20.5,777.0,817.53,618.81
2016,3,12,12,0,929.0,112.0,2.4,21.0,878.0,906.69,677.64
2016,3,12,12,15,515.0,265.5,2.45,21.0,690.5,706.08,534.86
2016,3,12,12,30,101.0,419.0,2.5,21.0,503.0,495.64,373.71
2016,3,12,12,45,205.5,413.5,2.55,21.0,585.5,573.52,434.06
2016,3,12,13,0,310.0,408.0,2.6,21.0,668.0,645.59,487.44
2016,3,12,13,15,329.5,397.5,2.6,21.0,670.5,639.68,483.21
2016,3,12,13,30,349.0,387.0,2.6,21.0,673.0,631.9,478.14
2016,3,12,13,45,351.0,376.5,2.65,21.0,659.5,609.6,462.51
2016,3,12,14,0,353.0,366.0,2.7,21.0,646.0,586.26,446.05
2016,3,12,14,15,288.5,366.5,2.65,21.0,590.0,528.95,403.28
2016,3,12,14,30,224.0,367.0,2.6,21.0,534.0,477.55,364.68
2016,3,12,14,45,227.0,348.5,2.6,21.0,511.5,450.37,344.87
2016,3,12,15,0,230.0,330.0,2.6,21.0,489.0,422.57,324.17
2016,3,12,15,15,531.5,219.5,2.6,20.5,556.5,449.66,345.94
2016,3,12,15,30,833.0,109.0,2.6,20.0,624.0,454.22,346.65
2016,3,12,15,45,506.5,176.5,2.6,20.0,482.5,345.33,262.56
2016,3,12,16,0,180.0,244.0,2.6,20.0,341.0,275.0,211.23
2016,3,12,16,15,464.0,167.0,2.45,19.5,382.5,267.72,197.52
2016,3,12,16,30,748.0,90.0,2.3,19.0,424.0,235.49,159.17
2016,3,12,16,45,718.5,82.5,2.2,19.0,369.5,181.12,113.12
2016,3,12,17,0,689.0,75.0,2.1,19.0,315.0,129.53,72.95
2016,3,12,17,15,632.5,68.0,1.95,18.0,258.0,80.01,42.8
2016,3,12,17,30,576.0,61.0,1.8,17.0,201.0,41.99,31.56
2016,3,12,17,45,492.5,50.5,1.65,16.5,147.5,36.3,26.38
2016,3,12,18,0,409.0,40.0,1.5,16.0,94.0,30.24,20.56
2016,3,12,18,15,251.0,25.5,1.55,15.5,53.5,19.77,9.51
2016,3,12,18,30,93.0,11.0,1.6,15.0,13.0,10.81,0.0
2016,3,12,18,45,46.5,5.5,1.7,15.0,6.5,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,6,45,63.5,9.0,2.9,12.5,12.0,25.39,0.0
2016,3,13,7,0,127.0,18.0,3.2,13.0,24.0,69.03,1.02
2016,3,13,7,15,273.5,33.0,3.25,13.5,69.0,153.99,114.2
2016,3,13,7,30,420.0,48.0,3.3,14.0,114.0,243.99,193.38
2016,3,13,7,45,525.5,55.5,3.4,15.0,172.5,321.06,260.4
2016,3,13,8,0,631.0,63.0,3.5,16.0,231.0,406.93,332.6
2016,3,13,8,15,686.0,69.5,3.55,16.5,290.5,472.01,386.4
2016,3,13,8,30,741.0,76.0,3.6,17.0,350.0,537.69,438.82
2016,3,13,8,45,790.5,77.5,3.65,18.0,410.5,599.47,485.6
2016,3,13,9,0,840.0,79.0,3.7,19.0,471.0,662.64,531.79
2016,3,13,9,15,864.5,82.0,3.8,19.5,525.5,710.87,565.04
2016,3,13,9,30,889.0,85.0,3.9,20.0,580.0,753.78,593.68
2016,3,13,9,45,911.5,86.0,4.05,21.0,630.0,795.61,620.18
2016,3,13,10,0,934.0,87.0,4.2,22.0,680.0,835.57,644.94
2016,3,13,10,15,945.5,89.0,4.35,22.5,722.0,865.56,663.65
2016,3,13,10,30,957.0,91.0,4.5,23.0,764.0,892.62,680.44
2016,3,13,10,45,966.5,92.0,4.7,23.5,798.5,913.8,693.76
2016,3,13,11,0,976.0,93.0,4.9,24.0,833.0,931.66,704.88
2016,3,13,11,15,981.5,94.0,5.0,24.0,859.0,942.62,712.06
2016,3,13,11,30,987.0,95.0,5.1,24.0,885.0,949.94,716.93
2016,3,13,11,45,989.5,96.0,5.2,24.5,902.0,950.99,716.21
