Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,12,0,992.0,97.0,5.3,25.0,919.0,948.31,713.11
2016,3,13,12,15,993.0,97.5,5.4,25.0,926.5,940.13,707.8
2016,3,13,12,30,994.0,98.0,5.5,25.0,934.0,928.28,700.09
2016,3,13,12,45,993.0,98.0,5.6,25.5,932.5,910.68,687.1
2016,3,13,13,0,992.0,98.0,5.7,26.0,931.0,889.6,671.8
2016,3,13,13,15,989.0,97.5,5.65,26.0,920.0,863.11,653.35
2016,3,13,13,30,986.0,97.0,5.6,26.0,909.0,833.45,632.75
2016,3,13,13,45,979.5,97.0,5.6,26.0,888.5,798.73,608.79
2016,3,13,14,0,973.0,97.0,5.6,26.0,868.0,761.35,582.86
2016,3,13,14,15,965.5,95.5,5.45,26.0,839.5,719.44,551.92
2016,3,13,14,30,958.0,94.0,5.3,26.0,811.0,675.36,518.03
2016,3,13,14,45,945.5,93.5,5.15,26.0,774.5,627.4,480.63
2016,3,13,15,0,933.0,93.0,5.0,26.0,738.0,578.11,441.49
2016,3,13,15,15,919.0,91.0,4.6,25.5,694.5,525.67,399.35
2016,3,13,15,30,905.0,89.0,4.2,25.0,651.0,472.57,355.84
2016,3,13,15,45,884.5,87.0,3.85,25.0,601.0,416.6,308.71
2016,3,13,16,0,864.0,85.0,3.5,25.0,551.0,357.37,258.23
2016,3,13,16,15,838.5,81.5,3.1,24.0,497.0,299.94,209.37
2016,3,13,16,30,813.0,78.0,2.7,23.0,443.0,244.23,161.62
2016,3,13,16,45,774.5,73.5,2.3,22.5,385.0,187.5,114.46
2016,3,13,17,0,736.0,69.0,1.9,22.0,327.0,134.52,73.99
2016,3,13,17,15,680.5,63.0,1.8,21.0,269.0,79.85,40.13
2016,3,13,17,30,625.0,57.0,1.7,20.0,211.0,38.49,28.11
2016,3,13,17,45,532.5,48.0,1.65,19.0,155.0,33.95,24.06
2016,3,13,18,0,440.0,39.0,1.6,18.0,99.0,29.15,19.47
2016,3,13,18,15,270.5,25.0,1.6,17.5,56.5,19.16,9.19
2016,3,13,18,30,101.0,11.0,1.6,17.0,14.0,10.81,0.0
2016,3,13,18,45,50.5,5.5,1.6,17.0,7.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,14,6,45,109.0,9.0,2.35,13.0,14.5,37.65,0.0
2016,3,14,7,0,218.0,18.0,2.4,14.0,29.0,100.12,22.76
2016,3,14,7,15,367.5,30.5,2.6,15.0,77.5,186.65,138.94
2016,3,14,7,30,517.0,43.0,2.8,16.0,126.0,280.53,220.81
2016,3,14,7,45,598.0,50.5,3.05,17.0,184.0,351.04,282.36
2016,3,14,8,0,679.0,58.0,3.3,18.0,242.0,425.58,345.01
2016,3,14,8,15,729.0,63.5,3.25,18.5,301.5,489.41,397.05
2016,3,14,8,30,779.0,69.0,3.2,19.0,361.0,555.67,448.85
2016,3,14,8,45,812.5,73.5,3.15,20.0,418.5,612.23,490.36
2016,3,14,9,0,846.0,78.0,3.1,21.0,476.0,669.01,530.34
2016,3,14,9,15,869.5,81.0,3.3,22.0,530.5,716.8,561.86
2016,3,14,9,30,893.0,84.0,3.5,23.0,585.0,759.17,588.91
2016,3,14,9,45,909.5,87.0,3.7,24.0,633.5,798.8,613.59
2016,3,14,10,0,926.0,90.0,3.9,25.0,682.0,836.21,636.39
2016,3,14,10,15,938.5,92.0,4.05,25.5,724.0,866.8,655.26
2016,3,14,10,30,951.0,94.0,4.2,26.0,766.0,894.52,672.14
2016,3,14,10,45,959.5,95.5,4.4,26.5,800.5,915.26,684.48
2016,3,14,11,0,968.0,97.0,4.6,27.0,835.0,932.66,694.73
2016,3,14,11,15,974.0,98.5,4.6,27.0,861.5,944.43,701.63
2016,3,14,11,30,980.0,100.0,4.6,27.0,888.0,952.58,706.26
2016,3,14,11,45,983.0,101.0,4.6,27.5,905.0,953.96,705.06
2016,3,14,12,0,986.0,102.0,4.6,28.0,922.0,951.62,701.57
2016,3,14,12,15,987.0,102.0,4.6,28.0,930.0,942.87,695.4
2016,3,14,12,30,988.0,102.0,4.6,28.0,938.0,930.48,686.97
2016,3,14,12,45,986.0,103.0,4.65,28.5,936.0,913.03,674.25
2016,3,14,13,0,984.0,104.0,4.7,29.0,934.0,892.15,659.34
2016,3,14,13,15,981.0,103.5,4.7,29.0,923.0,865.71,641.76
2016,3,14,13,30,978.0,103.0,4.7,29.0,912.0,836.13,622.07
2016,3,14,13,45,971.5,102.5,4.7,29.0,891.5,801.04,598.54
2016,3,14,14,0,965.0,102.0,4.7,29.0,871.0,763.32,573.11
2016,3,14,14,15,957.5,101.0,4.6,28.5,842.5,722.06,544.6
2016,3,14,14,30,950.0,100.0,4.5,28.0,814.0,678.63,513.11
2016,3,14,14,45,930.0,102.5,4.45,28.0,775.0,629.33,475.79
2016,3,14,15,0,910.0,105.0,4.4,28.0,736.0,579.33,437.12
2016,3,14,15,15,895.5,102.5,4.1,27.5,692.5,527.07,396.32
2016,3,14,15,30,881.0,100.0,3.8,27.0,649.0,471.02,351.64
2016,3,14,15,45,861.5,96.5,3.55,27.0,599.5,414.9,305.16
2016,3,14,16,0,842.0,93.0,3.3,27.0,550.0,359.35,258.14
2016,3,14,16,15,815.0,89.5,2.95,26.0,496.0,302.56,210.48
2016,3,14,16,30,788.0,86.0,2.6,25.0,442.0,247.71,164.06
2016,3,14,16,45,751.0,80.5,2.3,24.5,384.5,191.63,117.85
2016,3,14,17,0,714.0,75.0,2.0,24.0,327.0,135.55,74.99
2016,3,14,17,15,657.5,68.0,1.95,23.0,268.5,84.33,43.6
2016,3,14,17,30,601.0,61.0,1.9,22.0,210.0,41.68,30.62
2016,3,14,17,45,511.0,51.5,1.9,21.0,155.0,36.89,26.38
2016,3,14,18,0,421.0,42.0,1.9,20.0,100.0,31.82,21.59
2016,3,14,18,15,210.5,28.0,1.9,19.5,57.0,21.63,11.21
2016,3,14,18,30,0.0,14.0,1.9,19.0,14.0,13.76,0.0
2016,3,14,18,45,0.0,7.0,1.95,18.5,7.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,15,6,45,0.0,9.5,2.75,15.0,9.5,9.34,0.0
2016,3,15,7,0,0.0,19.0,3.0,16.0,19.0,18.79,2.63
2016,3,15,7,15,48.0,41.5,3.1,16.5,49.5,70.14,50.53
2016,3,15,7,30,96.0,64.0,3.2,17.0,80.0,117.3,91.24
2016,3,15,7,45,127.5,88.0,3.3,17.5,118.0,162.61,130.18
2016,3,15,8,0,159.0,112.0,3.4,18.0,156.0,210.19,170.29
2016,3,15,8,15,172.0,138.0,3.4,18.5,195.0,252.11,204.58
2016,3,15,8,30,185.0,164.0,3.4,19.0,234.0,294.41,238.19
2016,3,15,8,45,204.0,185.0,3.4,20.0,273.0,334.98,269.22
2016,3,15,9,0,223.0,206.0,3.4,21.0,312.0,376.38,300.06
2016,3,15,9,15,522.0,155.5,3.3,22.0,440.5,554.43,439.49
2016,3,15,9,30,821.0,105.0,3.2,23.0,569.0,736.96,572.6
2016,3,15,9,45,846.0,105.5,3.1,24.0,618.0,778.33,596.24
2016,3,15,10,0,871.0,106.0,3.0,25.0,667.0,818.06,619.11
2016,3,15,10,15,883.5,108.5,2.95,25.5,708.0,847.84,636.23
2016,3,15,10,30,896.0,111.0,2.9,26.0,749.0,870.56,648.47
2016,3,15,10,45,908.0,111.5,2.9,26.5,783.0,892.24,660.36
2016,3,15,11,0,920.0,112.0,2.9,27.0,817.0,910.87,670.22
2016,3,15,11,15,926.5,113.5,2.95,27.5,843.0,922.56,675.93
2016,3,15,11,30,933.0,115.0,3.0,28.0,869.0,930.82,679.53
2016,3,15,11,45,733.0,222.0,3.05,28.5,821.5,870.34,637.9
2016,3,15,12,0,533.0,329.0,3.1,29.0,774.0,797.64,582.72
2016,3,15,12,15,726.0,230.5,3.15,29.0,843.0,857.13,628.57
2016,3,15,12,30,919.0,132.0,3.2,29.0,912.0,905.46,660.52
2016,3,15,12,45,919.0,131.5,3.3,29.5,911.0,888.92,648.49
2016,3,15,13,0,919.0,131.0,3.4,30.0,910.0,869.16,634.88
2016,3,15,13,15,759.5,215.0,3.4,30.0,854.0,804.74,591.26
2016,3,15,13,30,600.0,299.0,3.4,30.0,798.0,741.34,544.21
2016,3,15,13,45,754.0,211.5,3.45,30.0,824.0,749.2,553.7
2016,3,15,14,0,908.0,124.0,3.5,30.0,850.0,747.27,555.4
2016,3,15,14,15,699.5,207.0,3.4,29.5,755.5,652.26,485.64
2016,3,15,14,30,491.0,290.0,3.3,29.0,661.0,570.49,424.77
2016,3,15,14,45,576.5,245.0,3.25,29.0,661.0,555.57,414.83
2016,3,15,15,0,662.0,200.0,3.2,29.0,661.0,532.14,397.47
2016,3,15,15,15,605.5,202.5,3.0,28.5,605.0,474.38,353.95
2016,3,15,15,30,549.0,205.0,2.8,28.0,549.0,420.4,312.75
2016,3,15,15,45,424.0,219.5,2.6,28.0,473.0,354.81,262.63
2016,3,15,16,0,299.0,234.0,2.4,28.0,397.0,304.1,224.41
2016,3,15,16,15,356.5,198.5,2.15,27.0,374.5,271.64,197.54
2016,3,15,16,30,414.0,163.0,1.9,26.0,352.0,228.73,161.24
2016,3,15,16,45,387.0,148.0,1.7,25.5,306.5,186.04,127.5
2016,3,15,17,0,360.0,133.0,1.5,25.0,261.0,146.16,97.52
2016,3,15,17,15,331.5,112.0,1.45,24.0,214.0,104.21,69.15
2016,3,15,17,30,303.0,91.0,1.4,23.0,167.0,66.03,51.39
2016,3,15,17,45,253.5,70.5,1.4,22.0,123.0,52.4,39.6
2016,3,15,18,0,204.0,50.0,1.4,21.0,79.0,37.99,26.77
2016,3,15,18,15,102.0,31.0,1.5,20.5,45.5,25.74,14.58
2016,3,15,18,30,0.0,12.0,1.6,20.0,12.0,11.8,0.0
2016,3,15,18,45,0.0,6.0,1.75,19.5,6.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,6,45,37.0,10.5,2.3,13.5,13.0,20.38,0.0
2016,3,16,7,0,74.0,21.0,2.5,14.0,26.0,54.02,22.91
2016,3,16,7,15,147.5,41.5,2.6,14.5,62.5,112.62,84.53
2016,3,16,7,30,221.0,62.0,2.7,15.0,99.0,173.5,137.81
2016,3,16,7,45,272.5,79.0,2.85,15.5,143.0,233.49,189.75
2016,3,16,8,0,324.0,96.0,3.0,16.0,187.0,291.01,238.55
2016,3,16,8,15,304.0,122.5,3.3,16.5,222.5,315.37,258.8
2016,3,16,8,30,284.0,149.0,3.6,17.0,258.0,344.56,281.82
2016,3,16,8,45,368.0,158.0,3.95,18.0,321.5,417.89,340.2
2016,3,16,9,0,452.0,167.0,4.3,19.0,385.0,505.43,407.89
2016,3,16,9,15,433.5,194.0,4.4,19.5,421.0,535.6,428.71
2016,3,16,9,30,415.0,221.0,4.5,20.0,457.0,562.72,447.0
2016,3,16,9,45,631.5,166.0,4.6,20.5,558.5,684.11,541.2
2016,3,16,10,0,848.0,111.0,4.7,21.0,660.0,808.55,630.82
2016,3,16,10,15,860.5,113.5,4.55,21.5,700.5,837.81,647.35
2016,3,16,10,30,873.0,116.0,4.4,22.0,741.0,864.4,662.36
2016,3,16,10,45,879.0,119.5,4.25,22.5,773.0,879.33,669.45
2016,3,16,11,0,885.0,123.0,4.1,23.0,805.0,895.54,677.5
2016,3,16,11,15,890.5,124.5,3.85,23.0,829.5,905.99,682.37
2016,3,16,11,30,896.0,126.0,3.6,23.0,854.0,913.13,685.0
2016,3,16,11,45,892.0,131.5,3.35,23.5,868.0,912.69,681.18
2016,3,16,12,0,888.0,137.0,3.1,24.0,882.0,908.82,675.16
2016,3,16,12,15,889.0,137.5,2.9,24.0,889.5,900.95,668.2
2016,3,16,12,30,890.0,138.0,2.7,24.0,897.0,889.79,659.16
2016,3,16,12,45,880.0,143.5,2.55,24.5,893.0,871.14,644.34
2016,3,16,13,0,870.0,149.0,2.4,25.0,889.0,851.49,629.06
2016,3,16,13,15,866.5,148.5,2.3,25.0,878.5,826.24,611.75
2016,3,16,13,30,863.0,148.0,2.2,25.0,868.0,798.28,592.7
2016,3,16,13,45,710.5,223.0,2.1,25.5,807.0,730.55,542.54
2016,3,16,14,0,558.0,298.0,2.0,26.0,746.0,668.67,495.01
2016,3,16,14,15,567.0,281.0,2.0,25.5,723.5,635.67,473.47
2016,3,16,14,30,576.0,264.0,2.0,25.0,701.0,600.69,449.74
2016,3,16,14,45,450.5,291.0,2.05,25.0,623.5,525.82,394.66
2016,3,16,15,0,325.0,318.0,2.1,25.0,546.0,462.31,347.43
2016,3,16,15,15,495.5,249.0,2.1,25.0,573.0,463.73,348.86
2016,3,16,15,30,666.0,180.0,2.1,25.0,600.0,450.62,337.09
2016,3,16,15,45,459.0,211.5,2.15,25.0,490.5,362.44,270.46
2016,3,16,16,0,252.0,243.0,2.2,25.0,381.0,296.6,222.03
2016,3,16,16,15,391.5,200.0,2.05,24.5,390.5,283.69,207.85
2016,3,16,16,30,531.0,157.0,1.9,24.0,400.0,251.34,176.15
2016,3,16,16,45,470.0,149.5,1.8,23.5,344.0,202.55,138.21
2016,3,16,17,0,409.0,142.0,1.7,23.0,288.0,160.21,107.46
2016,3,16,17,15,351.5,124.5,1.5,22.5,235.0,120.18,81.62
2016,3,16,17,30,294.0,107.0,1.3,22.0,182.0,82.52,65.72
2016,3,16,17,45,211.5,84.5,1.15,21.5,131.0,66.14,51.46
2016,3,16,18,0,129.0,62.0,1.0,21.0,80.0,49.52,36.58
2016,3,16,18,15,69.0,35.0,1.1,20.5,44.5,30.23,18.35
2016,3,16,18,30,9.0,8.0,1.2,20.0,9.0,7.86,0.0
2016,3,16,18,45,4.5,4.0,1.3,20.0,4.5,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,6,45,0.0,3.0,1.5,17.5,3.0,2.95,0.0
2016,3,17,7,0,0.0,6.0,1.7,18.0,6.0,5.78,0.0
2016,3,17,7,15,0.0,16.0,1.75,18.0,16.0,15.43,6.93
2016,3,17,7,30,0.0,26.0,1.8,18.0,26.0,25.09,15.33
2016,3,17,7,45,0.0,37.5,1.85,18.5,37.5,36.21,24.82
2016,3,17,8,0,0.0,49.0,1.9,19.0,49.0,47.33,34.16
2016,3,17,8,15,0.0,57.0,1.85,19.0,57.0,55.08,40.58
2016,3,17,8,30,0.0,65.0,1.8,19.0,65.0,62.82,46.89
2016,3,17,8,45,0.0,61.5,1.8,19.5,61.5,59.44,43.82
2016,3,17,9,0,0.0,58.0,1.8,20.0,58.0,56.06,40.78
2016,3,17,9,15,0.0,64.5,1.8,20.0,64.5,62.36,45.78
2016,3,17,9,30,0.0,71.0,1.8,20.0,71.0,68.67,50.75
2016,3,17,9,45,3.0,132.5,1.8,20.5,134.5,131.69,101.22
2016,3,17,10,0,6.0,194.0,1.8,21.0,198.0,196.03,151.28
2016,3,17,10,15,7.5,205.0,1.8,21.0,210.5,208.0,160.07
2016,3,17,10,30,9.0,216.0,1.8,21.0,223.0,219.99,169.0
2016,3,17,10,45,22.5,270.5,1.8,21.5,288.0,286.17,219.19
2016,3,17,11,0,36.0,325.0,1.8,22.0,353.0,359.64,273.3
2016,3,17,11,15,29.0,315.5,1.8,22.0,338.5,342.23,259.47
2016,3,17,11,30,22.0,306.0,1.8,22.0,324.0,319.55,242.21
2016,3,17,11,45,22.0,311.0,1.8,22.5,329.5,323.74,244.71
2016,3,17,12,0,22.0,316.0,1.8,23.0,335.0,327.84,247.06
2016,3,17,12,15,53.5,369.0,1.75,23.0,415.0,410.14,307.97
2016,3,17,12,30,85.0,422.0,1.7,23.0,495.0,486.51,362.73
2016,3,17,12,45,51.5,359.5,1.7,23.0,404.0,393.84,294.98
2016,3,17,13,0,18.0,297.0,1.7,23.0,313.0,302.07,227.22
2016,3,17,13,15,189.5,346.0,1.65,23.0,505.0,484.55,365.6
2016,3,17,13,30,361.0,395.0,1.6,23.0,697.0,653.5,485.56
2016,3,17,13,45,317.5,395.5,1.6,23.5,657.0,607.75,450.62
2016,3,17,14,0,274.0,396.0,1.6,24.0,617.0,563.71,418.53
2016,3,17,14,15,233.0,387.5,1.55,24.0,571.5,517.0,385.03
2016,3,17,14,30,192.0,379.0,1.5,24.0,526.0,471.55,352.19
2016,3,17,14,45,197.0,360.0,1.5,24.0,505.0,446.32,334.53
2016,3,17,15,0,202.0,341.0,1.5,24.0,484.0,420.39,315.93
2016,3,17,15,15,287.5,303.5,1.55,24.0,493.5,413.84,311.69
2016,3,17,15,30,373.0,266.0,1.6,24.0,503.0,402.07,302.27
2016,3,17,15,45,535.0,198.5,1.65,24.0,509.0,381.9,284.66
2016,3,17,16,0,697.0,131.0,1.7,24.0,515.0,346.95,253.0
2016,3,17,16,15,667.0,125.0,1.6,23.5,463.5,294.2,209.28
2016,3,17,16,30,637.0,119.0,1.5,23.0,412.0,243.98,167.37
2016,3,17,16,45,594.5,111.5,1.45,23.0,357.5,193.05,125.91
2016,3,17,17,0,552.0,104.0,1.4,23.0,303.0,146.61,90.49
2016,3,17,17,15,493.5,93.5,1.3,22.0,248.5,100.92,61.22
2016,3,17,17,30,435.0,83.0,1.2,21.0,194.0,61.44,47.88
2016,3,17,17,45,351.5,68.5,1.1,20.5,143.5,50.64,38.39
2016,3,17,18,0,268.0,54.0,1.0,20.0,93.0,41.14,29.66
2016,3,17,18,15,134.0,34.5,1.05,19.5,54.0,28.49,17.27
2016,3,17,18,30,0.0,15.0,1.1,19.0,15.0,14.74,0.0
2016,3,17,18,45,0.0,7.5,1.15,19.0,7.5,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,6,45,45.0,13.5,0.95,17.5,16.5,25.85,0.0
2016,3,18,7,0,90.0,27.0,1.0,18.0,33.0,69.62,39.09
2016,3,18,7,15,193.0,47.5,1.15,18.0,77.0,145.33,109.61
2016,3,18,7,30,296.0,68.0,1.3,18.0,121.0,221.62,174.52
2016,3,18,7,45,152.0,85.0,1.5,18.5,113.0,177.48,141.58
2016,3,18,8,0,8.0,102.0,1.7,19.0,105.0,108.0,84.36
2016,3,18,8,15,285.5,109.0,1.75,19.0,221.0,290.84,236.34
2016,3,18,8,30,563.0,116.0,1.8,19.0,337.0,491.15,394.41
2016,3,18,8,45,281.5,116.0,1.9,19.5,226.5,324.82,261.52
2016,3,18,9,0,0.0,116.0,2.0,20.0,116.0,113.59,87.29
2016,3,18,9,15,0.0,129.0,2.0,20.0,129.0,126.42,97.64
2016,3,18,9,30,0.0,142.0,2.0,20.0,142.0,139.23,107.53
2016,3,18,9,45,0.0,117.5,2.05,20.5,117.5,114.32,87.12
2016,3,18,10,0,0.0,93.0,2.1,21.0,93.0,90.03,67.33
2016,3,18,10,15,0.0,98.5,2.0,21.0,98.5,95.43,71.5
2016,3,18,10,30,0.0,104.0,1.9,21.0,104.0,100.84,75.63
2016,3,18,10,45,0.0,117.5,1.8,21.5,117.5,114.1,85.8
2016,3,18,11,0,0.0,131.0,1.7,22.0,131.0,127.34,95.85
2016,3,18,11,15,2.5,153.0,1.55,22.5,155.5,151.1,114.06
2016,3,18,11,30,5.0,175.0,1.4,23.0,180.0,174.82,131.96
2016,3,18,11,45,9.0,215.5,1.25,23.5,223.5,217.97,164.35
2016,3,18,12,0,13.0,256.0,1.1,24.0,267.0,260.91,195.79
2016,3,18,12,15,97.0,350.0,0.9,24.0,433.5,432.75,322.29
2016,3,18,12,30,181.0,444.0,0.7,24.0,600.0,592.84,431.6
2016,3,18,12,45,108.5,405.5,0.5,24.5,499.0,488.72,354.87
2016,3,18,13,0,36.0,367.0,0.3,25.0,398.0,385.8,280.5
2016,3,18,13,15,21.0,270.0,0.4,25.0,288.0,278.05,205.08
2016,3,18,13,30,6.0,173.0,0.5,25.0,178.0,171.83,127.27
2016,3,18,13,45,152.0,283.0,0.6,25.0,406.0,382.77,286.76
2016,3,18,14,0,298.0,393.0,0.7,25.0,634.0,578.44,423.5
2016,3,18,14,15,551.0,272.5,0.8,25.0,700.0,620.18,455.98
2016,3,18,14,30,804.0,152.0,0.9,25.0,766.0,644.11,476.39
2016,3,18,14,45,538.5,242.5,1.0,25.5,646.0,535.53,396.58
2016,3,18,15,0,273.0,333.0,1.1,26.0,526.0,449.17,332.53
2016,3,18,15,15,349.5,293.5,1.1,25.5,525.0,436.35,324.56
2016,3,18,15,30,426.0,254.0,1.1,25.0,524.0,412.98,307.28
2016,3,18,15,45,293.0,253.5,1.15,25.0,433.0,339.09,252.72
2016,3,18,16,0,160.0,253.0,1.2,25.0,342.0,278.8,208.9
2016,3,18,16,15,80.0,176.0,1.15,24.5,220.5,184.33,138.72
2016,3,18,16,30,0.0,99.0,1.1,24.0,99.0,95.06,71.36
2016,3,18,16,45,0.0,86.0,1.1,24.0,86.0,82.74,61.88
2016,3,18,17,0,0.0,73.0,1.1,24.0,73.0,70.46,52.15
2016,3,18,17,15,0.0,59.5,1.1,23.0,59.5,57.5,41.89
2016,3,18,17,30,0.0,46.0,1.1,22.0,46.0,44.43,33.05
2016,3,18,17,45,0.0,34.0,1.1,21.5,34.0,32.82,22.88
2016,3,18,18,0,0.0,22.0,1.1,21.0,22.0,21.22,12.57
2016,3,18,18,15,0.0,12.5,1.45,20.5,12.5,12.05,4.09
2016,3,18,18,30,0.0,3.0,1.8,20.0,3.0,2.95,0.0
2016,3,18,18,45,0.0,1.5,2.2,20.0,1.5,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,5.0,18.5,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,5.8,18.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.15,17.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,7.2,13.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,7.0,12.5,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,6.7,11.5,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.8,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,6.15,9.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,6.45,8.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.75,8.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.85,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.95,7.5,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,7.0,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,7.05,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,7.15,7.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,3,19,6,45,65.0,14.5,7.25,7.0,19.0,32.7,0.0
2016,3,19,7,0,130.0,29.0,7.3,7.0,38.0,93.0,60.0
2016,3,19,7,15,238.0,48.5,7.35,7.0,85.0,164.5,131.08
2016,3,19,7,30,346.0,68.0,7.4,7.0,132.0,244.54,203.66
2016,3,19,7,45,435.0,79.5,7.5,7.5,188.0,315.99,268.32
2016,3,19,8,0,524.0,91.0,7.6,8.0,244.0,397.18,339.87
2016,3,19,8,15,576.0,100.0,7.6,8.5,301.5,460.33,394.32
2016,3,19,8,30,628.0,109.0,7.6,9.0,359.0,526.24,449.52
2016,3,19,8,45,671.5,114.0,7.6,9.5,415.5,584.51,497.05
2016,3,19,9,0,715.0,119.0,7.6,10.0,472.0,643.97,544.37
2016,3,19,9,15,741.5,124.5,7.55,10.5,524.5,692.36,581.49
2016,3,19,9,30,768.0,130.0,7.5,11.0,577.0,739.99,616.35
2016,3,19,9,45,791.5,132.5,7.5,11.5,625.0,780.85,645.29
2016,3,19,10,0,815.0,135.0,7.5,12.0,673.0,817.37,670.57
2016,3,19,10,15,829.5,138.0,7.4,12.5,714.0,848.03,690.8
2016,3,19,10,30,844.0,141.0,7.3,13.0,755.0,876.14,708.96
2016,3,19,10,45,858.5,141.0,7.25,13.5,789.5,898.35,722.77
2016,3,19,11,0,873.0,141.0,7.2,14.0,824.0,917.65,734.41
2016,3,19,11,15,880.0,142.5,7.1,14.0,849.5,928.85,741.26
2016,3,19,11,30,887.0,144.0,7.0,14.0,875.0,936.72,745.81
2016,3,19,11,45,895.0,143.0,6.95,14.5,893.0,935.58,742.65
2016,3,19,12,0,903.0,142.0,6.9,15.0,911.0,935.34,740.36
2016,3,19,12,15,905.0,142.5,6.8,15.0,918.5,927.95,734.15
2016,3,19,12,30,907.0,143.0,6.7,15.0,926.0,917.21,725.66
2016,3,19,12,45,911.0,140.0,6.6,15.5,925.5,901.44,712.27
2016,3,19,13,0,915.0,137.0,6.5,16.0,925.0,882.38,696.65
2016,3,19,13,15,912.5,136.5,6.45,16.0,914.5,857.28,678.28
2016,3,19,13,30,910.0,136.0,6.4,16.0,904.0,829.29,657.84
2016,3,19,13,45,910.0,132.0,6.35,16.0,886.0,797.08,634.29
2016,3,19,14,0,910.0,128.0,6.3,16.0,868.0,762.1,608.65
2016,3,19,14,15,902.5,126.5,6.2,16.0,840.0,721.79,577.34
2016,3,19,14,30,895.0,125.0,6.1,16.0,812.0,679.51,543.65
2016,3,19,14,45,891.0,119.5,6.1,16.0,777.5,633.87,507.14
2016,3,19,15,0,887.0,114.0,6.1,16.0,743.0,586.4,468.36
2016,3,19,15,15,873.5,111.5,6.0,15.5,700.0,532.42,424.15
2016,3,19,15,30,860.0,109.0,5.9,15.0,657.0,480.46,380.26
2016,3,19,15,45,846.0,103.5,5.85,15.0,609.0,425.34,332.09
2016,3,19,16,0,832.0,98.0,5.8,15.0,561.0,370.29,282.9
2016,3,19,16,15,806.5,94.0,5.65,14.5,507.0,313.59,232.18
2016,3,19,16,30,781.0,90.0,5.5,14.0,453.0,258.71,182.73
2016,3,19,16,45,748.0,84.0,5.4,14.0,396.0,202.8,133.43
2016,3,19,17,0,715.0,78.0,5.3,14.0,339.0,146.4,86.9
2016,3,19,17,15,661.0,71.0,4.95,13.0,280.5,94.63,51.73
2016,3,19,17,30,607.0,64.0,4.6,12.0,222.0,48.89,38.46
2016,3,19,17,45,522.0,54.0,4.3,11.5,166.0,38.32,28.85
2016,3,19,18,0,437.0,44.0,4.0,11.0,110.0,32.88,23.57
2016,3,19,18,15,287.5,29.5,3.85,10.5,65.5,22.65,13.43
2016,3,19,18,30,138.0,15.0,3.7,10.0,21.0,11.61,0.0
2016,3,19,18,45,69.0,7.5,3.55,9.5,10.5,0.0,0.0
2016,3,19,19,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.95,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,3,20,6,45,140.0,13.0,3.45,4.5,23.5,53.08,0.0
2016,3,20,7,0,280.0,26.0,3.7,5.0,47.0,142.36,97.93
2016,3,20,7,15,403.5,38.0,3.8,5.5,98.5,218.42,175.28
2016,3,20,7,30,527.0,50.0,3.9,6.0,150.0,306.18,254.71
2016,3,20,7,45,597.5,58.5,4.05,7.0,208.0,375.36,316.78
2016,3,20,8,0,668.0,67.0,4.2,8.0,266.0,450.01,381.08
2016,3,20,8,15,714.5,73.0,4.25,8.5,325.5,512.66,433.75
2016,3,20,8,30,761.0,79.0,4.3,9.0,385.0,575.22,484.59
2016,3,20,8,45,790.5,84.5,4.4,10.0,442.0,630.17,526.85
2016,3,20,9,0,820.0,90.0,4.5,11.0,499.0,685.02,567.1
2016,3,20,9,15,843.0,93.5,4.4,11.5,552.0,732.39,599.73
2016,3,20,9,30,866.0,97.0,4.3,12.0,605.0,778.52,630.69
2016,3,20,9,45,881.5,101.0,4.25,12.5,653.0,817.7,656.17
2016,3,20,10,0,897.0,105.0,4.2,13.0,701.0,850.1,676.34
2016,3,20,10,15,909.0,107.0,4.2,13.0,742.5,879.43,695.83
2016,3,20,10,30,921.0,109.0,4.2,13.0,784.0,905.96,713.28
2016,3,20,10,45,929.0,111.5,4.2,13.5,817.5,926.55,725.25
2016,3,20,11,0,937.0,114.0,4.2,14.0,851.0,943.86,734.91
2016,3,20,11,15,943.0,115.5,4.2,14.0,876.5,954.96,741.66
2016,3,20,11,30,949.0,117.0,4.2,14.0,902.0,962.56,746.13
2016,3,20,11,45,953.0,117.5,4.25,14.5,919.0,963.79,745.2
2016,3,20,12,0,957.0,118.0,4.3,15.0,936.0,961.43,742.01
2016,3,20,12,15,959.0,118.5,4.3,15.0,943.5,953.73,736.33
2016,3,20,12,30,961.0,119.0,4.3,15.0,951.0,942.48,728.33
2016,3,20,12,45,961.0,118.0,4.35,15.5,950.0,924.56,714.83
2016,3,20,13,0,961.0,117.0,4.4,16.0,949.0,903.28,699.1
2016,3,20,13,15,959.0,116.5,4.4,16.0,938.0,877.62,681.3
2016,3,20,13,30,957.0,116.0,4.4,16.0,927.0,848.86,661.34
2016,3,20,13,45,953.5,114.5,4.45,16.0,907.5,815.1,638.06
2016,3,20,14,0,950.0,113.0,4.5,16.0,888.0,778.62,612.67
2016,3,20,14,15,943.5,111.5,4.5,16.0,859.5,737.57,582.86
2016,3,20,14,30,937.0,110.0,4.5,16.0,831.0,694.37,549.62
2016,3,20,14,45,929.0,107.0,4.55,16.0,795.0,646.96,512.68
2016,3,20,15,0,921.0,104.0,4.6,16.0,759.0,597.94,473.55
2016,3,20,15,15,908.0,101.5,4.55,15.5,715.5,545.51,431.22
2016,3,20,15,30,895.0,99.0,4.5,15.0,672.0,492.38,387.06
2016,3,20,15,45,880.0,95.0,4.45,15.0,623.0,433.12,336.17
2016,3,20,16,0,865.0,91.0,4.4,15.0,574.0,377.29,286.7
2016,3,20,16,15,840.5,87.5,4.2,14.5,519.5,319.5,235.26
2016,3,20,16,30,816.0,84.0,4.0,14.0,465.0,263.37,184.83
2016,3,20,16,45,785.5,78.0,3.85,14.0,407.5,205.87,134.15
2016,3,20,17,0,755.0,72.0,3.7,14.0,350.0,151.26,88.98
2016,3,20,17,15,703.5,66.0,3.2,13.0,290.5,98.38,52.91
2016,3,20,17,30,652.0,60.0,2.7,12.0,231.0,47.4,29.97
2016,3,20,17,45,573.5,50.5,2.25,11.0,174.0,35.16,26.1
2016,3,20,18,0,495.0,41.0,1.8,10.0,117.0,29.98,21.16
2016,3,20,18,15,343.0,28.5,1.8,9.5,70.0,21.58,12.73
2016,3,20,18,30,191.0,16.0,1.8,9.0,23.0,12.48,0.0
2016,3,20,18,45,95.5,8.0,1.8,8.5,11.5,7.86,0.0
2016,3,20,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,6,45,174.0,13.0,1.35,3.0,27.5,63.58,0.0
2016,3,21,7,0,348.0,26.0,1.5,4.0,55.0,167.82,119.64
2016,3,21,7,15,470.0,37.0,1.65,4.5,108.5,245.19,197.12
2016,3,21,7,30,592.0,48.0,1.8,5.0,162.0,334.98,277.7
2016,3,21,7,45,661.0,54.5,2.0,6.0,222.0,401.69,337.06
2016,3,21,8,0,730.0,61.0,2.2,7.0,282.0,476.74,400.69
2016,3,21,8,15,773.5,66.0,2.4,8.0,342.5,539.67,452.05
2016,3,21,8,30,817.0,71.0,2.6,9.0,403.0,604.34,502.82
2016,3,21,8,45,846.5,75.0,2.8,10.0,461.0,659.82,544.7
2016,3,21,9,0,876.0,79.0,3.0,11.0,519.0,715.09,583.59
2016,3,21,9,15,896.5,82.0,2.95,11.5,573.0,757.69,611.74
2016,3,21,9,30,917.0,85.0,2.9,12.0,627.0,803.02,641.41
2016,3,21,9,45,932.0,87.5,2.9,12.5,675.5,841.61,665.95
2016,3,21,10,0,947.0,90.0,2.9,13.0,724.0,877.81,688.53
2016,3,21,10,15,958.0,92.0,2.9,13.5,765.5,907.46,706.26
2016,3,21,10,30,969.0,94.0,2.9,14.0,807.0,934.1,721.84
2016,3,21,10,45,976.5,95.5,2.9,14.5,841.0,953.95,732.69
2016,3,21,11,0,984.0,97.0,2.9,15.0,875.0,970.35,741.28
2016,3,21,11,15,989.5,98.0,2.9,15.0,900.5,980.9,747.37
2016,3,21,11,30,995.0,99.0,2.9,15.0,926.0,987.76,751.15
2016,3,21,11,45,998.0,100.0,2.9,15.5,943.0,988.68,749.68
2016,3,21,12,0,1001.0,101.0,2.9,16.0,960.0,985.83,745.87
2016,3,21,12,15,1002.0,101.5,2.9,16.5,967.0,976.96,738.19
2016,3,21,12,30,1003.0,102.0,2.9,17.0,974.0,964.41,728.23
2016,3,21,12,45,1002.0,102.0,2.95,17.5,972.0,946.03,714.91
2016,3,21,13,0,1001.0,102.0,3.0,18.0,970.0,924.16,699.35
2016,3,21,13,15,998.5,101.5,3.05,18.0,959.0,897.22,681.69
2016,3,21,13,30,996.0,101.0,3.1,18.0,948.0,867.09,661.8
2016,3,21,13,45,991.0,100.5,3.2,18.0,927.5,832.04,638.69
2016,3,21,14,0,986.0,100.0,3.3,18.0,907.0,794.24,613.43
2016,3,21,14,15,979.5,98.5,3.3,18.0,878.0,751.93,584.2
2016,3,21,14,30,973.0,97.0,3.3,18.0,849.0,707.36,550.91
2016,3,21,14,45,955.0,99.5,3.35,18.0,810.0,657.64,513.0
2016,3,21,15,0,937.0,102.0,3.4,18.0,771.0,607.02,473.44
2016,3,21,15,15,923.5,99.5,3.4,17.5,727.0,553.55,431.42
2016,3,21,15,30,910.0,97.0,3.4,17.0,683.0,499.41,387.49
2016,3,21,15,45,891.5,94.5,3.45,17.0,632.5,442.85,339.71
2016,3,21,16,0,873.0,92.0,3.5,17.0,582.0,382.9,288.03
2016,3,21,16,15,848.5,88.0,3.4,16.5,526.5,324.17,236.65
2016,3,21,16,30,824.0,84.0,3.3,16.0,471.0,267.09,186.08
2016,3,21,16,45,788.5,79.5,3.2,16.0,412.5,209.49,135.93
2016,3,21,17,0,753.0,75.0,3.1,16.0,354.0,155.36,91.63
2016,3,21,17,15,701.0,68.5,2.75,15.0,294.0,98.31,52.08
2016,3,21,17,30,649.0,62.0,2.4,14.0,234.0,50.48,31.3
2016,3,21,17,45,565.5,53.0,2.1,13.0,176.5,37.17,27.69
2016,3,21,18,0,482.0,44.0,1.8,12.0,119.0,32.59,23.3
2016,3,21,18,15,332.0,30.5,1.85,11.5,71.5,23.35,14.19
2016,3,21,18,30,182.0,17.0,1.9,11.0,24.0,13.35,0.0
2016,3,21,18,45,91.0,8.5,2.0,10.5,12.0,8.36,0.0
2016,3,21,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,3.85,6.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.2,6.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,22,6,45,128.5,15.5,4.6,7.5,26.5,53.26,0.0
2016,3,22,7,0,257.0,31.0,4.8,8.0,53.0,142.73,103.01
2016,3,22,7,15,375.5,44.5,5.05,9.0,104.0,217.76,174.49
2016,3,22,7,30,494.0,58.0,5.3,10.0,155.0,304.72,251.94
2016,3,22,7,45,573.5,65.5,5.6,11.0,214.0,376.45,315.48
2016,3,22,8,0,653.0,73.0,5.9,12.0,273.0,454.34,382.09
2016,3,22,8,15,698.5,79.0,6.2,13.0,331.5,516.09,433.37
2016,3,22,8,30,744.0,85.0,6.5,14.0,390.0,579.97,484.68
2016,3,22,8,45,775.0,90.0,6.8,15.0,446.5,632.24,525.29
2016,3,22,9,0,806.0,95.0,7.1,16.0,503.0,687.15,566.18
2016,3,22,9,15,828.0,98.5,7.1,16.5,555.5,733.39,598.93
2016,3,22,9,30,850.0,102.0,7.1,17.0,608.0,778.33,630.21
2016,3,22,9,45,865.5,105.5,7.1,17.5,655.0,816.49,655.93
2016,3,22,10,0,881.0,109.0,7.1,18.0,702.0,852.43,679.75
2016,3,22,10,15,893.0,111.5,7.1,18.5,742.5,877.27,695.16
2016,3,22,10,30,905.0,114.0,7.1,19.0,783.0,903.96,711.94
2016,3,22,10,45,913.5,115.5,7.1,19.5,816.0,923.59,723.51
2016,3,22,11,0,922.0,117.0,7.1,20.0,849.0,940.01,732.83
2016,3,22,11,15,928.0,118.0,7.05,20.0,874.0,950.37,739.08
2016,3,22,11,30,934.0,119.0,7.0,20.0,899.0,957.29,743.01
2016,3,22,11,45,933.5,122.0,7.0,20.5,914.0,956.95,740.67
2016,3,22,12,0,933.0,125.0,7.0,21.0,929.0,953.07,735.99
2016,3,22,12,15,934.0,125.5,6.95,21.0,936.0,944.52,729.35
2016,3,22,12,30,935.0,126.0,6.9,21.0,943.0,932.53,720.42
2016,3,22,12,45,934.5,125.5,6.85,21.5,941.0,914.91,706.2
2016,3,22,13,0,934.0,125.0,6.8,22.0,939.0,894.04,689.84
2016,3,22,13,15,931.0,124.5,6.7,22.0,927.5,868.01,671.03
2016,3,22,13,30,928.0,124.0,6.6,22.0,916.0,839.05,650.19
2016,3,22,13,45,922.0,123.5,6.55,22.5,896.0,805.05,624.69
2016,3,22,14,0,916.0,123.0,6.5,23.0,876.0,768.6,597.45
2016,3,22,14,15,908.0,121.5,6.4,23.0,847.0,727.58,567.05
2016,3,22,14,30,900.0,120.0,6.3,23.0,818.0,684.63,533.81
2016,3,22,14,45,895.5,114.5,6.25,23.0,783.0,638.37,497.74
2016,3,22,15,0,891.0,109.0,6.2,23.0,748.0,590.34,459.52
2016,3,22,15,15,877.0,106.5,6.1,22.5,704.5,538.64,418.26
2016,3,22,15,30,863.0,104.0,6.0,22.0,661.0,483.16,373.02
2016,3,22,15,45,843.0,101.0,5.95,22.0,611.5,427.59,325.88
2016,3,22,16,0,823.0,98.0,5.9,22.0,562.0,372.71,278.26
2016,3,22,16,15,796.5,94.0,5.75,21.5,508.0,315.98,228.97
2016,3,22,16,30,770.0,90.0,5.6,21.0,454.0,261.21,180.93
2016,3,22,16,45,731.0,85.5,5.45,21.0,396.5,202.45,130.66
2016,3,22,17,0,692.0,81.0,5.3,21.0,339.0,150.72,88.89
2016,3,22,17,15,637.5,74.0,5.1,20.0,281.0,99.87,54.32
2016,3,22,17,30,583.0,67.0,4.9,19.0,223.0,55.15,34.22
2016,3,22,17,45,492.0,57.5,4.75,18.5,167.0,40.94,30.31
2016,3,22,18,0,401.0,48.0,4.6,18.0,111.0,36.16,25.75
2016,3,22,18,15,262.0,33.0,4.6,17.5,67.0,25.61,15.69
2016,3,22,18,30,123.0,18.0,4.6,17.0,23.0,14.08,0.0
2016,3,22,18,45,61.5,9.0,4.7,17.0,11.5,8.85,0.0
2016,3,22,19,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.8,16.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,15.5,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,6.1,14.5,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,23,6,45,73.5,18.0,4.6,15.5,24.5,39.73,0.0
2016,3,23,7,0,147.0,36.0,4.7,16.0,49.0,104.73,73.96
2016,3,23,7,15,253.0,54.0,5.05,16.0,97.0,180.4,141.2
2016,3,23,7,30,359.0,72.0,5.4,16.0,145.0,260.39,210.96
2016,3,23,7,45,179.5,77.5,5.75,16.5,114.0,183.78,149.95
2016,3,23,8,0,0.0,83.0,6.1,17.0,83.0,81.92,63.43
2016,3,23,8,15,2.0,111.5,6.3,17.5,112.0,112.41,88.66
2016,3,23,8,30,4.0,140.0,6.5,18.0,141.0,142.93,113.42
2016,3,23,8,45,2.0,137.0,6.7,19.0,137.5,137.16,107.79
2016,3,23,9,0,0.0,134.0,6.9,20.0,134.0,131.86,102.62
2016,3,23,9,15,0.0,148.0,6.85,20.5,148.5,145.65,113.18
2016,3,23,9,30,0.0,162.0,6.8,21.0,163.0,159.42,123.6
2016,3,23,9,45,28.0,230.0,6.8,21.5,249.5,258.22,202.15
2016,3,23,10,0,56.0,298.0,6.8,22.0,336.0,353.53,275.98
2016,3,23,10,15,446.0,216.0,6.65,22.0,546.0,618.52,489.46
2016,3,23,10,30,836.0,134.0,6.5,22.0,756.0,873.63,680.13
2016,3,23,10,45,849.5,134.0,6.4,22.5,789.5,894.81,691.27
2016,3,23,11,0,863.0,134.0,6.3,23.0,823.0,913.1,701.33
2016,3,23,11,15,870.0,135.5,6.15,23.5,848.0,919.68,702.87
2016,3,23,11,30,877.0,137.0,6.0,24.0,873.0,927.65,705.53
2016,3,23,11,45,885.5,135.5,5.85,24.5,890.0,930.64,704.77
2016,3,23,12,0,894.0,134.0,5.7,25.0,907.0,930.29,701.82
2016,3,23,12,15,896.0,134.5,5.55,25.0,914.5,922.81,695.48
2016,3,23,12,30,898.0,135.0,5.4,25.0,922.0,912.03,687.02
2016,3,23,12,45,901.0,132.5,5.25,25.5,921.5,895.9,673.65
2016,3,23,13,0,904.0,130.0,5.1,26.0,921.0,876.56,658.25
2016,3,23,13,15,901.5,129.5,4.95,26.0,910.0,851.53,640.39
2016,3,23,13,30,899.0,129.0,4.8,26.0,899.0,823.65,620.66
