Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,13,45,896.0,127.0,4.7,26.0,880.0,791.25,598.11
2016,3,23,14,0,893.0,125.0,4.6,26.0,861.0,756.32,573.78
2016,3,23,14,15,885.5,123.5,4.5,26.0,833.0,716.4,545.06
2016,3,23,14,30,878.0,122.0,4.4,26.0,805.0,674.57,513.79
2016,3,23,14,45,862.0,122.5,4.3,26.0,768.5,625.74,476.88
2016,3,23,15,0,846.0,123.0,4.2,26.0,732.0,577.85,439.86
2016,3,23,15,15,831.5,120.0,4.1,26.0,689.5,527.06,399.93
2016,3,23,15,30,817.0,117.0,4.0,26.0,647.0,475.97,358.8
2016,3,23,15,45,799.0,112.5,3.9,26.0,599.0,422.07,314.57
2016,3,23,16,0,781.0,108.0,3.8,26.0,551.0,368.75,269.78
2016,3,23,16,15,754.5,103.5,3.55,25.5,498.0,310.44,220.93
2016,3,23,16,30,728.0,99.0,3.3,25.0,445.0,257.18,175.54
2016,3,23,16,45,694.0,92.5,3.1,24.5,389.5,203.05,130.35
2016,3,23,17,0,660.0,86.0,2.9,24.0,334.0,152.28,90.12
2016,3,23,17,15,606.0,78.5,2.6,23.0,277.0,102.77,56.72
2016,3,23,17,30,552.0,71.0,2.3,22.0,220.0,59.36,36.71
2016,3,23,17,45,467.5,60.5,2.05,21.0,165.5,43.47,32.2
2016,3,23,18,0,383.0,50.0,1.8,20.0,111.0,37.9,27.07
2016,3,23,18,15,191.5,37.0,2.0,19.5,67.5,28.51,18.05
2016,3,23,18,30,0.0,24.0,2.2,19.0,24.0,21.98,0.0
2016,3,23,18,45,0.0,12.0,2.4,19.0,12.0,11.8,0.0
2016,3,23,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,5.6,10.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,5.7,9.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,5.5,8.5,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,3,24,6,45,176.5,14.5,6.0,8.0,31.0,79.44,0.0
2016,3,24,7,0,353.0,29.0,6.2,8.0,62.0,177.03,132.58
2016,3,24,7,15,467.0,39.0,6.45,8.5,115.5,252.05,204.26
2016,3,24,7,30,581.0,49.0,6.7,9.0,169.0,338.4,282.67
2016,3,24,7,45,649.0,55.5,7.0,9.5,228.5,405.04,343.29
2016,3,24,8,0,717.0,62.0,7.3,10.0,288.0,479.7,408.61
2016,3,24,8,15,760.0,66.5,7.3,10.5,348.0,541.57,461.0
2016,3,24,8,30,803.0,71.0,7.3,11.0,408.0,605.15,513.09
2016,3,24,8,45,836.0,74.0,7.3,11.5,466.5,661.49,557.43
2016,3,24,9,0,869.0,77.0,7.3,12.0,525.0,713.64,595.85
2016,3,24,9,15,889.5,80.0,7.25,12.5,578.5,760.32,629.12
2016,3,24,9,30,910.0,83.0,7.2,13.0,632.0,805.51,660.71
2016,3,24,9,45,929.5,83.5,7.15,13.5,681.5,845.3,687.72
2016,3,24,10,0,949.0,84.0,7.1,14.0,731.0,882.96,712.82
2016,3,24,10,15,959.5,86.0,7.05,14.5,772.0,912.21,731.39
2016,3,24,10,30,970.0,88.0,7.0,15.0,813.0,938.4,747.62
2016,3,24,10,45,978.5,89.0,6.95,15.5,847.0,958.53,759.35
2016,3,24,11,0,987.0,90.0,6.9,16.0,881.0,975.23,768.62
2016,3,24,11,15,992.5,91.0,6.8,16.0,906.5,985.69,774.67
2016,3,24,11,30,998.0,92.0,6.7,16.0,932.0,992.46,778.2
2016,3,24,11,45,999.0,94.0,6.6,16.5,948.0,992.48,775.51
2016,3,24,12,0,1000.0,96.0,6.5,17.0,964.0,988.74,770.31
2016,3,24,12,15,1002.0,96.0,6.4,17.0,972.0,980.1,763.26
2016,3,24,12,30,1004.0,96.0,6.3,17.0,980.0,967.75,753.74
2016,3,24,12,45,1004.0,95.5,6.25,17.5,978.0,949.56,739.01
2016,3,24,13,0,1004.0,95.0,6.2,18.0,976.0,927.85,721.95
2016,3,24,13,15,1002.5,94.5,6.1,18.0,965.0,901.5,702.82
2016,3,24,13,30,1001.0,94.0,6.0,18.0,954.0,871.89,681.43
2016,3,24,13,45,997.5,93.0,5.9,18.5,934.5,837.2,655.09
2016,3,24,14,0,994.0,92.0,5.8,19.0,915.0,799.65,626.77
2016,3,24,14,15,988.0,91.0,5.7,19.0,886.5,757.73,596.44
2016,3,24,14,30,982.0,90.0,5.6,19.0,858.0,713.49,562.77
2016,3,24,14,45,969.5,90.5,5.5,19.0,820.0,664.66,524.14
2016,3,24,15,0,957.0,91.0,5.4,19.0,782.0,614.48,483.69
2016,3,24,15,15,945.0,89.0,5.25,18.5,738.5,561.2,440.71
2016,3,24,15,30,933.0,87.0,5.1,18.0,695.0,507.07,395.85
2016,3,24,15,45,918.5,84.0,4.95,18.0,645.0,450.45,347.1
2016,3,24,16,0,904.0,81.0,4.8,18.0,595.0,393.77,297.14
2016,3,24,16,15,881.5,77.5,4.45,17.5,539.5,334.43,244.62
2016,3,24,16,30,859.0,74.0,4.1,17.0,484.0,272.25,189.4
2016,3,24,16,45,827.5,70.0,3.8,17.0,425.5,213.67,137.84
2016,3,24,17,0,796.0,66.0,3.5,17.0,367.0,158.04,91.56
2016,3,24,17,15,747.5,61.0,3.0,16.0,306.5,103.45,53.3
2016,3,24,17,30,699.0,56.0,2.5,15.0,246.0,54.29,30.6
2016,3,24,17,45,618.5,48.5,2.05,14.0,187.5,36.15,26.69
2016,3,24,18,0,538.0,41.0,1.6,13.0,129.0,29.48,20.52
2016,3,24,18,15,390.5,29.5,1.55,12.5,79.5,22.04,13.24
2016,3,24,18,30,243.0,18.0,1.5,12.0,30.0,14.0,0.0
2016,3,24,18,45,121.5,9.0,1.5,11.5,15.0,8.85,0.0
2016,3,24,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,6,45,177.0,16.0,0.6,7.0,33.5,82.9,0.0
2016,3,25,7,0,354.0,32.0,0.6,8.0,67.0,182.1,136.76
2016,3,25,7,15,464.0,42.5,0.7,8.5,120.5,256.8,205.18
2016,3,25,7,30,574.0,53.0,0.8,9.0,174.0,342.27,279.38
2016,3,25,7,45,635.0,60.5,0.9,10.0,232.5,409.05,335.89
2016,3,25,8,0,696.0,68.0,1.0,11.0,291.0,480.29,393.43
2016,3,25,8,15,738.0,73.5,1.35,12.0,350.0,539.34,440.8
2016,3,25,8,30,780.0,79.0,1.7,13.0,409.0,602.66,489.78
2016,3,25,8,45,805.5,84.0,2.1,14.0,465.0,655.38,529.47
2016,3,25,9,0,831.0,89.0,2.5,15.0,521.0,707.64,566.26
2016,3,25,9,15,852.0,92.5,2.45,15.5,573.5,754.02,596.48
2016,3,25,9,30,873.0,96.0,2.4,16.0,626.0,798.99,625.07
2016,3,25,9,45,885.0,100.0,2.35,16.5,672.0,830.92,643.91
2016,3,25,10,0,897.0,104.0,2.3,17.0,718.0,864.96,664.08
2016,3,25,10,15,908.0,106.0,2.25,17.0,758.5,893.33,681.34
2016,3,25,10,30,919.0,108.0,2.2,17.0,799.0,918.85,696.61
2016,3,25,10,45,924.0,111.5,2.15,17.5,831.0,937.62,705.98
2016,3,25,11,0,929.0,115.0,2.1,18.0,863.0,953.03,713.17
2016,3,25,11,15,934.0,116.5,2.05,18.5,887.5,962.91,716.76
2016,3,25,11,30,939.0,118.0,2.0,19.0,912.0,969.3,718.19
2016,3,25,11,45,937.5,121.5,2.0,19.5,926.5,968.35,715.56
2016,3,25,12,0,936.0,125.0,2.0,20.0,941.0,963.85,710.83
2016,3,25,12,15,936.5,125.5,2.05,20.0,947.5,954.63,705.12
2016,3,25,12,30,937.0,126.0,2.1,20.0,954.0,941.98,697.29
2016,3,25,12,45,932.0,128.0,2.2,20.5,950.0,922.73,684.38
2016,3,25,13,0,927.0,130.0,2.3,21.0,946.0,900.37,669.45
2016,3,25,13,15,923.5,129.5,2.4,21.0,934.5,873.87,652.99
2016,3,25,13,30,920.0,129.0,2.5,21.0,923.0,844.49,634.46
2016,3,25,13,45,911.5,129.5,2.65,21.0,901.5,809.57,612.29
2016,3,25,14,0,903.0,130.0,2.8,21.0,880.0,772.38,588.23
2016,3,25,14,15,895.0,128.5,2.9,21.0,851.0,731.61,560.31
2016,3,25,14,30,887.0,127.0,3.0,21.0,822.0,688.95,529.4
2016,3,25,14,45,877.5,123.5,3.1,21.0,786.0,639.86,493.1
2016,3,25,15,0,868.0,120.0,3.2,21.0,750.0,591.07,455.95
2016,3,25,15,15,854.0,117.5,3.25,20.5,707.0,539.87,416.54
2016,3,25,15,30,840.0,115.0,3.3,20.0,664.0,488.28,375.5
2016,3,25,15,45,823.0,110.5,3.35,20.0,615.0,433.52,330.08
2016,3,25,16,0,806.0,106.0,3.4,20.0,566.0,379.22,283.8
2016,3,25,16,15,780.0,101.5,3.2,19.5,512.0,322.9,235.39
2016,3,25,16,30,754.0,97.0,3.0,19.0,458.0,265.06,185.33
2016,3,25,16,45,719.5,91.0,2.9,19.0,401.5,209.69,137.72
2016,3,25,17,0,685.0,85.0,2.8,19.0,345.0,157.71,95.22
2016,3,25,17,15,632.0,77.5,2.5,18.0,287.0,106.63,59.51
2016,3,25,17,30,579.0,70.0,2.2,17.0,229.0,61.53,37.32
2016,3,25,17,45,497.5,60.0,1.9,16.0,173.5,42.7,32.25
2016,3,25,18,0,416.0,50.0,1.6,15.0,118.0,37.56,27.44
2016,3,25,18,15,282.5,34.5,1.6,14.5,72.5,26.62,17.05
2016,3,25,18,30,149.0,19.0,1.6,14.0,27.0,14.8,0.0
2016,3,25,18,45,74.5,9.5,1.6,13.5,13.5,9.34,0.0
2016,3,25,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,6,45,83.5,21.0,1.65,10.0,29.5,55.99,7.18
2016,3,26,7,0,167.0,42.0,1.9,11.0,59.0,120.84,90.65
2016,3,26,7,15,265.0,60.5,2.1,11.5,108.5,195.9,156.88
2016,3,26,7,30,363.0,79.0,2.3,12.0,158.0,274.63,225.19
2016,3,26,7,45,446.5,89.0,2.5,13.0,214.5,344.95,284.94
2016,3,26,8,0,530.0,99.0,2.7,14.0,271.0,424.68,350.3
2016,3,26,8,15,293.0,136.5,2.7,14.5,234.5,335.85,276.56
2016,3,26,8,30,56.0,174.0,2.7,15.0,198.0,220.63,178.57
2016,3,26,8,45,32.0,174.0,2.75,15.5,188.5,203.45,163.52
2016,3,26,9,0,8.0,174.0,2.8,16.0,179.0,179.14,142.35
2016,3,26,9,15,7.0,181.5,2.75,16.5,186.0,185.4,146.62
2016,3,26,9,30,6.0,189.0,2.7,17.0,193.0,191.71,150.85
2016,3,26,9,45,8.0,203.0,2.7,17.5,208.5,207.14,162.41
2016,3,26,10,0,10.0,217.0,2.7,18.0,224.0,222.62,173.9
2016,3,26,10,15,188.5,277.0,2.65,18.5,419.5,451.57,354.69
2016,3,26,10,30,367.0,337.0,2.6,19.0,615.0,680.02,522.54
2016,3,26,10,45,463.5,317.5,2.6,19.5,683.0,753.62,573.52
2016,3,26,11,0,560.0,298.0,2.6,20.0,751.0,821.32,620.46
2016,3,26,11,15,710.5,226.0,2.6,20.0,818.5,885.09,666.96
2016,3,26,11,30,861.0,154.0,2.6,20.0,886.0,942.89,704.7
2016,3,26,11,45,863.0,156.5,2.6,20.5,901.0,943.51,702.66
2016,3,26,12,0,865.0,159.0,2.6,21.0,916.0,940.8,699.08
2016,3,26,12,15,866.5,159.5,2.65,21.0,922.5,932.34,693.62
2016,3,26,12,30,868.0,160.0,2.7,21.0,929.0,920.65,686.14
2016,3,26,12,45,866.0,160.5,2.75,21.5,926.5,902.78,673.33
2016,3,26,13,0,864.0,161.0,2.8,22.0,924.0,881.95,658.65
2016,3,26,13,15,860.5,160.0,2.85,22.0,912.5,855.59,641.52
2016,3,26,13,30,857.0,159.0,2.9,22.0,901.0,826.6,622.58
2016,3,26,13,45,852.0,157.0,2.95,22.0,881.0,793.03,600.38
2016,3,26,14,0,847.0,155.0,3.0,22.0,861.0,757.22,576.39
2016,3,26,14,15,616.0,253.0,2.95,22.0,757.5,656.69,499.92
2016,3,26,14,30,385.0,351.0,2.9,22.0,654.0,572.45,434.63
2016,3,26,14,45,433.0,313.5,2.9,22.0,640.0,546.05,416.56
2016,3,26,15,0,481.0,276.0,2.9,22.0,626.0,516.95,395.39
2016,3,26,15,15,563.0,230.0,2.8,22.0,616.5,492.7,376.84
2016,3,26,15,30,645.0,184.0,2.7,22.0,607.0,459.46,350.18
2016,3,26,15,45,529.0,203.0,2.65,22.0,533.0,394.23,298.86
2016,3,26,16,0,413.0,222.0,2.6,22.0,459.0,339.09,255.68
2016,3,26,16,15,255.5,215.5,2.45,21.5,358.0,264.4,199.6
2016,3,26,16,30,98.0,209.0,2.3,21.0,257.0,211.11,161.73
2016,3,26,16,45,89.5,185.0,2.15,20.5,224.5,181.28,138.62
2016,3,26,17,0,81.0,161.0,2.0,20.0,192.0,152.48,116.28
2016,3,26,17,15,72.0,135.5,1.75,19.0,159.5,123.65,94.3
2016,3,26,17,30,63.0,110.0,1.5,18.0,127.0,96.15,73.78
2016,3,26,17,45,46.5,85.0,1.25,17.5,96.0,73.69,59.1
2016,3,26,18,0,30.0,60.0,1.0,17.0,65.0,53.32,40.89
2016,3,26,18,15,15.0,37.5,1.0,16.5,40.0,34.26,23.42
2016,3,26,18,30,0.0,15.0,1.0,16.0,15.0,14.48,0.27
2016,3,26,18,45,0.0,7.5,1.05,16.0,7.5,7.37,0.0
2016,3,26,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,27,6,45,91.0,21.5,2.45,14.5,31.0,59.59,16.96
2016,3,27,7,0,182.0,43.0,3.0,15.0,62.0,134.21,100.49
2016,3,27,7,15,279.5,60.5,3.35,15.5,111.5,202.85,160.85
2016,3,27,7,30,377.0,78.0,3.7,16.0,161.0,281.34,228.48
2016,3,27,7,45,188.5,70.0,4.05,16.5,111.5,181.43,148.2
2016,3,27,8,0,0.0,62.0,4.4,17.0,62.0,59.92,44.93
2016,3,27,8,15,1.0,102.0,4.65,17.0,102.5,101.25,79.4
2016,3,27,8,30,2.0,142.0,4.9,17.0,143.0,143.31,113.85
2016,3,27,8,45,1.0,110.5,5.2,17.5,111.0,108.77,84.82
2016,3,27,9,0,0.0,79.0,5.5,18.0,79.0,76.41,57.75
2016,3,27,9,15,3.5,136.5,5.65,18.0,138.5,136.41,106.72
2016,3,27,9,30,7.0,194.0,5.8,18.0,198.0,197.62,155.8
2016,3,27,9,45,127.5,260.5,5.95,18.5,348.5,380.4,303.47
2016,3,27,10,0,248.0,327.0,6.1,19.0,499.0,554.59,438.74
2016,3,27,10,15,532.5,240.5,6.05,19.0,636.5,725.03,573.9
2016,3,27,10,30,817.0,154.0,6.0,19.0,774.0,889.2,696.12
2016,3,27,10,45,834.5,152.5,6.0,19.0,809.0,911.96,710.55
2016,3,27,11,0,852.0,151.0,6.0,19.0,844.0,931.93,723.74
2016,3,27,11,15,859.0,152.5,5.85,19.0,868.5,942.55,729.48
2016,3,27,11,30,866.0,154.0,5.7,19.0,893.0,949.92,733.04
2016,3,27,11,45,881.0,149.0,5.6,19.5,912.0,954.54,733.63
2016,3,27,12,0,896.0,144.0,5.5,20.0,931.0,952.05,729.36
2016,3,27,12,15,898.0,144.0,5.4,20.0,938.0,943.74,722.61
2016,3,27,12,30,900.0,144.0,5.3,20.0,945.0,932.12,713.71
2016,3,27,12,45,907.0,139.5,5.2,20.5,945.0,917.19,701.27
2016,3,27,13,0,914.0,135.0,5.1,21.0,945.0,898.92,686.66
2016,3,27,13,15,911.5,134.0,5.05,21.0,934.0,872.9,668.41
2016,3,27,13,30,909.0,133.0,5.0,21.0,923.0,844.02,648.21
2016,3,27,13,45,910.5,128.5,4.95,21.5,904.5,812.15,624.67
2016,3,27,14,0,912.0,124.0,4.9,22.0,886.0,777.46,599.18
2016,3,27,14,15,905.0,122.0,4.85,22.0,857.5,736.52,570.1
2016,3,27,14,30,898.0,120.0,4.8,22.0,829.0,693.61,537.68
2016,3,27,14,45,893.5,115.5,4.8,22.0,794.0,648.15,502.99
2016,3,27,15,0,889.0,111.0,4.8,22.0,759.0,600.93,466.14
2016,3,27,15,15,876.0,108.0,4.7,21.5,716.0,549.12,425.41
2016,3,27,15,30,863.0,105.0,4.6,21.0,673.0,493.43,380.64
2016,3,27,15,45,849.0,100.5,4.6,21.0,625.0,438.7,334.77
2016,3,27,16,0,835.0,96.0,4.6,21.0,577.0,384.07,287.76
2016,3,27,16,15,811.0,92.0,4.4,20.5,523.0,327.16,238.46
2016,3,27,16,30,787.0,88.0,4.2,20.0,469.0,271.93,189.99
2016,3,27,16,45,756.0,82.0,4.05,20.0,412.0,215.5,141.02
2016,3,27,17,0,725.0,76.0,3.9,20.0,355.0,162.06,96.81
2016,3,27,17,15,675.5,70.0,3.45,19.0,296.5,106.7,57.13
2016,3,27,17,30,626.0,64.0,3.0,18.0,238.0,60.22,33.74
2016,3,27,17,45,550.5,55.0,2.55,17.0,182.0,38.05,28.02
2016,3,27,18,0,475.0,46.0,2.1,16.0,126.0,33.54,23.84
2016,3,27,18,15,338.5,33.0,2.05,15.5,79.0,24.91,15.63
2016,3,27,18,30,202.0,20.0,2.0,15.0,32.0,15.59,1.77
2016,3,27,18,45,101.0,10.0,1.95,14.5,16.0,9.83,0.0
2016,3,27,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,28,6,45,164.0,18.5,2.75,7.5,37.0,86.52,37.57
2016,3,28,7,0,328.0,37.0,3.0,8.0,74.0,182.09,141.27
2016,3,28,7,15,431.5,48.5,3.05,9.0,127.0,255.46,207.92
2016,3,28,7,30,535.0,60.0,3.1,10.0,180.0,338.77,280.96
2016,3,28,7,45,597.0,68.0,3.2,11.0,238.0,405.56,338.35
2016,3,28,8,0,659.0,76.0,3.3,12.0,296.0,476.86,397.09
2016,3,28,8,15,701.0,82.0,3.35,12.5,354.0,537.58,445.85
2016,3,28,8,30,743.0,88.0,3.4,13.0,412.0,600.07,494.35
2016,3,28,8,45,771.5,93.0,3.45,14.0,468.0,651.03,531.55
2016,3,28,9,0,800.0,98.0,3.5,15.0,524.0,704.35,567.91
2016,3,28,9,15,821.0,101.5,3.35,15.5,575.5,749.73,597.65
2016,3,28,9,30,842.0,105.0,3.2,16.0,627.0,793.77,625.74
2016,3,28,9,45,856.0,109.0,3.1,16.5,673.0,830.96,648.59
2016,3,28,10,0,870.0,113.0,3.0,17.0,719.0,865.87,669.48
2016,3,28,10,15,881.5,115.5,2.9,17.5,759.0,889.66,682.33
2016,3,28,10,30,893.0,118.0,2.8,18.0,799.0,915.51,696.56
2016,3,28,10,45,898.5,121.0,2.7,18.5,830.5,933.58,705.33
2016,3,28,11,0,904.0,124.0,2.6,19.0,862.0,948.4,711.93
2016,3,28,11,15,909.5,125.5,2.5,19.5,886.0,958.34,715.3
2016,3,28,11,30,915.0,127.0,2.4,20.0,910.0,964.88,716.5
2016,3,28,11,45,915.0,129.5,2.35,20.5,924.5,963.99,713.43
2016,3,28,12,0,915.0,132.0,2.3,21.0,939.0,959.65,708.3
2016,3,28,12,15,915.5,132.5,2.2,21.0,945.0,950.36,700.94
2016,3,28,12,30,916.0,133.0,2.1,21.0,951.0,937.74,691.55
2016,3,28,12,45,911.5,135.0,2.05,21.5,947.5,918.98,677.49
2016,3,28,13,0,907.0,137.0,2.0,22.0,944.0,897.17,661.62
2016,3,28,13,15,903.5,136.5,1.95,22.0,932.0,870.91,644.18
2016,3,28,13,30,900.0,136.0,1.9,22.0,920.0,841.86,624.94
2016,3,28,13,45,891.0,136.5,1.85,22.5,898.5,806.92,600.58
2016,3,28,14,0,882.0,137.0,1.8,23.0,877.0,769.82,574.8
2016,3,28,14,15,873.5,135.5,1.8,23.0,848.0,729.27,547.39
2016,3,28,14,30,865.0,134.0,1.8,23.0,819.0,685.51,516.36
2016,3,28,14,45,853.0,132.0,1.8,23.0,782.5,638.6,482.35
2016,3,28,15,0,841.0,130.0,1.8,23.0,746.0,590.71,446.77
2016,3,28,15,15,826.5,127.0,1.9,22.5,703.0,539.86,409.29
2016,3,28,15,30,812.0,124.0,2.0,22.0,660.0,488.76,370.18
2016,3,28,15,45,792.0,120.0,2.1,22.0,611.0,434.47,326.62
2016,3,28,16,0,772.0,116.0,2.2,22.0,562.0,381.02,282.39
2016,3,28,16,15,745.0,111.0,2.2,21.5,508.5,322.06,233.36
2016,3,28,16,30,718.0,106.0,2.2,21.0,455.0,268.46,187.72
2016,3,28,16,45,681.0,100.0,2.25,21.0,399.0,214.37,142.0
2016,3,28,17,0,644.0,94.0,2.3,21.0,343.0,164.03,101.2
2016,3,28,17,15,591.0,86.0,2.1,20.0,286.0,114.59,66.31
2016,3,28,17,30,538.0,78.0,1.9,19.0,229.0,71.2,43.65
2016,3,28,17,45,458.5,66.5,1.7,18.0,174.5,48.07,36.71
2016,3,28,18,0,379.0,55.0,1.5,17.0,120.0,41.83,30.99
2016,3,28,18,15,258.5,38.5,1.5,16.5,75.0,29.44,19.46
2016,3,28,18,30,138.0,22.0,1.5,16.0,30.0,17.16,3.44
2016,3,28,18,45,69.0,11.0,1.55,15.5,15.0,10.81,0.0
2016,3,28,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,45,106.0,22.5,1.8,13.0,35.0,72.75,36.16
2016,3,29,7,0,212.0,45.0,2.1,14.0,70.0,148.87,113.44
2016,3,29,7,15,306.0,62.0,2.3,14.5,120.0,217.88,174.0
2016,3,29,7,30,400.0,79.0,2.5,15.0,170.0,296.27,241.28
2016,3,29,7,45,473.0,89.0,2.75,16.0,226.5,363.88,297.96
2016,3,29,8,0,546.0,99.0,3.0,17.0,283.0,440.34,359.72
2016,3,29,8,15,273.0,86.5,3.1,17.5,178.5,276.62,227.06
2016,3,29,8,30,0.0,74.0,3.2,18.0,74.0,71.55,53.97
2016,3,29,8,45,0.0,90.0,3.35,18.5,90.0,87.23,66.72
2016,3,29,9,0,0.0,106.0,3.5,19.0,106.0,103.14,79.29
2016,3,29,9,15,8.0,164.0,3.5,19.0,169.0,167.93,131.51
2016,3,29,9,30,16.0,222.0,3.5,19.0,232.0,233.76,183.39
2016,3,29,9,45,8.0,187.0,3.55,19.5,192.5,190.73,148.3
2016,3,29,10,0,0.0,152.0,3.6,20.0,153.0,148.5,114.05
2016,3,29,10,15,0.0,136.0,3.6,20.5,136.5,132.44,100.91
2016,3,29,10,30,0.0,120.0,3.6,21.0,120.0,116.59,87.98
2016,3,29,10,45,0.0,121.0,3.65,21.5,121.0,117.56,88.43
2016,3,29,11,0,0.0,122.0,3.7,22.0,122.0,118.53,88.88
2016,3,29,11,15,0.0,114.0,3.7,22.0,114.0,110.68,82.59
2016,3,29,11,30,0.0,106.0,3.7,22.0,106.0,102.86,76.35
2016,3,29,11,45,0.0,113.0,3.75,22.5,113.0,109.68,81.5
2016,3,29,12,0,0.0,120.0,3.8,23.0,120.0,116.48,86.61
2016,3,29,12,15,2.0,138.5,3.8,23.5,141.0,136.23,101.87
2016,3,29,12,30,4.0,157.0,3.8,24.0,162.0,155.87,116.9
2016,3,29,12,45,5.5,170.0,3.85,24.5,176.0,169.59,127.26
2016,3,29,13,0,7.0,183.0,3.9,25.0,190.0,183.17,137.48
2016,3,29,13,15,8.0,190.5,3.95,25.0,198.0,190.87,143.43
2016,3,29,13,30,9.0,198.0,4.0,25.0,206.0,198.44,149.31
2016,3,29,13,45,7.0,184.5,4.05,25.5,190.5,183.46,137.61
2016,3,29,14,0,5.0,171.0,4.1,26.0,175.0,168.65,126.09
2016,3,29,14,15,2.5,140.5,4.1,26.0,142.5,137.41,102.13
2016,3,29,14,30,0.0,110.0,4.1,26.0,110.0,106.4,78.17
2016,3,29,14,45,0.0,128.5,4.15,26.0,129.0,124.04,92.08
2016,3,29,15,0,0.0,147.0,4.2,26.0,148.0,141.49,105.83
2016,3,29,15,15,0.0,141.5,4.2,25.5,142.0,136.11,102.08
2016,3,29,15,30,0.0,136.0,4.2,25.0,136.0,130.73,98.34
2016,3,29,15,45,0.0,141.5,4.25,25.0,141.5,135.6,102.47
2016,3,29,16,0,0.0,147.0,4.3,25.0,147.0,140.27,106.49
2016,3,29,16,15,0.0,108.0,4.15,24.5,108.0,103.86,78.12
2016,3,29,16,30,0.0,69.0,4.0,24.0,69.0,66.71,48.68
2016,3,29,16,45,0.0,60.5,3.9,24.0,60.5,58.47,42.2
2016,3,29,17,0,0.0,52.0,3.8,24.0,52.0,50.24,35.64
2016,3,29,17,15,0.0,43.5,3.55,23.0,43.5,42.01,29.13
2016,3,29,17,30,0.0,35.0,3.3,22.0,35.0,33.79,22.48
2016,3,29,17,45,0.0,26.5,3.1,21.5,26.5,25.57,16.65
2016,3,29,18,0,0.0,18.0,2.9,21.0,18.0,17.36,9.37
2016,3,29,18,15,0.0,11.0,3.05,20.5,11.0,10.6,3.28
2016,3,29,18,30,0.0,4.0,3.2,20.0,4.0,3.85,0.0
2016,3,29,18,45,0.0,2.0,3.4,20.0,2.0,1.97,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,5.0,3.95,18.5,5.0,4.82,0.0
2016,3,30,7,0,0.0,10.0,4.0,19.0,10.0,9.64,2.18
2016,3,30,7,15,0.0,17.5,4.05,19.0,17.5,16.88,8.41
2016,3,30,7,30,0.0,25.0,4.1,19.0,25.0,24.12,14.62
2016,3,30,7,45,0.0,33.5,4.2,19.0,33.5,32.34,21.58
2016,3,30,8,0,0.0,42.0,4.3,19.0,42.0,40.56,28.43
2016,3,30,8,15,0.0,46.5,4.35,19.0,46.5,44.91,31.97
2016,3,30,8,30,0.0,51.0,4.4,19.0,51.0,49.28,35.46
2016,3,30,8,45,0.0,54.0,4.5,19.5,54.0,52.19,37.64
2016,3,30,9,0,0.0,57.0,4.6,20.0,57.0,55.1,39.8
2016,3,30,9,15,0.0,49.5,4.8,20.0,49.5,47.85,33.71
2016,3,30,9,30,0.0,42.0,5.0,20.0,42.0,40.61,27.67
2016,3,30,9,45,0.0,50.0,5.2,20.5,50.0,48.36,33.82
2016,3,30,10,0,0.0,58.0,5.4,21.0,58.0,56.12,39.93
2016,3,30,10,15,0.0,54.0,5.45,21.0,54.0,52.26,36.71
2016,3,30,10,30,0.0,50.0,5.5,21.0,50.0,48.4,33.52
2016,3,30,10,45,4.0,124.5,5.6,21.5,128.0,124.59,94.35
2016,3,30,11,0,8.0,199.0,5.7,22.0,206.0,201.72,154.6
2016,3,30,11,15,7.5,190.0,5.7,22.0,196.5,192.2,146.89
2016,3,30,11,30,7.0,181.0,5.7,22.0,187.0,182.72,139.35
2016,3,30,11,45,8.0,192.0,5.75,22.5,199.5,194.25,147.98
2016,3,30,12,0,9.0,203.0,5.8,23.0,212.0,205.69,156.48
2016,3,30,12,15,10.5,222.5,5.7,23.0,233.0,225.77,171.89
2016,3,30,12,30,12.0,242.0,5.6,23.0,254.0,245.65,187.1
2016,3,30,12,45,14.0,265.0,5.5,23.5,278.5,269.14,204.62
2016,3,30,13,0,16.0,288.0,5.4,24.0,303.0,292.3,221.75
2016,3,30,13,15,16.0,286.5,5.25,24.0,301.0,289.9,219.88
2016,3,30,13,30,16.0,285.0,5.1,24.0,299.0,287.44,218.04
2016,3,30,13,45,75.0,356.5,5.0,24.5,420.0,397.92,302.11
2016,3,30,14,0,134.0,428.0,4.9,25.0,541.0,500.95,378.01
2016,3,30,14,15,99.5,399.5,4.85,25.0,482.0,445.03,336.13
2016,3,30,14,30,65.0,371.0,4.8,25.0,423.0,390.21,295.29
2016,3,30,14,45,145.5,364.5,4.75,25.0,474.0,425.23,323.12
2016,3,30,15,0,226.0,358.0,4.7,25.0,525.0,455.37,346.25
2016,3,30,15,15,184.0,337.5,4.6,25.0,468.5,401.95,305.8
2016,3,30,15,30,142.0,317.0,4.5,25.0,412.0,352.36,268.32
2016,3,30,15,45,106.0,286.5,4.4,25.0,354.5,305.1,232.56
2016,3,30,16,0,70.0,256.0,4.3,25.0,297.0,257.72,196.69
2016,3,30,16,15,320.0,197.0,4.1,24.5,358.0,271.53,202.78
2016,3,30,16,30,570.0,138.0,3.9,24.0,419.0,261.43,185.86
2016,3,30,16,45,539.5,128.5,3.75,24.0,369.0,213.96,146.06
2016,3,30,17,0,509.0,119.0,3.6,24.0,319.0,169.0,109.87
2016,3,30,17,15,479.5,103.0,3.15,23.0,267.0,122.07,75.58
2016,3,30,17,30,450.0,87.0,2.7,22.0,215.0,78.5,49.76
2016,3,30,17,45,451.5,68.0,2.3,21.5,171.5,49.08,37.04
2016,3,30,18,0,453.0,49.0,1.9,21.0,128.0,35.83,25.32
2016,3,30,18,15,327.0,36.0,1.9,20.5,81.5,27.34,17.42
2016,3,30,18,30,201.0,23.0,1.9,20.0,35.0,18.18,5.36
2016,3,30,18,45,100.5,11.5,1.9,19.5,17.5,11.3,0.0
2016,3,30,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,3,31,6,45,116.5,24.0,3.3,15.0,39.0,80.59,48.34
2016,3,31,7,0,233.0,48.0,3.5,15.0,78.0,161.86,124.51
2016,3,31,7,15,329.0,63.5,3.55,15.5,129.5,231.79,185.78
2016,3,31,7,30,425.0,79.0,3.6,16.0,181.0,311.29,253.94
2016,3,31,7,45,521.0,83.5,3.65,17.0,241.0,389.29,318.8
2016,3,31,8,0,617.0,88.0,3.7,18.0,301.0,473.77,386.61
2016,3,31,8,15,661.5,94.0,3.85,19.0,359.0,534.65,433.62
2016,3,31,8,30,706.0,100.0,4.0,20.0,417.0,597.52,480.6
2016,3,31,8,45,761.5,97.0,4.15,21.0,477.5,656.84,523.76
2016,3,31,9,0,817.0,94.0,4.3,22.0,538.0,720.98,567.43
2016,3,31,9,15,839.0,97.0,4.2,22.5,591.0,767.16,597.3
2016,3,31,9,30,861.0,100.0,4.1,23.0,644.0,812.01,625.7
2016,3,31,9,45,888.5,97.5,4.1,23.5,694.0,848.96,648.5
2016,3,31,10,0,916.0,95.0,4.1,24.0,744.0,889.05,673.24
2016,3,31,10,15,927.5,97.0,4.05,24.5,785.0,918.12,689.88
2016,3,31,10,30,939.0,99.0,4.0,25.0,826.0,944.28,704.48
2016,3,31,10,45,950.5,99.0,4.0,25.5,860.0,965.19,715.8
2016,3,31,11,0,962.0,99.0,4.0,26.0,894.0,982.85,725.0
2016,3,31,11,15,967.5,100.0,4.0,26.0,918.5,992.66,730.52
2016,3,31,11,30,973.0,101.0,4.0,26.0,943.0,998.88,733.85
2016,3,31,11,45,974.0,103.0,4.0,26.5,958.5,998.35,731.45
2016,3,31,12,0,975.0,105.0,4.0,27.0,974.0,994.15,726.84
2016,3,31,12,15,976.0,105.5,3.95,27.0,980.5,984.81,720.15
2016,3,31,12,30,977.0,106.0,3.9,27.0,987.0,971.9,711.28
2016,3,31,12,45,978.5,104.5,3.85,27.5,985.0,953.95,697.82
2016,3,31,13,0,980.0,103.0,3.8,28.0,983.0,932.56,682.27
2016,3,31,13,15,977.5,102.5,3.75,28.0,971.0,905.48,664.41
2016,3,31,13,30,975.0,102.0,3.7,28.0,959.0,875.32,644.53
2016,3,31,13,45,971.5,100.5,3.65,28.0,939.0,840.5,621.5
2016,3,31,14,0,968.0,99.0,3.6,28.0,919.0,802.96,596.56
2016,3,31,14,15,962.0,98.0,3.55,28.0,890.0,761.58,568.86
2016,3,31,14,30,956.0,97.0,3.5,28.0,861.0,718.0,538.63
2016,3,31,14,45,943.0,97.5,3.45,28.0,823.5,669.51,502.98
2016,3,31,15,0,930.0,98.0,3.4,28.0,786.0,619.82,465.67
2016,3,31,15,15,918.0,95.5,3.3,27.5,742.0,567.0,425.92
2016,3,31,15,30,906.0,93.0,3.2,27.0,698.0,513.43,384.38
2016,3,31,15,45,890.5,90.0,3.15,27.0,648.5,457.45,339.16
2016,3,31,16,0,875.0,87.0,3.1,27.0,599.0,401.59,292.77
2016,3,31,16,15,852.0,83.5,2.9,26.5,544.0,339.22,240.91
2016,3,31,16,30,829.0,80.0,2.7,26.0,489.0,282.3,192.38
2016,3,31,16,45,796.5,76.0,2.55,25.5,431.0,224.79,143.89
2016,3,31,17,0,764.0,72.0,2.4,25.0,373.0,170.4,99.71
2016,3,31,17,15,716.0,66.5,2.25,23.5,313.0,116.66,61.49
2016,3,31,17,30,668.0,61.0,2.1,22.0,253.0,64.73,33.08
2016,3,31,17,45,587.5,54.0,2.0,21.0,195.0,36.71,26.4
2016,3,31,18,0,507.0,47.0,1.9,20.0,137.0,33.9,23.79
2016,3,31,18,15,373.5,35.0,2.15,19.5,87.5,26.27,16.65
2016,3,31,18,30,240.0,23.0,2.4,19.0,38.0,18.05,5.93
2016,3,31,18,45,120.0,11.5,2.65,18.5,19.0,11.3,0.0
2016,3,31,19,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,4.5,4.1,11.5,4.5,0.0,0.0
2016,4,1,6,30,0.0,9.0,4.3,12.0,9.0,8.85,0.0
2016,4,1,6,45,133.0,29.0,4.55,12.5,46.0,94.67,61.33
2016,4,1,7,0,266.0,49.0,4.8,13.0,83.0,176.59,137.84
2016,4,1,7,15,361.0,63.5,5.15,13.5,135.5,246.98,200.55
2016,4,1,7,30,456.0,78.0,5.5,14.0,188.0,326.79,270.29
2016,4,1,7,45,511.5,90.0,5.85,14.5,244.0,393.16,327.46
2016,4,1,8,0,567.0,102.0,6.2,15.0,300.0,462.23,385.28
2016,4,1,8,15,611.0,110.0,6.35,15.0,357.0,523.21,435.63
2016,4,1,8,30,655.0,118.0,6.5,15.0,414.0,586.14,486.42
2016,4,1,8,45,327.5,123.0,6.65,15.5,271.0,379.58,315.25
2016,4,1,9,0,0.0,128.0,6.8,16.0,128.0,125.34,98.4
2016,4,1,9,15,0.0,71.0,6.7,16.0,71.0,68.68,51.51
2016,4,1,9,30,0.0,14.0,6.6,16.0,14.0,13.53,5.62
2016,4,1,9,45,0.0,39.0,6.55,16.5,39.0,37.71,25.6
2016,4,1,10,0,0.0,64.0,6.5,17.0,64.0,61.94,45.35
2016,4,1,10,15,22.5,201.0,6.4,17.0,218.5,222.18,175.52
2016,4,1,10,30,45.0,338.0,6.3,17.0,373.0,384.78,303.13
2016,4,1,10,45,445.5,248.0,6.25,17.0,617.0,673.3,536.92
2016,4,1,11,0,846.0,158.0,6.2,17.0,861.0,946.14,741.21
2016,4,1,11,15,670.0,257.0,6.25,17.0,823.5,891.62,698.85
2016,4,1,11,30,494.0,356.0,6.3,17.0,786.0,826.76,645.31
2016,4,1,11,45,285.0,396.0,6.35,17.0,645.0,666.23,520.94
2016,4,1,12,0,76.0,436.0,6.4,17.0,504.0,501.94,390.37
2016,4,1,12,15,49.5,388.5,6.35,17.5,433.0,427.65,332.71
2016,4,1,12,30,23.0,341.0,6.3,18.0,362.0,351.98,273.33
2016,4,1,12,45,27.0,356.5,6.3,18.5,381.0,371.35,287.89
2016,4,1,13,0,31.0,372.0,6.3,19.0,400.0,387.43,299.7
2016,4,1,13,15,15.5,221.0,6.2,19.0,235.0,226.52,175.26
2016,4,1,13,30,0.0,70.0,6.1,19.0,70.0,67.85,49.17
2016,4,1,13,45,17.5,214.0,6.05,19.0,229.0,219.36,170.26
2016,4,1,14,0,35.0,358.0,6.0,19.0,388.0,365.9,284.08
2016,4,1,14,15,34.5,344.5,6.0,18.5,373.5,349.85,272.25
2016,4,1,14,30,34.0,331.0,6.0,18.0,359.0,333.87,260.75
2016,4,1,14,45,98.0,347.5,6.0,18.0,422.0,384.55,301.54
2016,4,1,15,0,162.0,364.0,6.0,18.0,485.0,425.15,333.69
2016,4,1,15,15,136.0,339.5,6.0,17.5,437.0,379.43,298.63
2016,4,1,15,30,110.0,315.0,6.0,17.0,389.0,340.18,268.49
2016,4,1,15,45,256.0,273.0,6.05,17.0,428.0,349.51,275.5
2016,4,1,16,0,402.0,231.0,6.1,17.0,467.0,351.79,274.44
2016,4,1,16,15,484.5,185.5,6.1,16.5,444.0,311.02,238.32
2016,4,1,16,30,567.0,140.0,6.1,16.0,421.0,264.76,195.67
2016,4,1,16,45,504.5,142.5,6.1,15.5,370.5,220.72,158.68
2016,4,1,17,0,442.0,145.0,6.1,15.0,320.0,182.66,128.43
2016,4,1,17,15,444.5,123.0,5.85,14.5,275.0,137.19,92.14
2016,4,1,17,30,447.0,101.0,5.6,14.0,230.0,91.58,61.62
2016,4,1,17,45,388.0,83.5,5.4,13.5,177.5,61.0,48.94
2016,4,1,18,0,329.0,66.0,5.2,13.0,125.0,49.57,38.42
2016,4,1,18,15,221.0,46.5,4.95,12.5,79.5,35.74,25.46
2016,4,1,18,30,113.0,27.0,4.7,12.0,34.0,22.51,9.81
2016,4,1,18,45,56.5,13.5,4.45,11.5,17.0,13.27,0.0
2016,4,1,19,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,57.5,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,115.0,11.0,3.8,6.0,14.0,44.02,0.0
2016,4,2,6,45,285.5,24.5,3.9,6.5,57.0,143.62,99.89
2016,4,2,7,0,456.0,38.0,4.0,7.0,100.0,240.09,192.17
2016,4,2,7,15,547.5,46.5,4.0,8.0,156.5,313.12,259.01
2016,4,2,7,30,639.0,55.0,4.0,9.0,213.0,394.64,330.73
2016,4,2,7,45,694.5,61.0,4.05,10.0,273.0,459.04,385.96
2016,4,2,8,0,750.0,67.0,4.1,11.0,333.0,529.87,443.92
2016,4,2,8,15,786.5,71.5,3.9,12.0,392.5,590.1,490.47
2016,4,2,8,30,823.0,76.0,3.7,13.0,452.0,651.37,535.82
2016,4,2,8,45,848.5,79.5,3.55,14.5,509.0,704.29,570.26
2016,4,2,9,0,874.0,83.0,3.4,16.0,566.0,752.16,599.67
2016,4,2,9,15,892.5,85.5,3.2,16.5,618.0,796.9,627.85
2016,4,2,9,30,911.0,88.0,3.0,17.0,670.0,839.99,654.09
2016,4,2,9,45,924.5,90.0,2.85,17.5,717.0,876.39,675.3
2016,4,2,10,0,938.0,92.0,2.7,18.0,764.0,910.32,694.38
2016,4,2,10,15,948.0,94.0,2.7,18.0,804.0,938.46,711.81
2016,4,2,10,30,958.0,96.0,2.7,18.0,844.0,963.55,727.2
2016,4,2,10,45,965.5,97.0,2.75,18.5,876.5,982.08,737.3
2016,4,2,11,0,973.0,98.0,2.8,19.0,909.0,997.2,745.24
2016,4,2,11,15,977.5,99.0,2.85,19.0,933.0,1006.04,750.56
2016,4,2,11,30,982.0,100.0,2.9,19.0,957.0,1011.24,753.67
2016,4,2,11,45,984.5,101.0,2.95,19.5,972.5,1010.92,751.86
2016,4,2,12,0,987.0,102.0,3.0,20.0,988.0,1006.9,747.79
2016,4,2,12,15,988.0,102.0,3.0,20.0,994.0,996.85,740.9
2016,4,2,12,30,989.0,102.0,3.0,20.0,1000.0,983.2,731.79
2016,4,2,12,45,988.0,102.0,3.05,20.5,997.0,964.27,718.3
2016,4,2,13,0,987.0,102.0,3.1,21.0,994.0,941.94,702.66
2016,4,2,13,15,984.5,101.5,3.1,21.0,982.0,914.59,684.69
2016,4,2,13,30,982.0,101.0,3.1,21.0,970.0,884.16,664.64
2016,4,2,13,45,977.5,100.5,3.15,21.0,949.0,849.22,641.75
2016,4,2,14,0,973.0,100.0,3.2,21.0,928.0,811.6,616.86
2016,4,2,14,15,966.5,98.5,3.2,21.0,899.0,769.14,588.1
2016,4,2,14,30,960.0,97.0,3.2,21.0,870.0,724.52,556.98
2016,4,2,14,45,945.0,98.5,3.2,21.0,831.0,675.46,520.33
2016,4,2,15,0,930.0,100.0,3.2,21.0,792.0,625.36,482.04
2016,4,2,15,15,917.5,98.0,3.15,21.0,748.0,572.66,440.74
2016,4,2,15,30,905.0,96.0,3.1,21.0,704.0,519.26,397.77
2016,4,2,15,45,889.5,92.5,3.1,21.0,654.0,462.81,351.41
2016,4,2,16,0,874.0,89.0,3.1,21.0,604.0,406.49,303.82
