Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,16,15,851.0,85.5,2.95,20.5,549.0,344.11,250.89
2016,4,2,16,30,828.0,82.0,2.8,20.0,494.0,287.18,201.3
2016,4,2,16,45,796.0,78.0,2.65,19.5,436.0,229.73,151.67
2016,4,2,17,0,764.0,74.0,2.5,19.0,378.0,175.37,106.25
2016,4,2,17,15,717.5,68.0,2.15,18.0,318.0,121.18,66.11
2016,4,2,17,30,671.0,62.0,1.8,17.0,258.0,68.62,35.59
2016,4,2,17,45,597.5,54.5,1.45,16.0,200.0,36.89,27.18
2016,4,2,18,0,524.0,47.0,1.1,15.0,142.0,33.64,24.17
2016,4,2,18,15,395.5,35.5,1.1,14.5,92.0,26.48,17.34
2016,4,2,18,30,267.0,24.0,1.1,14.0,42.0,18.78,7.66
2016,4,2,18,45,133.5,12.0,1.15,13.5,21.0,11.8,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,6,15,60.5,6.0,1.35,8.0,7.5,0.0,0.0
2016,4,3,6,30,121.0,12.0,1.5,9.0,15.0,47.18,0.0
2016,4,3,6,45,283.5,25.5,1.7,10.0,58.5,145.36,102.32
2016,4,3,7,0,446.0,39.0,1.9,11.0,102.0,238.99,188.34
2016,4,3,7,15,536.5,48.5,1.95,12.0,158.5,312.61,253.61
2016,4,3,7,30,627.0,58.0,2.0,13.0,215.0,394.62,323.37
2016,4,3,7,45,683.0,64.0,2.1,14.0,275.0,461.3,378.38
2016,4,3,8,0,739.0,70.0,2.2,15.0,335.0,529.51,432.3
2016,4,3,8,15,776.0,75.0,2.35,16.0,394.5,590.25,478.41
2016,4,3,8,30,813.0,80.0,2.5,17.0,454.0,652.08,523.68
2016,4,3,8,45,839.0,83.5,2.65,18.5,511.0,705.0,558.2
2016,4,3,9,0,865.0,87.0,2.8,20.0,568.0,757.38,591.31
2016,4,3,9,15,884.0,90.0,2.65,20.5,620.5,798.21,615.94
2016,4,3,9,30,903.0,93.0,2.5,21.0,673.0,841.96,642.04
2016,4,3,9,45,917.0,95.0,2.45,21.5,720.0,878.48,663.32
2016,4,3,10,0,931.0,97.0,2.4,22.0,767.0,912.58,682.7
2016,4,3,10,15,941.0,99.0,2.35,22.0,807.0,940.49,699.07
2016,4,3,10,30,951.0,101.0,2.3,22.0,847.0,965.36,713.43
2016,4,3,10,45,958.5,102.5,2.3,22.5,879.5,984.24,722.99
2016,4,3,11,0,966.0,104.0,2.3,23.0,912.0,999.71,730.44
2016,4,3,11,15,970.5,105.0,2.35,23.0,936.5,1008.39,735.59
2016,4,3,11,30,975.0,106.0,2.4,23.0,961.0,1013.46,738.61
2016,4,3,11,45,978.0,107.0,2.45,23.5,976.0,1013.48,737.12
2016,4,3,12,0,981.0,108.0,2.5,24.0,991.0,1009.84,733.46
2016,4,3,12,15,982.0,108.5,2.55,24.0,997.5,1000.22,727.53
2016,4,3,12,30,983.0,109.0,2.6,24.0,1004.0,987.03,719.44
2016,4,3,12,45,982.0,109.0,2.65,24.0,1001.0,968.07,707.69
2016,4,3,13,0,981.0,109.0,2.7,24.0,998.0,945.75,693.82
2016,4,3,13,15,979.0,108.5,2.7,24.0,986.0,918.86,676.54
2016,4,3,13,30,977.0,108.0,2.7,24.0,974.0,888.88,657.22
2016,4,3,13,45,972.5,107.0,2.75,24.5,953.0,853.52,633.36
2016,4,3,14,0,968.0,106.0,2.8,25.0,932.0,815.52,607.64
2016,4,3,14,15,961.5,105.0,2.8,24.5,903.0,773.63,581.11
2016,4,3,14,30,955.0,104.0,2.8,24.0,874.0,729.59,552.02
2016,4,3,14,45,945.0,102.5,2.8,24.0,836.5,680.99,516.53
2016,4,3,15,0,935.0,101.0,2.8,24.0,799.0,630.96,479.12
2016,4,3,15,15,923.0,98.5,2.8,24.0,755.0,577.8,438.41
2016,4,3,15,30,911.0,96.0,2.8,24.0,711.0,523.89,395.94
2016,4,3,15,45,895.0,93.0,2.8,24.0,660.5,467.35,350.24
2016,4,3,16,0,879.0,90.0,2.8,24.0,610.0,410.97,303.34
2016,4,3,16,15,856.5,87.0,2.65,23.5,555.0,348.9,251.39
2016,4,3,16,30,834.0,84.0,2.5,23.0,500.0,292.21,202.65
2016,4,3,16,45,804.5,79.0,2.35,22.5,442.0,234.03,152.98
2016,4,3,17,0,775.0,74.0,2.2,22.0,384.0,178.65,107.12
2016,4,3,17,15,729.0,68.5,1.95,20.5,324.0,124.27,67.27
2016,4,3,17,30,683.0,63.0,1.7,19.0,264.0,71.4,36.63
2016,4,3,17,45,611.5,55.0,1.45,18.0,205.5,37.19,27.21
2016,4,3,18,0,540.0,47.0,1.2,17.0,147.0,33.52,23.86
2016,4,3,18,15,412.5,35.5,1.2,16.5,96.0,26.36,17.1
2016,4,3,18,30,285.0,24.0,1.2,16.0,45.0,18.66,7.86
2016,4,3,18,45,142.5,12.0,1.3,15.5,22.5,11.8,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,4,6,15,55.0,6.5,2.85,8.5,8.5,0.0,0.0
2016,4,4,6,30,110.0,13.0,3.1,9.0,17.0,45.36,0.0
2016,4,4,6,45,264.0,28.0,3.35,10.0,60.0,142.36,102.52
2016,4,4,7,0,418.0,43.0,3.6,11.0,103.0,233.92,185.87
2016,4,4,7,15,507.5,53.0,3.65,12.0,159.0,306.74,250.88
2016,4,4,7,30,597.0,63.0,3.7,13.0,215.0,387.75,320.6
2016,4,4,7,45,654.5,69.5,3.75,14.0,274.5,454.66,376.46
2016,4,4,8,0,712.0,76.0,3.8,15.0,334.0,525.49,433.13
2016,4,4,8,15,749.0,81.0,3.9,15.5,393.0,582.52,477.89
2016,4,4,8,30,786.0,86.0,4.0,16.0,452.0,643.33,524.09
2016,4,4,8,45,813.5,90.0,4.1,17.0,508.0,696.9,561.03
2016,4,4,9,0,841.0,94.0,4.2,18.0,564.0,750.08,596.51
2016,4,4,9,15,860.0,97.0,4.15,18.5,616.0,794.71,625.57
2016,4,4,9,30,879.0,100.0,4.1,19.0,668.0,832.96,649.59
2016,4,4,9,45,893.5,102.5,4.05,20.0,714.5,869.73,670.97
2016,4,4,10,0,908.0,105.0,4.0,21.0,761.0,904.16,690.35
2016,4,4,10,15,918.5,107.0,3.85,21.5,800.5,931.93,705.65
2016,4,4,10,30,929.0,109.0,3.7,22.0,840.0,956.77,718.79
2016,4,4,10,45,936.5,110.5,3.6,23.0,872.0,975.23,726.44
2016,4,4,11,0,944.0,112.0,3.5,24.0,904.0,990.38,731.87
2016,4,4,11,15,949.0,113.0,3.4,24.0,928.0,999.27,736.06
2016,4,4,11,30,954.0,114.0,3.3,24.0,952.0,1004.63,738.08
2016,4,4,11,45,957.0,114.5,3.2,24.5,967.5,1004.06,734.9
2016,4,4,12,0,960.0,115.0,3.1,25.0,983.0,999.91,729.57
2016,4,4,12,15,961.0,115.0,3.0,25.0,989.0,989.88,722.0
2016,4,4,12,30,962.0,115.0,2.9,25.0,995.0,976.36,712.34
2016,4,4,12,45,962.0,115.0,2.8,25.5,992.0,958.53,698.63
2016,4,4,13,0,962.0,115.0,2.7,26.0,989.0,937.38,682.94
2016,4,4,13,15,959.0,114.5,2.6,26.0,977.0,910.02,664.65
2016,4,4,13,30,956.0,114.0,2.5,26.0,965.0,879.7,644.48
2016,4,4,13,45,951.5,113.0,2.4,26.5,944.0,844.91,620.15
2016,4,4,14,0,947.0,112.0,2.3,27.0,923.0,807.54,594.17
2016,4,4,14,15,940.5,110.5,2.15,27.0,893.5,765.88,566.09
2016,4,4,14,30,934.0,109.0,2.0,27.0,864.0,722.15,535.67
2016,4,4,14,45,924.0,107.0,1.95,27.0,827.0,673.9,501.12
2016,4,4,15,0,914.0,105.0,1.9,27.0,790.0,624.31,464.8
2016,4,4,15,15,901.5,103.0,1.85,26.5,746.0,572.26,426.61
2016,4,4,15,30,889.0,101.0,1.8,26.0,702.0,519.56,386.68
2016,4,4,15,45,872.5,97.5,1.75,26.0,652.0,463.41,342.23
2016,4,4,16,0,856.0,94.0,1.7,26.0,602.0,403.67,293.93
2016,4,4,16,15,832.5,90.5,1.65,25.5,547.5,345.94,246.45
2016,4,4,16,30,809.0,87.0,1.6,25.0,493.0,289.83,199.23
2016,4,4,16,45,778.5,82.0,1.55,25.0,435.5,232.79,151.1
2016,4,4,17,0,748.0,77.0,1.5,25.0,378.0,178.69,106.79
2016,4,4,17,15,701.0,71.5,1.4,23.5,319.0,122.16,65.6
2016,4,4,17,30,654.0,66.0,1.3,22.0,260.0,74.12,38.5
2016,4,4,17,45,582.5,57.5,1.2,21.0,202.5,39.13,28.54
2016,4,4,18,0,511.0,49.0,1.1,20.0,145.0,35.15,24.96
2016,4,4,18,15,386.5,37.0,1.15,19.0,95.0,27.61,17.99
2016,4,4,18,30,262.0,25.0,1.2,18.0,45.0,19.5,8.71
2016,4,4,18,45,131.0,12.5,1.3,17.5,22.5,12.29,0.0
2016,4,4,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,5,6,15,74.0,7.5,2.2,10.0,10.0,0.0,0.0
2016,4,5,6,30,148.0,15.0,2.6,11.0,20.0,70.18,0.0
2016,4,5,6,45,302.0,28.5,3.0,12.0,65.0,157.23,114.31
2016,4,5,7,0,456.0,42.0,3.4,13.0,110.0,249.8,197.55
2016,4,5,7,15,542.5,51.0,3.4,14.0,166.5,322.26,261.77
2016,4,5,7,30,629.0,60.0,3.4,15.0,223.0,402.58,330.16
2016,4,5,7,45,682.0,66.5,3.4,16.0,282.5,468.64,384.51
2016,4,5,8,0,735.0,73.0,3.4,17.0,342.0,535.79,437.43
2016,4,5,8,15,771.0,77.5,3.45,18.0,401.5,595.32,482.35
2016,4,5,8,30,807.0,82.0,3.5,19.0,461.0,655.82,526.2
2016,4,5,8,45,832.0,86.0,3.55,20.0,517.0,708.4,561.1
2016,4,5,9,0,857.0,90.0,3.6,21.0,573.0,760.38,594.69
2016,4,5,9,15,875.5,93.0,3.6,21.5,625.0,800.46,619.98
2016,4,5,9,30,894.0,96.0,3.6,22.0,677.0,843.49,647.05
2016,4,5,9,45,907.0,98.5,3.65,22.5,723.0,879.39,669.02
2016,4,5,10,0,920.0,101.0,3.7,23.0,769.0,912.84,689.16
2016,4,5,10,15,930.0,103.0,3.75,23.5,808.5,940.4,705.17
2016,4,5,10,30,940.0,105.0,3.8,24.0,848.0,964.97,719.17
2016,4,5,10,45,947.0,106.0,3.9,24.5,880.0,982.57,728.83
2016,4,5,11,0,954.0,107.0,4.0,25.0,912.0,996.82,736.38
2016,4,5,11,15,959.0,108.0,4.05,25.0,935.5,1005.75,741.67
2016,4,5,11,30,964.0,109.0,4.1,25.0,959.0,1011.12,744.78
2016,4,5,11,45,966.5,110.0,4.2,25.5,974.0,1010.56,742.98
2016,4,5,12,0,969.0,111.0,4.3,26.0,989.0,1006.38,738.95
2016,4,5,12,15,970.0,111.0,4.35,26.0,995.0,996.24,732.3
2016,4,5,12,30,971.0,111.0,4.4,26.0,1001.0,982.58,723.45
2016,4,5,12,45,969.5,111.0,4.5,26.0,997.5,963.27,711.19
2016,4,5,13,0,968.0,111.0,4.6,26.0,994.0,940.67,696.93
2016,4,5,13,15,965.0,110.5,4.6,26.0,981.5,913.15,678.76
2016,4,5,13,30,962.0,110.0,4.6,26.0,969.0,882.65,658.57
2016,4,5,13,45,956.5,110.0,4.65,26.0,947.5,847.84,635.69
2016,4,5,14,0,951.0,110.0,4.7,26.0,926.0,810.48,610.9
2016,4,5,14,15,944.5,108.5,4.7,26.0,897.0,768.66,582.52
2016,4,5,14,30,938.0,107.0,4.7,26.0,868.0,724.75,551.8
2016,4,5,14,45,771.5,175.0,4.7,26.0,782.5,639.07,486.62
2016,4,5,15,0,605.0,243.0,4.7,26.0,697.0,568.75,432.08
2016,4,5,15,15,749.5,171.0,4.6,25.5,701.0,549.33,418.61
2016,4,5,15,30,894.0,99.0,4.5,25.0,705.0,521.89,396.84
2016,4,5,15,45,877.0,96.0,4.4,25.0,655.5,465.71,350.69
2016,4,5,16,0,860.0,93.0,4.3,25.0,606.0,405.96,300.9
2016,4,5,16,15,837.5,89.5,4.15,24.5,551.0,348.31,252.15
2016,4,5,16,30,815.0,86.0,4.0,24.0,496.0,292.17,203.75
2016,4,5,16,45,781.0,82.0,3.85,24.0,438.0,234.9,154.55
2016,4,5,17,0,747.0,78.0,3.7,24.0,380.0,180.97,109.71
2016,4,5,17,15,700.5,72.5,3.3,23.0,321.0,124.44,67.64
2016,4,5,17,30,654.0,67.0,2.9,22.0,262.0,76.38,39.82
2016,4,5,17,45,579.5,59.0,2.5,21.0,204.0,40.27,29.52
2016,4,5,18,0,505.0,51.0,2.1,20.0,146.0,36.81,26.39
2016,4,5,18,15,382.5,38.5,2.2,19.0,96.0,28.88,19.09
2016,4,5,18,30,260.0,26.0,2.3,18.0,46.0,20.35,9.63
2016,4,5,18,45,130.0,13.0,2.4,17.5,23.0,12.78,0.0
2016,4,5,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,6,15,22.5,7.5,2.0,13.5,8.5,7.37,0.0
2016,4,6,6,30,45.0,15.0,2.5,14.0,17.0,34.4,0.0
2016,4,6,6,45,124.5,38.5,3.05,14.5,55.0,100.21,72.37
2016,4,6,7,0,204.0,62.0,3.6,15.0,93.0,165.37,130.06
2016,4,6,7,15,282.5,81.0,3.7,15.5,144.0,238.01,192.81
2016,4,6,7,30,361.0,100.0,3.8,16.0,195.0,312.31,255.91
2016,4,6,7,45,180.5,76.0,3.9,17.0,123.5,189.97,155.6
2016,4,6,8,0,0.0,52.0,4.0,18.0,52.0,50.24,36.55
2016,4,6,8,15,4.5,107.0,4.1,18.5,109.5,108.1,84.45
2016,4,6,8,30,9.0,162.0,4.2,19.0,167.0,168.43,133.11
2016,4,6,8,45,39.5,204.0,4.35,19.5,226.5,241.94,191.99
2016,4,6,9,0,70.0,246.0,4.5,20.0,286.0,311.09,246.13
2016,4,6,9,15,420.5,191.0,4.7,20.5,463.0,554.16,441.72
2016,4,6,9,30,771.0,136.0,4.9,21.0,640.0,796.87,623.93
2016,4,6,9,45,809.5,129.5,5.15,22.0,691.0,838.24,649.56
2016,4,6,10,0,848.0,123.0,5.4,23.0,742.0,881.68,677.49
2016,4,6,10,15,862.0,125.0,5.5,23.0,782.5,911.13,697.19
2016,4,6,10,30,876.0,127.0,5.6,23.0,823.0,932.84,711.58
2016,4,6,10,45,701.5,228.0,5.7,23.5,799.0,896.03,683.67
2016,4,6,11,0,527.0,329.0,5.8,24.0,775.0,839.85,637.16
2016,4,6,11,15,523.5,344.0,5.8,24.0,797.0,851.17,644.32
2016,4,6,11,30,520.0,359.0,5.8,24.0,819.0,860.1,649.54
2016,4,6,11,45,437.0,395.0,5.85,24.5,786.0,813.64,612.75
2016,4,6,12,0,354.0,431.0,5.9,25.0,753.0,762.74,573.04
2016,4,6,12,15,660.0,273.5,5.85,25.0,878.5,882.23,666.94
2016,4,6,12,30,966.0,116.0,5.8,25.0,1004.0,985.07,738.49
2016,4,6,12,45,975.5,112.0,5.75,25.5,1006.0,971.54,726.89
2016,4,6,13,0,985.0,108.0,5.7,26.0,1008.0,954.35,713.58
2016,4,6,13,15,984.0,107.5,5.65,26.0,997.0,928.07,695.61
2016,4,6,13,30,983.0,107.0,5.6,26.0,986.0,898.65,675.54
2016,4,6,13,45,986.5,102.5,5.55,26.0,968.0,865.91,653.18
2016,4,6,14,0,990.0,98.0,5.5,26.0,950.0,830.01,628.59
2016,4,6,14,15,984.0,97.0,5.4,26.0,921.0,787.63,599.11
2016,4,6,14,30,978.0,96.0,5.3,26.0,892.0,743.01,567.85
2016,4,6,14,45,952.0,103.5,5.2,26.0,850.0,691.67,528.86
2016,4,6,15,0,926.0,111.0,5.1,26.0,808.0,640.14,489.05
2016,4,6,15,15,913.0,108.5,4.95,25.5,763.5,586.73,448.03
2016,4,6,15,30,900.0,106.0,4.8,25.0,719.0,532.72,405.41
2016,4,6,15,45,891.0,100.0,4.65,25.0,670.0,476.98,359.56
2016,4,6,16,0,882.0,94.0,4.5,25.0,621.0,416.88,309.27
2016,4,6,16,15,679.0,132.0,4.2,24.5,516.0,332.36,243.07
2016,4,6,16,30,476.0,170.0,3.9,24.0,411.0,271.7,197.23
2016,4,6,16,45,633.0,121.5,3.6,23.5,402.5,235.45,160.64
2016,4,6,17,0,790.0,73.0,3.3,23.0,394.0,184.98,111.57
2016,4,6,17,15,745.0,68.0,2.85,22.0,333.5,130.09,70.48
2016,4,6,17,30,700.0,63.0,2.4,21.0,273.0,80.27,41.33
2016,4,6,17,45,636.5,55.0,1.95,20.0,214.5,36.86,26.68
2016,4,6,18,0,573.0,47.0,1.5,19.0,156.0,33.16,23.37
2016,4,6,18,15,450.0,36.5,1.45,18.0,103.5,26.92,17.54
2016,4,6,18,30,327.0,26.0,1.4,17.0,51.0,20.23,9.88
2016,4,6,18,45,163.5,13.0,1.35,16.5,25.5,12.78,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.25,15.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,11.0,1.55,11.0,11.0,10.81,0.0
2016,4,7,6,30,0.0,22.0,1.7,12.0,22.0,23.56,0.0
2016,4,7,6,45,160.0,37.5,1.9,13.5,62.5,118.08,87.09
2016,4,7,7,0,320.0,53.0,2.1,15.0,103.0,208.41,164.31
2016,4,7,7,15,382.0,68.0,2.35,15.5,152.5,269.33,217.88
2016,4,7,7,30,444.0,83.0,2.6,16.0,202.0,336.03,274.76
2016,4,7,7,45,495.0,91.0,2.85,17.0,253.0,396.56,324.46
2016,4,7,8,0,546.0,99.0,3.1,18.0,304.0,458.63,373.71
2016,4,7,8,15,592.5,105.5,3.2,18.5,360.0,519.14,420.64
2016,4,7,8,30,639.0,112.0,3.3,19.0,416.0,581.89,467.93
2016,4,7,8,45,754.5,103.0,3.4,20.0,503.5,676.4,537.04
2016,4,7,9,0,870.0,94.0,3.5,21.0,591.0,780.24,608.48
2016,4,7,9,15,887.5,97.0,3.6,21.5,643.0,824.57,636.66
2016,4,7,9,30,905.0,100.0,3.7,22.0,695.0,862.3,660.26
2016,4,7,9,45,923.0,99.5,3.8,23.0,742.0,899.35,681.89
2016,4,7,10,0,941.0,99.0,3.9,24.0,789.0,934.17,701.72
2016,4,7,10,15,950.0,101.0,3.9,24.5,828.5,961.17,716.89
2016,4,7,10,30,959.0,103.0,3.9,25.0,868.0,985.07,729.99
2016,4,7,10,45,963.0,105.5,3.95,25.5,899.0,1001.63,738.54
2016,4,7,11,0,967.0,108.0,4.0,26.0,930.0,1014.7,744.92
2016,4,7,11,15,971.5,109.0,4.0,26.0,953.0,1023.09,749.51
2016,4,7,11,30,976.0,110.0,4.0,26.0,976.0,1027.88,751.9
2016,4,7,11,45,956.5,124.0,4.0,26.5,984.5,1019.8,744.56
2016,4,7,12,0,937.0,138.0,4.0,27.0,993.0,1007.98,735.02
2016,4,7,12,15,937.5,138.5,3.95,27.0,998.5,997.82,727.89
2016,4,7,12,30,938.0,139.0,3.9,27.0,1004.0,984.29,718.66
2016,4,7,12,45,654.0,282.5,3.85,27.5,884.5,859.24,631.97
2016,4,7,13,0,370.0,426.0,3.8,28.0,765.0,734.2,537.78
2016,4,7,13,15,358.5,427.0,3.65,28.0,752.5,712.51,522.79
2016,4,7,13,30,347.0,428.0,3.5,28.0,740.0,690.26,506.78
2016,4,7,13,45,275.5,433.0,3.35,28.0,677.5,624.57,459.38
2016,4,7,14,0,204.0,438.0,3.2,28.0,615.0,564.37,415.62
2016,4,7,14,15,335.5,381.5,3.05,28.0,660.5,592.91,438.92
2016,4,7,14,30,467.0,325.0,2.9,28.0,706.0,610.86,453.45
2016,4,7,14,45,449.0,316.5,2.8,28.0,669.5,569.04,422.98
2016,4,7,15,0,431.0,308.0,2.7,28.0,633.0,527.89,392.93
2016,4,7,15,15,417.0,296.0,2.6,27.5,596.0,486.65,363.18
2016,4,7,15,30,403.0,284.0,2.5,27.0,559.0,449.4,335.69
2016,4,7,15,45,590.5,197.5,2.4,27.0,568.5,429.02,319.11
2016,4,7,16,0,778.0,111.0,2.3,27.0,578.0,394.03,288.5
2016,4,7,16,15,776.0,106.5,2.15,26.5,536.5,346.55,248.41
2016,4,7,16,30,774.0,102.0,2.0,26.0,495.0,298.47,206.99
2016,4,7,16,45,738.0,97.0,1.9,25.5,436.5,238.33,157.22
2016,4,7,17,0,702.0,92.0,1.8,25.0,378.0,185.26,114.14
2016,4,7,17,15,653.5,84.5,1.6,23.5,319.0,132.56,75.46
2016,4,7,17,30,605.0,77.0,1.4,22.0,260.0,85.32,47.39
2016,4,7,17,45,529.0,67.5,1.25,21.0,203.0,47.31,35.64
2016,4,7,18,0,453.0,58.0,1.1,20.0,146.0,42.94,31.75
2016,4,7,18,15,336.5,43.5,1.1,19.5,96.5,33.36,22.94
2016,4,7,18,30,220.0,29.0,1.1,19.0,47.0,22.51,11.75
2016,4,7,18,45,110.0,14.5,1.15,18.5,23.5,14.25,0.0
2016,4,7,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,10.0,2.45,12.5,10.0,9.83,0.0
2016,4,8,6,30,0.0,20.0,2.8,13.0,20.0,20.44,0.0
2016,4,8,6,45,112.5,40.0,3.15,13.5,58.5,97.69,72.11
2016,4,8,7,0,225.0,60.0,3.5,14.0,97.0,178.61,141.95
2016,4,8,7,15,286.5,79.5,3.65,14.5,145.0,239.86,195.56
2016,4,8,7,30,348.0,99.0,3.8,15.0,193.0,306.81,252.73
2016,4,8,7,45,420.5,105.0,4.0,16.0,245.0,369.57,304.83
2016,4,8,8,0,493.0,111.0,4.2,17.0,297.0,438.27,360.19
2016,4,8,8,15,261.0,147.5,4.5,17.5,247.5,339.62,277.8
2016,4,8,8,30,29.0,184.0,4.8,18.0,198.0,213.06,170.01
2016,4,8,8,45,249.5,194.0,5.15,19.0,336.0,400.72,324.16
2016,4,8,9,0,470.0,204.0,5.5,20.0,474.0,596.88,477.76
2016,4,8,9,15,427.0,239.0,5.55,20.5,500.5,614.08,486.69
2016,4,8,9,30,384.0,274.0,5.6,21.0,527.0,618.73,486.87
2016,4,8,9,45,425.5,278.0,5.7,21.5,576.5,674.33,527.24
2016,4,8,10,0,467.0,282.0,5.8,22.0,626.0,722.45,561.55
2016,4,8,10,15,405.5,324.5,5.7,22.5,634.5,711.22,548.66
2016,4,8,10,30,344.0,367.0,5.6,23.0,643.0,703.97,538.79
2016,4,8,10,45,321.0,389.5,5.6,23.5,654.5,707.48,538.54
2016,4,8,11,0,298.0,412.0,5.6,24.0,666.0,708.91,536.81
2016,4,8,11,15,317.0,419.0,5.45,24.0,695.5,731.76,552.43
2016,4,8,11,30,336.0,426.0,5.3,24.0,725.0,753.33,566.93
2016,4,8,11,45,401.0,408.5,5.2,24.5,771.0,791.56,593.73
2016,4,8,12,0,466.0,391.0,5.1,25.0,817.0,831.51,621.09
2016,4,8,12,15,431.5,403.0,4.95,25.0,799.5,802.55,598.75
2016,4,8,12,30,397.0,415.0,4.8,25.0,782.0,770.73,574.86
2016,4,8,12,45,346.0,435.5,4.65,25.5,755.0,734.63,546.31
2016,4,8,13,0,295.0,456.0,4.5,26.0,728.0,698.83,518.1
2016,4,8,13,15,199.0,453.5,4.4,26.0,636.5,604.27,449.1
2016,4,8,13,30,103.0,451.0,4.3,26.0,545.0,515.47,383.4
2016,4,8,13,45,137.0,446.0,4.2,26.0,567.0,530.22,395.32
2016,4,8,14,0,171.0,441.0,4.1,26.0,589.0,542.86,405.16
2016,4,8,14,15,102.5,389.5,4.05,26.0,478.0,439.97,329.7
2016,4,8,14,30,34.0,338.0,4.0,26.0,367.0,340.85,255.97
2016,4,8,14,45,404.0,251.5,4.0,26.0,559.5,483.12,368.72
2016,4,8,15,0,774.0,165.0,4.0,26.0,752.0,599.31,455.88
2016,4,8,15,15,540.5,236.0,4.0,25.5,634.5,500.51,380.07
2016,4,8,15,30,307.0,307.0,4.0,25.0,517.0,423.26,321.07
2016,4,8,15,45,510.5,224.5,4.05,25.0,544.5,418.75,316.78
2016,4,8,16,0,714.0,142.0,4.1,25.0,572.0,395.16,294.66
2016,4,8,16,15,687.0,136.0,4.0,24.5,519.5,341.17,249.89
2016,4,8,16,30,660.0,130.0,3.9,24.0,467.0,289.43,206.31
2016,4,8,16,45,621.5,123.0,3.8,24.0,411.0,236.78,162.08
2016,4,8,17,0,583.0,116.0,3.7,24.0,355.0,188.18,122.36
2016,4,8,17,15,532.5,106.0,3.25,23.0,298.5,139.85,86.6
2016,4,8,17,30,482.0,96.0,2.8,22.0,242.0,96.64,59.88
2016,4,8,17,45,402.5,83.0,2.4,21.0,187.5,59.88,46.54
2016,4,8,18,0,323.0,70.0,2.0,20.0,133.0,52.12,39.69
2016,4,8,18,15,226.5,50.5,2.0,19.0,87.5,38.49,27.4
2016,4,8,18,30,130.0,31.0,2.0,18.0,42.0,24.09,13.27
2016,4,8,18,45,65.0,15.5,2.05,17.5,21.0,15.24,0.0
2016,4,8,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,9,6,15,14.0,9.5,2.3,13.5,10.0,13.04,0.0
2016,4,9,6,30,28.0,19.0,2.5,14.0,20.0,32.0,7.34
2016,4,9,6,45,108.0,42.5,2.75,14.5,59.0,99.57,73.86
2016,4,9,7,0,188.0,66.0,3.0,15.0,98.0,164.93,130.62
2016,4,9,7,15,295.0,75.0,3.1,15.5,146.5,239.33,194.54
2016,4,9,7,30,402.0,84.0,3.2,16.0,195.0,318.26,261.37
2016,4,9,7,45,329.5,116.5,3.3,16.5,221.5,332.58,272.96
2016,4,9,8,0,257.0,149.0,3.4,17.0,248.0,330.92,270.49
2016,4,9,8,15,436.0,142.5,3.7,17.5,341.0,458.38,373.84
2016,4,9,8,30,615.0,136.0,4.0,18.0,434.0,595.69,481.25
2016,4,9,8,45,307.5,116.0,4.3,19.0,265.0,364.95,296.56
2016,4,9,9,0,0.0,96.0,4.6,20.0,96.0,93.02,70.35
2016,4,9,9,15,183.5,188.0,4.7,20.5,310.0,354.83,283.68
2016,4,9,9,30,367.0,280.0,4.8,21.0,524.0,612.2,480.26
2016,4,9,9,45,208.5,301.5,4.9,21.5,442.0,498.21,388.4
2016,4,9,10,0,50.0,323.0,5.0,22.0,360.0,375.99,289.84
2016,4,9,10,15,25.0,180.0,5.0,22.0,198.5,203.1,156.45
2016,4,9,10,30,0.0,37.0,5.0,22.0,37.0,35.81,23.16
2016,4,9,10,45,166.5,220.5,5.0,22.5,363.0,387.37,303.15
2016,4,9,11,0,333.0,404.0,5.0,23.0,689.0,733.9,557.14
2016,4,9,11,15,258.5,431.5,4.95,23.0,656.5,690.45,521.24
2016,4,9,11,30,184.0,459.0,4.9,23.0,624.0,639.33,481.68
2016,4,9,11,45,294.0,433.0,4.9,23.5,701.5,717.06,539.54
2016,4,9,12,0,404.0,407.0,4.9,24.0,779.0,787.32,590.45
2016,4,9,12,15,223.0,408.0,4.85,24.0,613.5,614.18,462.47
2016,4,9,12,30,42.0,409.0,4.8,24.0,448.0,439.01,329.75
2016,4,9,12,45,45.0,413.0,4.8,24.5,455.0,442.66,332.39
2016,4,9,13,0,48.0,417.0,4.8,25.0,462.0,445.95,334.24
2016,4,9,13,15,434.0,299.5,4.75,25.0,691.5,656.8,499.07
2016,4,9,13,30,820.0,182.0,4.7,25.0,921.0,843.43,636.05
2016,4,9,13,45,811.0,182.5,4.7,25.0,900.0,809.51,611.8
2016,4,9,14,0,802.0,183.0,4.7,25.0,879.0,773.79,587.31
2016,4,9,14,15,793.5,180.5,4.7,24.5,850.5,734.03,559.83
2016,4,9,14,30,785.0,178.0,4.7,24.0,822.0,692.87,530.74
2016,4,9,14,45,777.0,172.5,4.7,24.0,786.5,645.87,495.86
2016,4,9,15,0,769.0,167.0,4.7,24.0,751.0,599.59,460.72
2016,4,9,15,15,415.5,236.0,4.7,24.0,549.5,434.23,333.7
2016,4,9,15,30,62.0,305.0,4.7,24.0,348.0,310.35,237.26
2016,4,9,15,45,66.0,285.0,4.75,24.0,327.5,289.15,221.64
2016,4,9,16,0,70.0,265.0,4.8,24.0,307.0,267.52,205.23
2016,4,9,16,15,35.0,170.0,4.7,23.5,191.0,169.02,129.37
2016,4,9,16,30,0.0,75.0,4.6,23.0,75.0,72.53,53.48
2016,4,9,16,45,0.0,66.0,4.6,23.0,66.0,63.8,46.65
2016,4,9,17,0,0.0,57.0,4.6,23.0,57.0,55.08,39.7
2016,4,9,17,15,246.0,76.0,4.4,22.5,151.5,85.48,54.55
2016,4,9,17,30,492.0,95.0,4.2,22.0,246.0,97.48,59.98
2016,4,9,17,45,425.0,81.5,4.05,21.5,192.5,58.64,45.38
2016,4,9,18,0,358.0,68.0,3.9,21.0,139.0,50.44,38.08
2016,4,9,18,15,251.0,50.5,4.0,20.5,92.5,38.42,27.17
2016,4,9,18,30,144.0,33.0,4.1,20.0,46.0,25.71,14.59
2016,4,9,18,45,72.0,16.5,4.2,20.0,23.0,16.22,0.0
2016,4,9,19,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,4.4,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.65,18.5,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,10,6,15,37.0,11.5,3.0,15.0,13.5,21.2,0.0
2016,4,10,6,30,74.0,23.0,3.2,15.0,27.0,56.71,22.61
2016,4,10,6,45,186.5,42.5,3.4,15.5,70.0,135.19,101.65
2016,4,10,7,0,299.0,62.0,3.6,16.0,113.0,213.58,169.57
2016,4,10,7,15,149.5,41.0,4.0,16.5,66.5,128.1,102.57
2016,4,10,7,30,0.0,20.0,4.4,17.0,20.0,19.29,10.71
2016,4,10,7,45,0.0,26.5,4.8,18.0,26.5,25.57,15.95
2016,4,10,8,0,0.0,33.0,5.2,19.0,33.0,31.86,21.08
2016,4,10,8,15,0.0,56.0,5.35,19.5,56.0,54.11,39.42
2016,4,10,8,30,0.0,79.0,5.5,20.0,79.0,76.4,57.5
2016,4,10,8,45,0.0,107.5,5.65,21.0,107.5,104.67,80.0
2016,4,10,9,0,0.0,136.0,5.8,22.0,136.0,133.23,102.3
2016,4,10,9,15,0.0,129.0,5.8,22.5,129.0,125.88,95.88
2016,4,10,9,30,0.0,122.0,5.8,23.0,122.0,118.74,89.73
2016,4,10,9,45,2.0,149.0,5.8,23.5,150.5,147.27,111.91
2016,4,10,10,0,4.0,176.0,5.8,24.0,179.0,175.9,133.86
2016,4,10,10,15,8.5,215.0,5.8,24.5,222.5,218.87,166.73
2016,4,10,10,30,13.0,254.0,5.8,25.0,266.0,261.93,199.17
2016,4,10,10,45,10.0,216.5,5.85,25.5,225.5,221.31,167.36
2016,4,10,11,0,7.0,179.0,5.9,26.0,185.0,181.18,136.04
2016,4,10,11,15,8.0,182.5,5.85,25.5,189.5,185.46,139.52
2016,4,10,11,30,9.0,186.0,5.8,25.0,194.0,189.7,142.96
2016,4,10,11,45,9.5,200.0,5.75,25.0,209.0,203.71,153.6
2016,4,10,12,0,10.0,214.0,5.7,25.0,224.0,217.62,164.13
2016,4,10,12,15,40.0,332.0,5.45,24.5,370.0,363.64,275.6
2016,4,10,12,30,70.0,450.0,5.2,24.0,516.0,504.76,380.01
2016,4,10,12,45,50.5,414.5,5.0,24.0,461.5,449.07,338.03
2016,4,10,13,0,31.0,379.0,4.8,24.0,407.0,394.61,297.29
2016,4,10,13,15,15.5,248.0,4.7,24.0,262.0,252.82,191.11
2016,4,10,13,30,0.0,117.0,4.6,24.0,117.0,113.31,83.63
2016,4,10,13,45,0.0,110.5,4.6,24.0,110.5,107.0,78.89
2016,4,10,14,0,0.0,104.0,4.6,24.0,104.0,100.7,74.05
2016,4,10,14,15,1.5,130.5,4.8,24.0,132.5,127.2,94.95
2016,4,10,14,30,3.0,157.0,5.0,24.0,161.0,153.37,115.53
2016,4,10,14,45,3.0,159.5,5.25,24.5,162.5,155.46,117.12
2016,4,10,15,0,3.0,162.0,5.5,25.0,164.0,157.49,118.72
2016,4,10,15,15,2.0,159.5,5.5,25.0,161.0,154.22,116.4
2016,4,10,15,30,1.0,157.0,5.5,25.0,158.0,151.0,114.17
2016,4,10,15,45,74.0,218.5,5.5,25.0,263.5,235.3,180.13
2016,4,10,16,0,147.0,280.0,5.5,25.0,369.0,305.76,233.57
2016,4,10,16,15,74.5,219.0,5.4,24.5,264.5,224.24,171.53
2016,4,10,16,30,2.0,158.0,5.3,24.0,160.0,149.56,114.86
2016,4,10,16,45,18.5,158.5,5.25,24.0,167.0,152.23,116.9
2016,4,10,17,0,35.0,159.0,5.2,24.0,174.0,147.79,112.98
2016,4,10,17,15,25.5,136.0,4.95,23.5,146.0,123.42,94.27
2016,4,10,17,30,16.0,113.0,4.7,23.0,118.0,104.11,79.52
2016,4,10,17,45,8.0,89.0,4.45,22.5,91.5,81.18,64.58
2016,4,10,18,0,0.0,65.0,4.2,22.0,65.0,60.21,46.32
2016,4,10,18,15,0.0,42.5,4.1,21.5,42.5,40.15,28.54
2016,4,10,18,30,0.0,20.0,4.0,21.0,20.0,19.3,9.64
2016,4,10,18,45,0.0,10.0,3.9,20.5,10.0,9.83,0.0
2016,4,10,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.15,18.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,2.0,3.45,18.5,2.0,1.97,0.0
2016,4,11,6,30,0.0,4.0,3.5,19.0,4.0,3.85,0.0
2016,4,11,6,45,0.0,11.0,3.55,19.5,11.0,10.6,2.92
2016,4,11,7,0,0.0,18.0,3.6,20.0,18.0,17.36,8.74
2016,4,11,7,15,0.0,27.0,3.85,20.5,27.0,26.05,16.11
2016,4,11,7,30,0.0,36.0,4.1,21.0,36.0,34.75,23.39
2016,4,11,7,45,0.0,32.0,4.4,21.5,32.0,30.89,20.09
2016,4,11,8,0,0.0,28.0,4.7,22.0,28.0,27.03,16.78
2016,4,11,8,15,0.0,53.5,4.7,22.5,53.5,51.69,36.93
2016,4,11,8,30,0.0,79.0,4.7,23.0,79.0,76.4,56.77
2016,4,11,8,45,116.0,170.5,4.7,23.5,238.5,269.0,212.94
2016,4,11,9,0,232.0,262.0,4.7,24.0,398.0,463.36,362.69
2016,4,11,9,15,205.5,290.0,4.6,24.5,418.0,477.87,370.08
2016,4,11,9,30,179.0,318.0,4.5,25.0,438.0,489.82,376.0
2016,4,11,9,45,133.0,334.5,4.4,25.5,427.0,470.01,358.04
2016,4,11,10,0,87.0,351.0,4.3,26.0,416.0,438.95,332.11
2016,4,11,10,15,170.0,373.5,4.05,26.5,508.5,545.53,410.46
2016,4,11,10,30,253.0,396.0,3.8,27.0,601.0,653.45,486.45
2016,4,11,10,45,528.0,285.0,3.6,27.5,733.0,800.09,593.76
2016,4,11,11,0,803.0,174.0,3.4,28.0,865.0,943.46,689.6
2016,4,11,11,15,810.0,175.5,3.15,28.0,888.0,952.99,692.25
2016,4,11,11,30,817.0,177.0,2.9,28.0,911.0,959.44,693.87
2016,4,11,11,45,834.5,169.5,2.65,28.5,929.5,963.55,692.55
2016,4,11,12,0,852.0,162.0,2.4,29.0,948.0,964.45,689.11
2016,4,11,12,15,854.0,162.0,2.25,29.0,954.0,955.21,681.55
2016,4,11,12,30,856.0,162.0,2.1,29.0,960.0,942.83,672.18
2016,4,11,12,45,864.0,156.5,1.95,29.5,959.5,924.43,657.76
2016,4,11,13,0,872.0,151.0,1.8,30.0,959.0,906.5,643.82
2016,4,11,13,15,870.0,150.0,1.7,30.0,947.0,881.17,627.09
2016,4,11,13,30,868.0,149.0,1.6,30.0,935.0,853.17,608.77
2016,4,11,13,45,869.5,144.0,1.55,30.5,916.5,821.69,587.58
2016,4,11,14,0,871.0,139.0,1.5,31.0,898.0,787.56,564.74
2016,4,11,14,15,864.0,137.5,1.45,31.0,870.0,748.02,539.46
2016,4,11,14,30,857.0,136.0,1.4,31.0,842.0,705.26,510.71
2016,4,11,14,45,430.0,149.5,1.35,31.0,503.5,407.94,302.32
2016,4,11,15,0,3.0,163.0,1.3,31.0,165.0,158.45,115.1
2016,4,11,15,15,99.0,246.0,1.25,30.5,314.5,280.54,207.7
2016,4,11,15,30,195.0,329.0,1.2,30.0,464.0,392.74,288.34
2016,4,11,15,45,212.5,302.5,1.15,30.0,440.0,364.9,267.3
2016,4,11,16,0,230.0,276.0,1.1,30.0,416.0,335.19,245.17
2016,4,11,16,15,488.5,188.5,1.0,29.5,451.0,324.65,232.87
2016,4,11,16,30,747.0,101.0,0.9,29.0,486.0,292.56,200.01
2016,4,11,16,45,721.5,93.5,0.8,29.0,431.0,237.52,154.49
2016,4,11,17,0,696.0,86.0,0.7,29.0,376.0,184.91,111.87
2016,4,11,17,15,650.0,79.5,0.6,28.0,318.5,133.43,74.14
2016,4,11,17,30,604.0,73.0,0.5,27.0,261.0,87.1,45.93
2016,4,11,17,45,539.0,64.0,0.45,26.5,205.5,43.92,31.91
2016,4,11,18,0,474.0,55.0,0.4,26.0,150.0,39.53,28.1
2016,4,11,18,15,360.5,42.5,0.5,25.5,101.0,31.79,21.12
2016,4,11,18,30,247.0,30.0,0.6,25.0,52.0,23.46,12.84
2016,4,11,18,45,123.5,15.0,0.7,24.5,26.0,14.74,0.0
2016,4,11,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,6,15,57.5,12.5,3.7,13.0,16.0,28.05,0.0
2016,4,12,6,30,115.0,25.0,3.8,13.0,32.0,79.84,44.35
2016,4,12,6,45,215.5,44.0,3.95,13.5,75.5,148.77,114.14
2016,4,12,7,0,316.0,63.0,4.1,14.0,119.0,223.82,179.99
2016,4,12,7,15,392.5,76.0,4.1,14.5,171.5,290.05,237.97
2016,4,12,7,30,469.0,89.0,4.1,15.0,224.0,363.49,300.34
2016,4,12,7,45,234.5,92.5,4.2,15.5,160.0,243.74,201.72
2016,4,12,8,0,0.0,96.0,4.3,16.0,96.0,94.15,73.54
2016,4,12,8,15,0.0,113.5,4.3,16.5,113.5,111.64,87.73
2016,4,12,8,30,0.0,131.0,4.3,17.0,131.0,129.08,101.52
2016,4,12,8,45,0.0,142.5,4.35,17.5,142.5,140.3,110.05
2016,4,12,9,0,0.0,154.0,4.4,18.0,154.0,151.53,118.5
2016,4,12,9,15,19.5,215.5,4.3,18.5,229.0,230.08,181.19
2016,4,12,9,30,39.0,277.0,4.2,19.0,304.0,318.94,250.07
2016,4,12,9,45,19.5,177.5,4.1,19.5,191.0,195.97,152.47
2016,4,12,10,0,0.0,78.0,4.0,20.0,78.0,75.52,55.53
2016,4,12,10,15,0.0,82.0,3.9,20.5,82.0,79.42,58.49
2016,4,12,10,30,0.0,86.0,3.8,21.0,86.0,83.32,61.37
2016,4,12,10,45,0.0,80.5,3.7,21.5,80.5,78.0,56.91
2016,4,12,11,0,0.0,75.0,3.6,22.0,75.0,72.69,52.49
2016,4,12,11,15,28.0,246.0,3.6,22.0,271.5,271.66,208.19
2016,4,12,11,30,56.0,417.0,3.6,22.0,468.0,470.52,355.96
2016,4,12,11,45,36.5,360.5,3.65,22.0,394.0,392.76,297.41
2016,4,12,12,0,17.0,304.0,3.7,22.0,320.0,312.5,237.12
2016,4,12,12,15,13.5,254.0,3.75,22.0,266.5,259.61,197.3
2016,4,12,12,30,10.0,204.0,3.8,22.0,213.0,207.19,157.29
2016,4,12,12,45,15.0,266.0,3.9,22.5,280.0,271.38,206.15
2016,4,12,13,0,20.0,328.0,4.0,23.0,347.0,334.83,253.39
2016,4,12,13,15,15.5,274.0,4.05,23.0,288.5,277.9,210.54
2016,4,12,13,30,11.0,220.0,4.1,23.0,230.0,221.5,167.83
2016,4,12,13,45,15.5,267.5,4.15,23.5,281.5,269.75,204.52
2016,4,12,14,0,20.0,315.0,4.2,24.0,333.0,317.03,239.82
2016,4,12,14,15,12.5,244.5,4.2,24.0,256.0,243.67,184.47
2016,4,12,14,30,5.0,174.0,4.2,24.0,179.0,170.92,128.88
2016,4,12,14,45,3.5,165.0,4.2,24.0,168.5,161.01,121.47
2016,4,12,15,0,2.0,156.0,4.2,24.0,158.0,151.25,114.09
2016,4,12,15,15,4.0,175.0,4.15,23.5,178.0,169.87,129.13
2016,4,12,15,30,6.0,194.0,4.1,23.0,198.0,187.9,143.75
2016,4,12,15,45,13.0,208.5,4.05,23.0,216.5,203.28,156.07
2016,4,12,16,0,20.0,223.0,4.0,23.0,235.0,217.27,167.26
2016,4,12,16,15,20.0,206.0,3.95,22.5,217.5,199.66,154.15
2016,4,12,16,30,20.0,189.0,3.9,22.0,200.0,182.04,140.92
2016,4,12,16,45,15.5,167.5,3.85,22.0,175.5,159.5,123.49
2016,4,12,17,0,11.0,146.0,3.8,22.0,151.0,137.54,106.41
2016,4,12,17,15,212.0,128.0,3.75,21.5,195.0,130.1,92.47
2016,4,12,17,30,413.0,110.0,3.7,21.0,239.0,108.14,70.45
2016,4,12,17,45,337.5,95.0,3.65,20.5,186.0,69.96,55.4
2016,4,12,18,0,262.0,80.0,3.6,20.0,133.0,62.94,49.11
2016,4,12,18,15,179.5,57.5,3.9,19.5,88.5,46.26,34.09
2016,4,12,18,30,97.0,35.0,4.2,19.0,44.0,28.87,17.73
2016,4,12,18,45,48.5,17.5,4.55,18.5,22.0,17.2,0.0
2016,4,12,19,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.85,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
