Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,19,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,13,6,15,67.0,13.0,3.2,14.0,17.5,31.36,0.0
2016,4,13,6,30,134.0,26.0,3.3,14.0,35.0,88.56,53.01
2016,4,13,6,45,243.0,43.0,3.4,14.5,79.0,158.38,121.6
2016,4,13,7,0,352.0,60.0,3.5,15.0,123.0,236.59,189.77
2016,4,13,7,15,176.0,49.0,3.5,15.0,80.5,152.47,123.84
2016,4,13,7,30,0.0,38.0,3.5,15.0,38.0,36.69,25.64
2016,4,13,7,45,0.0,26.0,3.5,15.5,26.0,25.09,15.74
2016,4,13,8,0,0.0,14.0,3.5,16.0,14.0,13.51,5.82
2016,4,13,8,15,0.0,52.5,3.4,16.5,52.5,50.73,37.07
2016,4,13,8,30,0.0,91.0,3.3,17.0,91.0,88.21,67.9
2016,4,13,8,45,0.0,71.5,3.25,17.5,71.5,69.15,51.78
2016,4,13,9,0,0.0,52.0,3.2,18.0,52.0,50.27,35.98
2016,4,13,9,15,0.0,92.5,3.2,18.0,92.5,89.53,67.96
2016,4,13,9,30,0.0,133.0,3.2,18.0,133.0,129.69,100.15
2016,4,13,9,45,4.0,170.0,3.2,18.5,173.5,170.04,131.94
2016,4,13,10,0,8.0,207.0,3.2,19.0,214.0,210.62,163.37
2016,4,13,10,15,4.0,158.0,3.2,19.0,161.5,157.84,121.36
2016,4,13,10,30,0.0,109.0,3.2,19.0,109.0,105.82,79.77
2016,4,13,10,45,1.0,129.0,3.25,19.5,130.0,126.38,95.92
2016,4,13,11,0,2.0,149.0,3.3,20.0,151.0,146.95,111.82
2016,4,13,11,15,6.0,181.5,3.25,20.0,187.0,182.63,139.74
2016,4,13,11,30,10.0,214.0,3.2,20.0,223.0,218.25,167.3
2016,4,13,11,45,16.0,278.0,3.2,20.5,292.5,286.61,219.2
2016,4,13,12,0,22.0,342.0,3.2,21.0,362.0,354.61,269.62
2016,4,13,12,15,30.0,373.5,3.15,21.5,401.0,395.64,299.32
2016,4,13,12,30,38.0,405.0,3.1,22.0,440.0,431.65,325.01
2016,4,13,12,45,26.5,344.0,3.1,22.5,369.0,359.17,270.86
2016,4,13,13,0,15.0,283.0,3.1,23.0,298.0,287.06,216.7
2016,4,13,13,15,18.0,306.0,3.0,23.0,323.0,310.81,234.73
2016,4,13,13,30,21.0,329.0,2.9,23.0,348.0,334.08,252.05
2016,4,13,13,45,38.5,366.0,2.8,23.0,400.0,380.05,286.47
2016,4,13,14,0,56.0,403.0,2.7,23.0,452.0,424.36,319.14
2016,4,13,14,15,165.0,402.5,2.6,23.0,540.5,495.46,373.36
2016,4,13,14,30,274.0,402.0,2.5,23.0,629.0,556.4,418.61
2016,4,13,14,45,324.0,369.5,2.4,23.5,626.5,544.2,409.39
2016,4,13,15,0,374.0,337.0,2.3,24.0,624.0,527.38,396.85
2016,4,13,15,15,605.5,224.0,2.25,23.5,658.0,529.59,401.28
2016,4,13,15,30,837.0,111.0,2.2,23.0,692.0,514.01,390.08
2016,4,13,15,45,552.5,191.0,2.15,23.0,563.5,412.98,312.23
2016,4,13,16,0,268.0,271.0,2.1,23.0,435.0,342.61,259.14
2016,4,13,16,15,515.0,183.0,2.05,22.5,463.0,330.85,245.82
2016,4,13,16,30,762.0,95.0,2.0,22.0,491.0,297.7,211.28
2016,4,13,16,45,731.5,90.0,2.0,22.0,435.0,243.04,164.42
2016,4,13,17,0,701.0,85.0,2.0,22.0,379.0,187.8,118.14
2016,4,13,17,15,656.5,78.5,1.8,21.5,322.0,136.12,78.25
2016,4,13,17,30,612.0,72.0,1.6,21.0,265.0,89.39,48.06
2016,4,13,17,45,543.5,64.0,1.4,20.5,209.0,46.39,34.95
2016,4,13,18,0,475.0,56.0,1.2,20.0,153.0,40.14,29.41
2016,4,13,18,15,367.0,43.5,1.15,19.0,104.0,32.44,22.38
2016,4,13,18,30,259.0,31.0,1.1,18.0,55.0,24.15,14.15
2016,4,13,18,45,129.5,15.5,1.1,17.5,27.5,12.11,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,6,15,116.0,12.5,2.5,11.5,21.0,44.85,0.0
2016,4,14,6,30,232.0,25.0,2.7,12.0,42.0,122.27,78.65
2016,4,14,6,45,356.0,37.5,2.95,13.0,90.5,197.41,153.15
2016,4,14,7,0,480.0,50.0,3.2,14.0,139.0,283.82,228.63
2016,4,14,7,15,553.5,58.0,3.15,14.5,195.0,352.58,288.81
2016,4,14,7,30,627.0,66.0,3.1,15.0,251.0,427.68,351.96
2016,4,14,7,45,378.0,116.5,3.1,16.0,235.0,365.81,300.4
2016,4,14,8,0,129.0,167.0,3.1,17.0,219.0,267.03,216.54
2016,4,14,8,15,119.5,193.0,3.1,17.5,246.5,293.29,236.63
2016,4,14,8,30,110.0,219.0,3.1,18.0,274.0,318.23,254.77
2016,4,14,8,45,118.0,245.5,3.15,19.0,310.5,355.59,282.18
2016,4,14,9,0,126.0,272.0,3.2,20.0,347.0,392.95,308.93
2016,4,14,9,15,111.0,293.5,3.15,20.5,364.0,397.2,310.0
2016,4,14,9,30,96.0,315.0,3.1,21.0,381.0,408.67,316.53
2016,4,14,9,45,74.0,323.5,3.1,21.5,376.5,398.65,306.84
2016,4,14,10,0,52.0,332.0,3.1,22.0,372.0,387.52,296.47
2016,4,14,10,15,94.5,369.5,3.05,22.5,446.0,465.07,353.88
2016,4,14,10,30,137.0,407.0,3.0,23.0,520.0,551.32,415.57
2016,4,14,10,45,232.5,410.0,3.0,23.5,609.5,642.6,481.5
2016,4,14,11,0,328.0,413.0,3.0,24.0,699.0,741.92,550.89
2016,4,14,11,15,638.5,261.0,2.95,24.0,834.5,886.19,657.71
2016,4,14,11,30,949.0,109.0,2.9,24.0,970.0,1015.68,742.03
2016,4,14,11,45,944.0,114.5,2.9,24.5,981.5,1012.12,736.57
2016,4,14,12,0,939.0,120.0,2.9,25.0,993.0,1005.02,730.22
2016,4,14,12,15,940.0,120.5,2.9,25.0,998.5,995.15,723.66
2016,4,14,12,30,941.0,121.0,2.9,25.0,1004.0,981.9,715.06
2016,4,14,12,45,940.5,120.5,2.9,25.5,1000.0,963.05,701.53
2016,4,14,13,0,940.0,120.0,2.9,26.0,996.0,941.03,686.1
2016,4,14,13,15,937.0,119.5,2.9,26.0,983.5,913.82,668.67
2016,4,14,13,30,934.0,119.0,2.9,26.0,971.0,883.77,649.38
2016,4,14,13,45,929.5,117.5,2.9,26.0,949.5,848.89,626.8
2016,4,14,14,0,925.0,116.0,2.9,26.0,928.0,811.56,602.47
2016,4,14,14,15,918.5,114.5,2.85,26.0,899.0,770.49,575.14
2016,4,14,14,30,912.0,113.0,2.8,26.0,870.0,727.45,546.17
2016,4,14,14,45,903.0,111.0,2.8,26.0,833.0,680.6,512.44
2016,4,14,15,0,894.0,109.0,2.8,26.0,796.0,632.39,476.95
2016,4,14,15,15,881.5,107.0,2.8,25.5,752.5,581.15,439.17
2016,4,14,15,30,869.0,105.0,2.8,25.0,709.0,529.34,399.72
2016,4,14,15,45,852.5,101.5,2.8,25.0,660.0,470.45,353.12
2016,4,14,16,0,836.0,98.0,2.8,25.0,611.0,415.35,307.96
2016,4,14,16,15,813.5,94.5,2.8,24.5,557.0,358.85,261.16
2016,4,14,16,30,791.0,91.0,2.8,24.0,503.0,303.92,214.53
2016,4,14,16,45,759.5,86.5,2.85,24.0,446.0,247.84,166.59
2016,4,14,17,0,728.0,82.0,2.9,24.0,389.0,194.84,122.06
2016,4,14,17,15,684.0,76.0,2.65,23.0,331.0,138.72,78.76
2016,4,14,17,30,640.0,70.0,2.4,22.0,273.0,90.84,47.76
2016,4,14,17,45,571.5,62.5,2.2,21.0,216.0,46.57,35.03
2016,4,14,18,0,503.0,55.0,2.0,20.0,159.0,39.12,28.52
2016,4,14,18,15,393.5,43.0,2.0,19.0,109.0,31.84,21.88
2016,4,14,18,30,284.0,31.0,2.0,18.0,59.0,24.02,14.13
2016,4,14,18,45,142.0,15.5,2.0,17.5,29.5,12.0,0.0
2016,4,14,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,71.5,15.0,1.15,12.5,20.5,35.05,0.0
2016,4,15,6,30,143.0,30.0,1.3,13.0,41.0,99.63,65.92
2016,4,15,6,45,250.5,47.5,1.45,14.0,87.0,168.24,130.18
2016,4,15,7,0,358.0,65.0,1.6,15.0,133.0,247.4,198.08
2016,4,15,7,15,179.0,74.0,1.6,15.5,108.0,178.04,144.23
2016,4,15,7,30,0.0,83.0,1.6,16.0,83.0,82.27,63.82
2016,4,15,7,45,9.0,115.0,1.6,16.5,118.5,120.81,95.89
2016,4,15,8,0,18.0,147.0,1.6,17.0,154.0,159.98,127.59
2016,4,15,8,15,36.0,177.5,1.6,17.5,194.5,211.3,168.54
2016,4,15,8,30,54.0,208.0,1.6,18.0,235.0,257.56,204.49
2016,4,15,8,45,80.5,239.5,1.6,19.0,285.5,312.32,246.01
2016,4,15,9,0,107.0,271.0,1.6,20.0,336.0,368.47,287.39
2016,4,15,9,15,110.0,296.0,1.65,20.5,367.0,399.28,308.85
2016,4,15,9,30,113.0,321.0,1.7,21.0,398.0,429.77,329.89
2016,4,15,9,45,201.0,338.0,1.8,21.5,486.0,533.98,406.9
2016,4,15,10,0,289.0,355.0,1.9,22.0,574.0,641.41,483.22
2016,4,15,10,15,579.5,242.5,1.95,22.5,709.0,800.26,599.26
2016,4,15,10,30,870.0,130.0,2.0,23.0,844.0,949.18,696.95
2016,4,15,10,45,881.5,129.0,2.1,23.5,875.5,967.36,705.87
2016,4,15,11,0,893.0,128.0,2.2,24.0,907.0,982.55,714.31
2016,4,15,11,15,898.0,129.0,2.3,24.0,929.0,990.46,719.56
2016,4,15,11,30,903.0,130.0,2.4,24.0,951.0,995.06,722.87
2016,4,15,11,45,900.0,135.0,2.5,24.5,963.0,992.71,720.42
2016,4,15,12,0,897.0,140.0,2.6,25.0,975.0,986.98,715.95
2016,4,15,12,15,898.0,140.0,2.7,25.5,980.0,976.82,708.73
2016,4,15,12,30,899.0,140.0,2.8,26.0,985.0,963.47,699.55
2016,4,15,12,45,898.5,139.5,2.9,26.5,981.5,945.16,687.21
2016,4,15,13,0,898.0,139.0,3.0,27.0,978.0,923.85,672.98
2016,4,15,13,15,895.0,138.5,3.1,27.0,965.5,897.51,656.73
2016,4,15,13,30,892.0,138.0,3.2,27.0,953.0,868.47,638.63
2016,4,15,13,45,887.0,136.5,3.3,27.0,932.0,834.36,616.97
2016,4,15,14,0,882.0,135.0,3.4,27.0,911.0,797.97,593.57
2016,4,15,14,15,875.0,133.0,3.45,27.0,881.5,757.55,566.93
2016,4,15,14,30,868.0,131.0,3.5,27.0,852.0,715.33,538.0
2016,4,15,14,45,858.5,128.0,3.55,27.0,816.0,669.0,504.61
2016,4,15,15,0,849.0,125.0,3.6,27.0,780.0,619.04,467.88
2016,4,15,15,15,835.5,122.5,3.6,26.5,737.0,568.45,430.37
2016,4,15,15,30,822.0,120.0,3.6,26.0,694.0,517.55,391.46
2016,4,15,15,45,803.0,117.0,3.65,26.0,645.0,463.67,348.52
2016,4,15,16,0,784.0,114.0,3.7,26.0,596.0,410.55,305.0
2016,4,15,16,15,760.5,109.5,3.65,25.5,543.0,355.56,259.54
2016,4,15,16,30,737.0,105.0,3.6,25.0,490.0,298.84,211.87
2016,4,15,16,45,703.0,99.5,3.55,25.0,434.0,244.01,165.29
2016,4,15,17,0,669.0,94.0,3.5,25.0,378.0,192.57,122.36
2016,4,15,17,15,623.5,87.0,3.2,24.0,321.0,142.05,83.65
2016,4,15,17,30,578.0,80.0,2.9,23.0,264.0,96.64,54.04
2016,4,15,17,45,508.5,70.5,2.6,22.5,208.5,54.1,35.62
2016,4,15,18,0,439.0,61.0,2.3,22.0,153.0,44.39,32.81
2016,4,15,18,15,336.0,47.0,2.3,21.0,104.5,35.45,24.77
2016,4,15,18,30,233.0,33.0,2.3,20.0,56.0,25.37,15.19
2016,4,15,18,45,116.5,16.5,2.3,19.5,28.0,12.87,0.0
2016,4,15,19,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,15,34.5,15.0,3.4,16.0,18.0,24.65,0.0
2016,4,16,6,30,69.0,30.0,3.5,16.0,36.0,68.32,44.73
2016,4,16,6,45,153.0,53.5,3.65,16.5,79.5,131.92,101.32
2016,4,16,7,0,237.0,77.0,3.8,17.0,123.0,203.01,162.33
2016,4,16,7,15,118.5,54.0,3.95,17.5,77.0,123.76,98.97
2016,4,16,7,30,0.0,31.0,4.1,18.0,31.0,29.92,19.61
2016,4,16,7,45,0.0,42.5,4.3,18.5,42.5,41.04,28.88
2016,4,16,8,0,0.0,54.0,4.5,19.0,54.0,52.17,37.98
2016,4,16,8,15,0.0,49.5,4.75,19.5,49.5,47.83,34.14
2016,4,16,8,30,0.0,45.0,5.0,20.0,45.0,43.48,30.34
2016,4,16,8,45,0.0,68.0,5.25,20.5,68.0,65.76,48.38
2016,4,16,9,0,0.0,91.0,5.5,21.0,91.0,88.06,66.17
2016,4,16,9,15,0.0,117.0,5.55,21.5,117.0,113.82,86.49
2016,4,16,9,30,0.0,143.0,5.6,22.0,143.0,139.66,106.6
2016,4,16,9,45,0.0,128.5,5.7,22.5,128.5,125.09,94.57
2016,4,16,10,0,0.0,114.0,5.8,23.0,114.0,110.73,82.82
2016,4,16,10,15,2.5,140.0,5.8,23.5,142.0,138.65,104.57
2016,4,16,10,30,5.0,166.0,5.8,24.0,170.0,166.66,126.1
2016,4,16,10,45,5.5,166.5,5.85,24.5,171.5,167.57,126.36
2016,4,16,11,0,6.0,167.0,5.9,25.0,173.0,168.48,126.68
2016,4,16,11,15,3.0,133.5,5.9,25.0,136.5,132.68,98.7
2016,4,16,11,30,0.0,100.0,5.9,25.0,100.0,97.08,70.78
2016,4,16,11,45,2.5,127.5,5.95,25.5,130.0,126.26,93.4
2016,4,16,12,0,5.0,155.0,6.0,26.0,160.0,155.37,115.71
2016,4,16,12,15,3.0,146.0,6.05,26.0,149.5,144.59,107.26
2016,4,16,12,30,1.0,137.0,6.1,26.0,139.0,133.88,98.91
2016,4,16,12,45,9.0,218.5,6.15,26.0,227.5,220.02,165.25
2016,4,16,13,0,17.0,300.0,6.2,26.0,316.0,305.31,229.84
2016,4,16,13,15,15.0,276.5,6.15,26.0,290.5,279.99,210.69
2016,4,16,13,30,13.0,253.0,6.1,26.0,265.0,254.89,191.82
2016,4,16,13,45,25.5,315.5,6.1,26.0,338.5,322.38,243.15
2016,4,16,14,0,38.0,378.0,6.1,26.0,412.0,387.81,292.24
2016,4,16,14,15,27.5,329.0,6.05,25.5,353.0,331.59,250.73
2016,4,16,14,30,17.0,280.0,6.0,25.0,294.0,279.18,211.75
2016,4,16,14,45,14.5,257.5,6.0,25.0,269.0,255.13,193.75
2016,4,16,15,0,12.0,235.0,6.0,25.0,244.0,231.38,175.86
2016,4,16,15,15,19.5,252.5,5.95,24.5,266.5,250.36,191.26
2016,4,16,15,30,27.0,270.0,5.9,24.0,289.0,263.47,202.1
2016,4,16,15,45,36.0,263.0,5.85,24.0,286.5,258.04,198.26
2016,4,16,16,0,45.0,256.0,5.8,24.0,284.0,251.41,193.39
2016,4,16,16,15,29.5,220.5,5.65,23.5,238.0,211.21,162.81
2016,4,16,16,30,14.0,185.0,5.5,23.0,192.0,177.18,136.93
2016,4,16,16,45,10.5,164.5,5.4,23.0,169.5,156.1,120.65
2016,4,16,17,0,7.0,144.0,5.3,23.0,147.0,135.48,104.61
2016,4,16,17,15,3.5,123.0,5.05,22.5,124.5,114.91,88.62
2016,4,16,17,30,0.0,102.0,4.8,22.0,102.0,94.86,72.77
2016,4,16,17,45,146.0,90.5,4.6,22.0,121.5,77.46,57.24
2016,4,16,18,0,292.0,79.0,4.4,22.0,141.0,58.56,45.01
2016,4,16,18,15,205.5,59.0,4.4,21.5,96.0,47.42,34.93
2016,4,16,18,30,119.0,39.0,4.4,21.0,51.0,32.01,20.62
2016,4,16,18,45,59.5,19.5,4.4,20.5,25.5,16.43,0.0
2016,4,16,19,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.55,19.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,3.5,3.0,19.0,3.5,3.44,0.0
2016,4,17,6,30,0.0,7.0,3.1,19.0,7.0,6.74,0.0
2016,4,17,6,45,0.0,17.5,3.25,19.5,17.5,16.88,8.2
2016,4,17,7,0,0.0,28.0,3.4,20.0,28.0,27.02,16.86
2016,4,17,7,15,0.0,41.5,3.55,20.0,41.5,40.07,27.91
2016,4,17,7,30,0.0,55.0,3.7,20.0,55.0,53.14,38.83
2016,4,17,7,45,0.0,69.0,3.9,20.5,69.0,66.7,49.9
2016,4,17,8,0,0.0,83.0,4.1,21.0,83.0,80.56,61.0
2016,4,17,8,15,1.5,121.0,4.25,21.0,121.5,120.21,93.09
2016,4,17,8,30,3.0,159.0,4.4,21.0,160.0,160.21,124.92
2016,4,17,8,45,46.0,215.0,4.55,21.5,242.5,258.72,203.53
2016,4,17,9,0,89.0,271.0,4.7,22.0,325.0,354.4,277.71
2016,4,17,9,15,81.5,301.5,4.75,22.0,354.5,382.15,297.51
2016,4,17,9,30,74.0,332.0,4.8,22.0,384.0,408.93,316.57
2016,4,17,9,45,37.5,240.5,4.9,22.5,267.0,277.86,214.7
2016,4,17,10,0,1.0,149.0,5.0,23.0,150.0,146.26,110.64
2016,4,17,10,15,2.5,155.5,5.0,23.0,158.0,154.0,116.67
2016,4,17,10,30,4.0,162.0,5.0,23.0,166.0,161.77,122.59
2016,4,17,10,45,7.5,195.0,5.05,23.5,202.0,197.68,150.12
2016,4,17,11,0,11.0,228.0,5.1,24.0,238.0,233.57,177.26
2016,4,17,11,15,20.0,298.0,5.05,24.0,316.0,311.41,236.3
2016,4,17,11,30,29.0,368.0,5.0,24.0,394.0,395.19,298.57
2016,4,17,11,45,28.0,369.0,4.95,24.0,394.5,393.43,296.73
2016,4,17,12,0,27.0,370.0,4.9,24.0,395.0,391.55,295.1
2016,4,17,12,15,104.5,430.5,4.8,24.0,529.5,525.49,395.53
2016,4,17,12,30,182.0,491.0,4.7,24.0,664.0,651.23,486.56
2016,4,17,12,45,155.0,487.0,4.65,24.0,633.5,615.96,459.94
2016,4,17,13,0,128.0,483.0,4.6,24.0,603.0,581.28,434.4
2016,4,17,13,15,115.5,472.5,4.55,23.5,579.5,553.76,415.28
2016,4,17,13,30,103.0,462.0,4.5,23.0,556.0,527.39,396.83
2016,4,17,13,45,57.0,347.5,4.5,23.0,400.0,377.64,286.51
2016,4,17,14,0,11.0,233.0,4.5,23.0,244.0,232.63,176.49
2016,4,17,14,15,6.0,187.5,4.55,23.0,193.5,184.97,140.15
2016,4,17,14,30,1.0,142.0,4.6,23.0,143.0,137.74,103.53
2016,4,17,14,45,1.5,146.5,4.7,23.0,147.5,142.2,107.27
2016,4,17,15,0,2.0,151.0,4.8,23.0,152.0,146.56,110.91
2016,4,17,15,15,1.0,87.0,4.85,22.5,87.5,84.8,62.46
2016,4,17,15,30,0.0,23.0,4.9,22.0,23.0,22.24,12.39
2016,4,17,15,45,0.0,43.5,5.0,22.0,43.5,42.07,28.54
2016,4,17,16,0,0.0,64.0,5.1,22.0,64.0,61.9,44.72
2016,4,17,16,15,0.0,50.5,4.95,21.5,50.5,48.82,34.32
2016,4,17,16,30,0.0,37.0,4.8,21.0,37.0,35.75,23.81
2016,4,17,16,45,0.0,22.0,4.7,21.0,22.0,21.24,11.94
2016,4,17,17,0,0.0,7.0,4.6,21.0,7.0,6.75,0.0
2016,4,17,17,15,0.0,6.0,4.35,20.5,6.0,5.79,0.0
2016,4,17,17,30,0.0,5.0,4.1,20.0,5.0,4.82,0.0
2016,4,17,17,45,0.0,4.0,3.9,20.0,4.0,3.86,0.0
2016,4,17,18,0,0.0,3.0,3.7,20.0,3.0,2.89,0.0
2016,4,17,18,15,0.0,2.0,3.5,19.5,2.0,1.93,0.0
2016,4,17,18,30,0.0,1.0,3.3,19.0,1.0,0.96,0.0
2016,4,17,18,45,0.0,0.5,3.15,19.0,0.5,0.48,0.0
2016,4,17,19,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,4,18,6,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,18,6,45,0.0,1.0,2.2,17.5,1.0,0.96,0.0
2016,4,18,7,0,0.0,2.0,2.5,18.0,2.0,1.93,0.0
2016,4,18,7,15,0.0,3.0,2.6,18.0,3.0,2.89,0.0
2016,4,18,7,30,0.0,4.0,2.7,18.0,4.0,3.86,0.0
2016,4,18,7,45,0.0,46.0,2.85,18.5,46.0,44.43,31.73
2016,4,18,8,0,0.0,88.0,3.0,19.0,88.0,85.65,65.69
2016,4,18,8,15,0.0,98.5,3.1,19.5,98.5,95.98,73.72
2016,4,18,8,30,0.0,109.0,3.2,20.0,109.0,106.31,81.68
2016,4,18,8,45,19.5,177.5,3.3,20.5,189.5,191.14,149.77
2016,4,18,9,0,39.0,246.0,3.4,21.0,270.0,286.84,224.2
2016,4,18,9,15,40.0,266.5,3.45,21.0,293.0,309.21,240.51
2016,4,18,9,30,41.0,287.0,3.5,21.0,316.0,331.41,256.78
2016,4,18,9,45,30.0,280.5,3.6,21.5,302.5,313.85,241.93
2016,4,18,10,0,19.0,274.0,3.7,22.0,289.0,288.58,221.42
2016,4,18,10,15,19.5,286.0,3.6,22.0,302.0,300.8,230.28
2016,4,18,10,30,20.0,298.0,3.5,22.0,315.0,312.95,238.97
2016,4,18,10,45,30.0,339.0,3.4,22.5,365.5,371.0,281.73
2016,4,18,11,0,40.0,380.0,3.3,23.0,416.0,421.48,317.93
2016,4,18,11,15,59.5,413.0,3.3,23.0,467.5,472.29,355.01
2016,4,18,11,30,79.0,446.0,3.3,23.0,519.0,522.47,391.15
2016,4,18,11,45,47.0,366.0,3.35,23.0,410.0,408.54,307.54
2016,4,18,12,0,15.0,286.0,3.4,23.0,301.0,293.08,221.24
2016,4,18,12,15,20.0,326.0,3.35,22.5,345.5,336.24,254.27
2016,4,18,12,30,25.0,366.0,3.3,22.0,390.0,381.6,288.26
2016,4,18,12,45,28.5,378.0,3.3,22.0,405.5,394.24,297.5
2016,4,18,13,0,32.0,390.0,3.3,22.0,421.0,406.42,306.54
2016,4,18,13,15,30.5,379.5,3.25,22.0,408.5,392.31,296.14
2016,4,18,13,30,29.0,369.0,3.2,22.0,396.0,378.35,285.95
2016,4,18,13,45,87.0,409.5,3.15,22.0,487.0,459.81,347.66
2016,4,18,14,0,145.0,450.0,3.1,22.0,578.0,534.14,402.5
2016,4,18,14,15,139.5,433.5,3.0,22.0,554.0,506.37,382.02
2016,4,18,14,30,134.0,417.0,2.9,22.0,530.0,478.88,362.18
2016,4,18,14,45,67.0,275.0,2.8,22.0,331.5,302.33,230.94
2016,4,18,15,0,0.0,133.0,2.7,22.0,133.0,128.28,96.47
2016,4,18,15,15,0.0,136.0,2.6,21.5,136.0,131.01,99.28
2016,4,18,15,30,0.0,139.0,2.5,21.0,139.0,133.68,101.83
2016,4,18,15,45,0.0,140.0,2.4,21.0,140.0,134.4,102.67
2016,4,18,16,0,0.0,141.0,2.3,21.0,141.0,135.03,103.48
2016,4,18,16,15,0.0,75.5,2.2,20.5,75.5,73.03,54.12
2016,4,18,16,30,0.0,10.0,2.1,20.0,10.0,9.65,2.35
2016,4,18,16,45,13.0,85.5,2.05,20.0,91.0,84.19,63.5
2016,4,18,17,0,26.0,161.0,2.0,20.0,172.0,149.15,115.85
2016,4,18,17,15,19.0,138.5,1.9,20.0,146.0,130.01,100.83
2016,4,18,17,30,12.0,116.0,1.8,20.0,120.0,107.37,83.01
2016,4,18,17,45,6.0,92.5,1.75,20.0,94.5,84.92,64.98
2016,4,18,18,0,0.0,69.0,1.7,20.0,69.0,63.98,50.1
2016,4,18,18,15,0.0,47.5,1.55,19.5,47.5,44.77,33.03
2016,4,18,18,30,0.0,26.0,1.4,19.0,26.0,25.11,15.31
2016,4,18,18,45,0.0,13.0,1.3,19.0,13.0,12.54,0.0
2016,4,18,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,19,6,15,56.0,17.0,2.0,17.0,22.5,40.1,0.0
2016,4,19,6,30,112.0,34.0,2.1,17.0,45.0,88.43,61.84
2016,4,19,6,45,193.0,55.5,2.25,17.0,89.0,150.9,116.85
2016,4,19,7,0,274.0,77.0,2.4,17.0,133.0,227.67,182.5
2016,4,19,7,15,137.0,82.5,2.4,17.5,110.5,168.87,136.07
2016,4,19,7,30,0.0,88.0,2.4,18.0,88.0,87.31,67.54
2016,4,19,7,45,0.0,104.0,2.4,18.5,104.0,103.15,80.44
2016,4,19,8,0,0.0,120.0,2.4,19.0,120.0,118.98,92.93
2016,4,19,8,15,6.5,150.5,2.4,19.0,154.0,154.59,121.6
2016,4,19,8,30,13.0,181.0,2.4,19.0,188.0,190.62,150.12
2016,4,19,8,45,23.0,211.0,2.4,19.5,225.0,229.12,179.93
2016,4,19,9,0,33.0,241.0,2.4,20.0,262.0,276.5,216.03
2016,4,19,9,15,18.5,209.5,2.4,20.5,221.5,222.97,172.97
2016,4,19,9,30,4.0,178.0,2.4,21.0,181.0,178.28,136.94
2016,4,19,9,45,4.5,176.5,2.4,21.5,180.0,176.98,135.44
2016,4,19,10,0,5.0,175.0,2.4,22.0,179.0,175.78,133.96
2016,4,19,10,15,2.5,145.5,2.4,22.0,147.5,144.1,108.95
2016,4,19,10,30,0.0,116.0,2.4,22.0,116.0,112.7,84.12
2016,4,19,10,45,3.0,145.0,2.4,22.5,148.0,144.03,108.46
2016,4,19,11,0,6.0,174.0,2.4,23.0,180.0,175.41,132.41
2016,4,19,11,15,6.5,174.5,2.35,23.0,181.0,176.29,132.89
2016,4,19,11,30,7.0,175.0,2.3,23.0,182.0,177.15,133.44
2016,4,19,11,45,10.5,222.0,2.3,23.5,232.0,226.42,170.68
2016,4,19,12,0,14.0,269.0,2.3,24.0,282.0,275.47,206.97
2016,4,19,12,15,71.0,379.0,2.25,24.0,446.5,439.68,328.79
2016,4,19,12,30,128.0,489.0,2.2,24.0,611.0,599.99,441.8
2016,4,19,12,45,125.5,486.0,2.2,24.0,605.0,588.74,432.83
2016,4,19,13,0,123.0,483.0,2.2,24.0,599.0,577.22,424.86
2016,4,19,13,15,81.5,441.5,2.2,24.0,518.0,495.31,366.56
2016,4,19,13,30,40.0,400.0,2.2,24.0,437.0,416.88,309.97
2016,4,19,13,45,33.5,375.0,2.2,24.0,405.5,384.88,287.26
2016,4,19,14,0,27.0,350.0,2.2,24.0,374.0,353.56,264.66
2016,4,19,14,15,19.5,296.5,2.2,23.5,313.5,298.01,224.42
2016,4,19,14,30,12.0,243.0,2.2,23.0,253.0,241.12,182.43
2016,4,19,14,45,53.0,306.5,2.2,23.0,348.0,322.12,244.62
2016,4,19,15,0,94.0,370.0,2.2,23.0,443.0,399.15,301.99
2016,4,19,15,15,47.0,244.0,2.2,23.0,280.5,254.53,193.73
2016,4,19,15,30,0.0,118.0,2.2,23.0,118.0,113.85,85.19
2016,4,19,15,45,21.0,186.5,2.2,23.0,200.0,184.12,140.76
2016,4,19,16,0,42.0,255.0,2.2,23.0,282.0,249.81,191.44
2016,4,19,16,15,25.5,216.0,2.15,22.5,232.0,211.02,162.14
2016,4,19,16,30,9.0,177.0,2.1,22.0,182.0,168.89,130.23
2016,4,19,16,45,146.5,173.0,2.1,22.0,237.0,188.03,141.45
2016,4,19,17,0,284.0,169.0,2.1,22.0,292.0,194.58,140.68
2016,4,19,17,15,250.5,151.0,1.85,21.5,248.0,156.86,111.87
2016,4,19,17,30,217.0,133.0,1.6,21.0,204.0,122.83,87.67
2016,4,19,17,45,256.5,107.5,1.4,21.0,175.0,88.43,64.21
2016,4,19,18,0,296.0,82.0,1.2,21.0,146.0,60.67,47.04
2016,4,19,18,15,214.0,61.5,1.15,20.5,100.5,49.3,36.8
2016,4,19,18,30,132.0,41.0,1.1,20.0,55.0,33.58,22.34
2016,4,19,18,45,66.0,20.5,1.05,19.5,27.5,17.27,0.0
2016,4,19,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,2.0,0.35,17.0,2.0,1.93,0.0
2016,4,20,6,30,0.0,4.0,0.4,17.0,4.0,3.85,0.0
2016,4,20,6,45,0.0,8.5,0.45,17.5,8.5,8.19,1.19
2016,4,20,7,0,0.0,13.0,0.5,18.0,13.0,12.53,4.94
2016,4,20,7,15,0.0,18.0,0.6,18.5,18.0,17.36,9.06
2016,4,20,7,30,0.0,23.0,0.7,19.0,23.0,22.19,13.11
2016,4,20,7,45,0.0,39.0,0.85,19.5,39.0,37.66,25.97
2016,4,20,8,0,0.0,55.0,1.0,20.0,55.0,53.14,38.62
2016,4,20,8,15,298.0,102.0,1.1,20.0,257.0,329.77,266.55
2016,4,20,8,30,596.0,149.0,1.2,20.0,459.0,615.05,481.0
2016,4,20,8,45,629.5,153.5,1.3,20.5,512.0,666.99,514.64
2016,4,20,9,0,663.0,158.0,1.4,21.0,565.0,719.26,550.08
2016,4,20,9,15,684.5,163.5,1.4,21.5,613.0,762.64,576.89
2016,4,20,9,30,706.0,169.0,1.4,22.0,661.0,804.97,602.47
2016,4,20,9,45,728.5,169.5,1.45,22.5,705.5,841.42,624.32
2016,4,20,10,0,751.0,170.0,1.5,23.0,750.0,876.32,644.98
2016,4,20,10,15,763.5,173.5,1.5,23.0,786.5,903.41,661.04
2016,4,20,10,30,776.0,177.0,1.5,23.0,823.0,924.48,673.27
2016,4,20,10,45,783.5,180.0,1.5,23.0,852.5,941.38,682.92
2016,4,20,11,0,791.0,183.0,1.5,23.0,882.0,955.42,690.86
2016,4,20,11,15,797.0,184.5,1.5,23.0,903.0,963.54,695.16
2016,4,20,11,30,803.0,186.0,1.5,23.0,924.0,968.64,697.72
2016,4,20,11,45,836.0,166.0,1.5,23.5,945.0,974.89,699.82
2016,4,20,12,0,869.0,146.0,1.5,24.0,966.0,973.62,697.27
2016,4,20,12,15,870.0,146.5,1.45,24.0,970.5,964.03,690.32
2016,4,20,12,30,871.0,147.0,1.4,24.0,975.0,951.35,681.63
2016,4,20,12,45,867.0,149.0,1.4,24.0,970.0,932.57,669.92
2016,4,20,13,0,863.0,151.0,1.4,24.0,965.0,911.03,656.57
2016,4,20,13,15,859.5,150.5,1.35,23.5,952.5,884.95,640.93
2016,4,20,13,30,856.0,150.0,1.3,23.0,940.0,856.37,623.66
2016,4,20,13,45,849.0,150.0,1.3,23.0,918.5,823.05,602.67
2016,4,20,14,0,842.0,150.0,1.3,23.0,897.0,787.63,580.19
2016,4,20,14,15,834.0,148.0,1.3,23.0,868.0,747.3,554.24
2016,4,20,14,30,826.0,146.0,1.3,23.0,839.0,705.43,525.99
2016,4,20,14,45,494.5,264.5,1.35,23.0,674.5,561.49,420.6
2016,4,20,15,0,163.0,383.0,1.4,23.0,510.0,448.63,335.36
2016,4,20,15,15,133.5,357.5,1.45,23.0,457.5,399.23,300.38
2016,4,20,15,30,104.0,332.0,1.5,23.0,405.0,356.85,269.64
2016,4,20,15,45,146.5,309.5,1.55,23.0,405.5,344.58,261.09
2016,4,20,16,0,189.0,287.0,1.6,23.0,406.0,332.13,251.48
2016,4,20,16,15,231.5,255.5,1.55,22.5,388.0,307.77,232.36
2016,4,20,16,30,274.0,224.0,1.5,22.0,370.0,274.3,205.24
2016,4,20,16,45,463.0,160.0,1.5,22.0,374.0,245.07,175.33
2016,4,20,17,0,652.0,96.0,1.5,22.0,378.0,197.84,128.51
2016,4,20,17,15,608.0,89.0,1.4,21.5,322.5,148.24,89.64
2016,4,20,17,30,564.0,82.0,1.3,21.0,267.0,103.57,59.03
2016,4,20,17,45,497.0,73.0,1.2,21.0,213.0,61.78,38.46
2016,4,20,18,0,430.0,64.0,1.1,21.0,159.0,46.33,34.7
2016,4,20,18,15,333.5,50.5,1.1,20.5,111.0,37.66,26.86
2016,4,20,18,30,237.0,37.0,1.1,20.0,63.0,28.37,18.09
2016,4,20,18,45,118.5,18.5,1.1,19.5,31.5,14.35,0.0
2016,4,20,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,2.0,0.5,18.0,2.0,1.93,0.0
2016,4,21,6,30,0.0,4.0,0.7,18.0,4.0,3.85,0.0
2016,4,21,6,45,0.0,8.0,0.95,18.5,8.0,7.71,0.76
2016,4,21,7,0,0.0,12.0,1.2,19.0,12.0,11.57,4.08
2016,4,21,7,15,0.0,16.0,1.2,19.0,16.0,15.43,7.38
2016,4,21,7,30,0.0,20.0,1.2,19.0,20.0,19.29,10.64
2016,4,21,7,45,0.0,15.5,1.3,19.5,15.5,14.95,6.93
2016,4,21,8,0,0.0,11.0,1.4,20.0,11.0,10.61,3.23
2016,4,21,8,15,0.0,28.0,1.3,20.0,28.0,27.04,16.87
2016,4,21,8,30,0.0,45.0,1.2,20.0,45.0,43.48,30.35
2016,4,21,8,45,0.0,44.0,1.2,20.5,44.0,42.53,29.36
2016,4,21,9,0,0.0,43.0,1.2,21.0,43.0,41.57,28.4
2016,4,21,9,15,0.0,62.0,1.1,21.5,62.0,59.98,43.12
2016,4,21,9,30,0.0,81.0,1.0,22.0,81.0,78.41,57.6
2016,4,21,9,45,91.5,230.0,0.95,22.5,301.0,322.53,248.21
2016,4,21,10,0,183.0,379.0,0.9,23.0,521.0,565.67,420.75
2016,4,21,10,15,299.0,366.5,0.85,23.0,611.0,668.58,490.71
2016,4,21,10,30,415.0,354.0,0.8,23.0,701.0,772.78,560.13
2016,4,21,10,45,439.0,361.0,0.75,23.5,739.5,804.44,577.18
2016,4,21,11,0,463.0,368.0,0.7,24.0,778.0,834.66,593.87
2016,4,21,11,15,648.5,266.0,0.7,24.0,855.5,908.87,645.72
2016,4,21,11,30,834.0,164.0,0.7,24.0,933.0,977.43,687.21
2016,4,21,11,45,854.0,153.5,0.7,24.0,950.5,975.9,684.82
2016,4,21,12,0,874.0,143.0,0.7,24.0,968.0,976.74,685.05
2016,4,21,12,15,875.0,143.5,0.75,24.0,973.0,967.09,679.97
2016,4,21,12,30,876.0,144.0,0.8,24.0,978.0,954.35,673.21
2016,4,21,12,45,876.5,143.0,0.9,24.5,974.5,936.72,663.11
2016,4,21,13,0,877.0,142.0,1.0,25.0,971.0,916.17,651.15
2016,4,21,13,15,874.0,141.5,1.1,25.0,959.0,890.24,636.92
2016,4,21,13,30,871.0,141.0,1.2,25.0,947.0,861.73,620.86
2016,4,21,13,45,863.5,141.5,1.3,25.0,925.5,828.06,601.18
2016,4,21,14,0,856.0,142.0,1.4,25.0,904.0,792.35,579.83
2016,4,21,14,15,848.5,140.0,1.45,25.0,875.0,752.49,554.84
2016,4,21,14,30,841.0,138.0,1.5,25.0,846.0,709.61,526.84
2016,4,21,14,45,831.0,135.5,1.6,25.0,810.0,664.06,495.7
2016,4,21,15,0,821.0,133.0,1.7,25.0,774.0,617.51,462.85
2016,4,21,15,15,807.0,130.0,1.7,24.5,731.0,567.48,426.79
2016,4,21,15,30,793.0,127.0,1.7,24.0,688.0,517.29,389.42
2016,4,21,15,45,775.5,122.5,1.7,24.0,640.0,464.21,348.03
2016,4,21,16,0,758.0,118.0,1.7,24.0,592.0,411.8,305.95
2016,4,21,16,15,733.5,113.5,1.7,23.5,540.0,354.53,259.75
2016,4,21,16,30,709.0,109.0,1.7,23.0,488.0,302.19,216.16
2016,4,21,16,45,675.5,103.5,1.7,23.0,433.0,248.9,171.22
2016,4,21,17,0,642.0,98.0,1.7,23.0,378.0,198.96,129.48
2016,4,21,17,15,597.5,91.0,1.6,22.5,322.0,149.82,91.02
2016,4,21,17,30,553.0,84.0,1.5,22.0,266.0,105.66,60.66
2016,4,21,17,45,488.5,74.0,1.4,21.5,212.0,63.58,39.35
2016,4,21,18,0,424.0,64.0,1.3,21.0,158.0,46.16,34.56
2016,4,21,18,15,329.0,50.5,1.3,20.5,110.5,37.59,26.82
2016,4,21,18,30,234.0,37.0,1.3,20.0,63.0,28.31,18.09
2016,4,21,18,45,117.0,18.5,1.35,20.0,31.5,14.31,0.85
2016,4,21,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,22,6,15,168.5,15.5,2.0,13.5,33.0,79.77,12.78
2016,4,22,6,30,337.0,31.0,2.3,14.0,66.0,173.88,128.96
2016,4,22,6,45,442.0,41.5,2.6,15.0,117.5,245.91,193.88
2016,4,22,7,0,547.0,52.0,2.9,16.0,169.0,328.65,265.39
2016,4,22,7,15,610.5,59.0,2.8,16.5,226.5,395.89,322.77
2016,4,22,7,30,674.0,66.0,2.7,17.0,284.0,468.33,381.91
2016,4,22,7,45,715.5,71.5,2.65,17.5,342.5,528.14,429.0
2016,4,22,8,0,757.0,77.0,2.6,18.0,401.0,592.53,477.67
2016,4,22,8,15,786.5,81.0,2.55,19.0,458.5,648.6,516.81
2016,4,22,8,30,816.0,85.0,2.5,20.0,516.0,705.02,553.58
2016,4,22,8,45,837.0,89.0,2.5,21.0,570.0,754.88,584.79
2016,4,22,9,0,858.0,93.0,2.5,22.0,624.0,798.96,611.18
2016,4,22,9,15,874.0,95.5,2.5,22.0,674.0,840.66,637.84
2016,4,22,9,30,890.0,98.0,2.5,22.0,724.0,880.55,662.99
2016,4,22,9,45,901.0,100.5,2.55,22.5,768.0,913.92,682.65
2016,4,22,10,0,912.0,103.0,2.6,23.0,812.0,944.75,700.53
2016,4,22,10,15,921.0,105.0,2.6,23.0,849.5,970.45,715.88
2016,4,22,10,30,930.0,107.0,2.6,23.0,887.0,993.16,729.33
2016,4,22,10,45,935.5,108.5,2.65,23.5,916.5,1008.87,737.35
2016,4,22,11,0,941.0,110.0,2.7,24.0,946.0,1021.26,743.36
2016,4,22,11,15,945.5,111.0,2.75,24.0,968.0,1028.76,747.81
2016,4,22,11,30,950.0,112.0,2.8,24.0,990.0,1032.8,750.2
2016,4,22,11,45,952.5,112.5,2.85,24.5,1003.5,1030.9,747.48
2016,4,22,12,0,955.0,113.0,2.9,25.0,1017.0,1025.52,742.69
2016,4,22,12,15,956.0,113.0,2.9,25.0,1021.5,1014.77,735.62
2016,4,22,12,30,957.0,113.0,2.9,25.0,1026.0,1000.65,726.52
2016,4,22,12,45,955.5,113.0,2.95,25.0,1021.5,980.96,714.33
2016,4,22,13,0,954.0,113.0,3.0,25.0,1017.0,958.13,700.16
2016,4,22,13,15,951.0,112.5,2.95,25.0,1003.5,930.51,682.09
2016,4,22,13,30,948.0,112.0,2.9,25.0,990.0,900.04,662.18
2016,4,22,13,45,943.0,111.5,2.9,25.0,968.0,865.26,639.71
2016,4,22,14,0,938.0,111.0,2.9,25.0,946.0,828.05,615.49
2016,4,22,14,15,931.0,109.5,2.85,25.0,916.5,786.17,587.64
2016,4,22,14,30,924.0,108.0,2.8,25.0,887.0,742.37,558.27
2016,4,22,14,45,913.5,106.5,2.75,25.0,849.5,694.58,524.43
2016,4,22,15,0,903.0,105.0,2.7,25.0,812.0,645.57,488.28
2016,4,22,15,15,891.0,103.0,2.65,24.5,768.0,594.3,450.49
2016,4,22,15,30,879.0,101.0,2.6,24.0,724.0,542.43,411.07
2016,4,22,15,45,862.5,98.0,2.55,24.0,675.0,487.23,367.23
2016,4,22,16,0,846.0,95.0,2.5,24.0,626.0,428.48,319.59
2016,4,22,16,15,824.5,91.5,2.35,23.5,572.0,371.86,272.7
2016,4,22,16,30,803.0,88.0,2.2,23.0,518.0,316.69,225.87
2016,4,22,16,45,774.5,83.5,2.05,23.0,461.5,260.61,177.64
2016,4,22,17,0,746.0,79.0,1.9,23.0,405.0,207.25,132.19
2016,4,22,17,15,704.5,74.0,1.75,22.5,347.0,154.61,90.36
2016,4,22,17,30,663.0,69.0,1.6,22.0,289.0,103.02,54.12
2016,4,22,17,45,603.0,61.5,1.45,21.5,232.0,56.9,31.25
2016,4,22,18,0,543.0,54.0,1.3,21.0,175.0,37.24,26.84
2016,4,22,18,15,442.0,44.0,1.3,20.0,124.0,31.73,21.86
2016,4,22,18,30,341.0,34.0,1.3,19.0,73.0,25.83,16.16
2016,4,22,18,45,170.5,17.0,1.3,18.5,36.5,12.68,0.86
2016,4,22,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
