Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,21,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,6,15,162.0,16.5,0.7,14.5,34.0,80.11,22.56
2016,4,23,6,30,324.0,33.0,0.7,15.0,68.0,172.32,127.64
2016,4,23,6,45,429.5,43.5,0.7,16.0,119.5,244.27,190.55
2016,4,23,7,0,535.0,54.0,0.7,17.0,171.0,326.9,259.58
2016,4,23,7,15,599.0,61.5,0.6,17.5,228.0,394.56,314.58
2016,4,23,7,30,663.0,69.0,0.5,18.0,285.0,467.46,370.76
2016,4,23,7,45,704.0,75.0,0.45,18.5,343.5,529.29,416.25
2016,4,23,8,0,745.0,81.0,0.4,19.0,402.0,591.09,459.71
2016,4,23,8,15,774.5,85.0,0.65,19.5,459.0,646.69,500.29
2016,4,23,8,30,804.0,89.0,0.9,20.0,516.0,702.64,539.03
2016,4,23,8,45,824.5,93.0,1.15,21.0,569.5,751.64,571.2
2016,4,23,9,0,845.0,97.0,1.4,22.0,623.0,799.67,602.14
2016,4,23,9,15,861.0,100.0,1.45,22.0,672.5,836.56,625.24
2016,4,23,9,30,877.0,103.0,1.5,22.0,722.0,876.56,650.37
2016,4,23,9,45,887.5,106.0,1.55,22.5,765.0,909.63,669.44
2016,4,23,10,0,898.0,109.0,1.6,23.0,808.0,940.15,686.81
2016,4,23,10,15,906.5,111.0,1.6,23.0,845.0,965.03,701.16
2016,4,23,10,30,915.0,113.0,1.6,23.0,882.0,986.95,713.71
2016,4,23,10,45,919.5,115.5,1.6,23.5,911.0,1002.48,720.88
2016,4,23,11,0,924.0,118.0,1.6,24.0,940.0,1014.71,726.11
2016,4,23,11,15,928.0,119.0,1.6,24.0,961.5,1021.55,729.51
2016,4,23,11,30,932.0,120.0,1.6,24.0,983.0,1024.98,730.97
2016,4,23,11,45,933.5,121.0,1.6,24.5,996.0,1022.57,727.55
2016,4,23,12,0,935.0,122.0,1.6,25.0,1009.0,1016.75,722.22
2016,4,23,12,15,935.5,122.0,1.6,25.0,1013.0,1005.63,715.17
2016,4,23,12,30,936.0,122.0,1.6,25.0,1017.0,991.24,706.23
2016,4,23,12,45,933.0,123.5,1.65,25.0,1012.0,971.9,694.98
2016,4,23,13,0,930.0,125.0,1.7,25.0,1007.0,949.55,681.86
2016,4,23,13,15,927.0,124.5,1.75,25.0,994.0,922.43,665.66
2016,4,23,13,30,924.0,124.0,1.8,25.0,981.0,892.55,647.62
2016,4,23,13,45,919.0,123.0,1.9,25.0,959.5,857.97,626.86
2016,4,23,14,0,914.0,122.0,2.0,25.0,938.0,821.05,604.27
2016,4,23,14,15,907.5,120.5,2.1,25.0,908.5,780.37,578.79
2016,4,23,14,30,901.0,119.0,2.2,25.0,879.0,737.8,551.61
2016,4,23,14,45,892.0,116.5,2.35,25.0,842.5,690.99,519.6
2016,4,23,15,0,883.0,114.0,2.5,25.0,806.0,642.91,485.32
2016,4,23,15,15,870.5,111.5,2.55,24.5,762.5,591.8,448.2
2016,4,23,15,30,858.0,109.0,2.6,24.0,719.0,540.18,409.43
2016,4,23,15,45,840.0,106.5,2.65,24.0,669.5,482.19,363.95
2016,4,23,16,0,822.0,104.0,2.7,24.0,620.0,428.11,319.99
2016,4,23,16,15,799.5,100.0,2.6,23.5,566.5,371.94,273.64
2016,4,23,16,30,777.0,96.0,2.5,23.0,513.0,317.37,227.47
2016,4,23,16,45,743.0,92.5,2.45,23.0,456.5,262.24,180.34
2016,4,23,17,0,709.0,89.0,2.4,23.0,400.0,206.88,133.67
2016,4,23,17,15,666.5,83.0,2.15,22.0,342.5,155.05,92.59
2016,4,23,17,30,624.0,77.0,1.9,21.0,285.0,107.93,59.61
2016,4,23,17,45,555.0,69.5,1.7,20.5,228.5,63.69,37.15
2016,4,23,18,0,486.0,62.0,1.5,20.0,172.0,44.07,32.92
2016,4,23,18,15,388.5,50.0,1.5,19.5,122.0,37.07,26.54
2016,4,23,18,30,291.0,38.0,1.5,19.0,72.0,29.56,19.34
2016,4,23,18,45,145.5,19.0,1.5,18.5,36.0,14.65,2.56
2016,4,23,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,24,6,15,0.0,15.0,1.65,15.0,15.0,14.48,1.14
2016,4,24,6,30,0.0,30.0,1.9,15.0,30.0,29.32,18.28
2016,4,24,6,45,3.5,53.5,2.15,15.5,54.0,55.94,41.22
2016,4,24,7,0,7.0,77.0,2.4,16.0,78.0,82.21,63.72
2016,4,24,7,15,19.5,100.0,2.5,16.5,105.5,112.47,89.26
2016,4,24,7,30,32.0,123.0,2.6,17.0,133.0,149.36,119.8
2016,4,24,7,45,16.0,113.0,2.75,17.5,118.0,122.19,96.72
2016,4,24,8,0,0.0,103.0,2.9,18.0,103.0,100.91,78.37
2016,4,24,8,15,14.5,153.5,3.05,18.0,161.5,163.06,129.2
2016,4,24,8,30,29.0,204.0,3.2,18.0,220.0,234.37,186.18
2016,4,24,8,45,18.0,197.0,3.35,18.5,207.5,210.31,165.68
2016,4,24,9,0,7.0,190.0,3.5,19.0,195.0,193.75,151.4
2016,4,24,9,15,6.5,189.0,3.55,19.5,194.0,191.85,149.17
2016,4,24,9,30,6.0,188.0,3.6,20.0,193.0,190.08,147.09
2016,4,24,9,45,13.0,234.5,3.7,20.5,245.0,243.22,188.13
2016,4,24,10,0,20.0,281.0,3.8,21.0,297.0,296.64,228.51
2016,4,24,10,15,18.5,282.0,3.8,21.0,297.5,295.82,227.26
2016,4,24,10,30,17.0,283.0,3.8,21.0,298.0,295.0,226.2
2016,4,24,10,45,63.5,364.5,3.85,21.5,421.5,429.54,327.99
2016,4,24,11,0,110.0,446.0,3.9,22.0,545.0,557.46,420.97
2016,4,24,11,15,212.0,449.5,3.85,22.0,644.5,664.13,499.46
2016,4,24,11,30,314.0,453.0,3.8,22.0,744.0,768.79,574.46
2016,4,24,11,45,261.0,472.0,3.8,22.5,716.5,731.75,544.82
2016,4,24,12,0,208.0,491.0,3.8,23.0,689.0,689.88,512.74
2016,4,24,12,15,150.5,486.0,3.75,23.0,630.0,624.66,465.1
2016,4,24,12,30,93.0,481.0,3.7,23.0,571.0,557.86,415.91
2016,4,24,12,45,69.0,454.0,3.65,23.0,520.5,505.26,377.79
2016,4,24,13,0,45.0,427.0,3.6,23.0,470.0,453.87,340.1
2016,4,24,13,15,33.0,381.5,3.5,23.0,413.0,396.62,298.24
2016,4,24,13,30,21.0,336.0,3.4,23.0,356.0,341.17,257.24
2016,4,24,13,45,68.5,393.0,3.35,23.0,455.0,430.24,324.6
2016,4,24,14,0,116.0,450.0,3.3,23.0,554.0,513.08,385.46
2016,4,24,14,15,235.0,420.0,3.25,23.0,622.0,565.72,426.18
2016,4,24,14,30,354.0,390.0,3.2,23.0,690.0,606.03,457.22
2016,4,24,14,45,554.5,278.0,3.2,23.0,724.5,615.84,468.33
2016,4,24,15,0,755.0,166.0,3.2,23.0,759.0,608.87,466.12
2016,4,24,15,15,740.5,162.0,3.15,23.0,717.5,560.27,428.87
2016,4,24,15,30,726.0,158.0,3.1,23.0,676.0,511.72,391.02
2016,4,24,15,45,457.5,224.5,3.05,23.0,543.0,408.71,311.45
2016,4,24,16,0,189.0,291.0,3.0,23.0,410.0,337.1,256.9
2016,4,24,16,15,143.0,263.5,2.95,23.0,349.5,284.48,217.01
2016,4,24,16,30,97.0,236.0,2.9,23.0,289.0,241.41,184.43
2016,4,24,16,45,337.0,178.5,2.85,23.0,331.5,237.31,173.88
2016,4,24,17,0,577.0,121.0,2.8,23.0,374.0,210.25,141.66
2016,4,24,17,15,532.0,111.5,2.6,22.5,320.0,162.74,104.34
2016,4,24,17,30,487.0,102.0,2.4,22.0,266.0,119.44,73.79
2016,4,24,17,45,431.5,88.5,2.2,21.5,213.5,77.64,50.24
2016,4,24,18,0,376.0,75.0,2.0,21.0,161.0,54.65,41.93
2016,4,24,18,15,287.5,59.0,1.95,20.5,114.0,44.16,32.52
2016,4,24,18,30,199.0,43.0,1.9,20.0,67.0,33.05,22.22
2016,4,24,18,45,99.5,21.5,1.9,19.5,33.5,16.66,4.31
2016,4,24,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,25,6,15,110.5,20.5,2.4,19.0,33.0,69.36,29.79
2016,4,25,6,30,221.0,41.0,2.5,19.0,66.0,144.75,107.21
2016,4,25,6,45,316.5,55.5,2.7,19.5,114.5,211.39,165.04
2016,4,25,7,0,412.0,70.0,2.9,20.0,163.0,287.95,230.04
2016,4,25,7,15,476.5,80.5,3.05,20.5,217.0,355.39,286.4
2016,4,25,7,30,541.0,91.0,3.2,21.0,271.0,426.58,343.98
2016,4,25,7,45,290.5,130.5,3.4,21.5,229.0,330.02,265.71
2016,4,25,8,0,40.0,170.0,3.6,22.0,187.0,205.91,162.13
2016,4,25,8,15,34.0,187.0,3.7,22.5,203.0,219.99,172.51
2016,4,25,8,30,28.0,204.0,3.8,23.0,219.0,233.56,182.0
2016,4,25,8,45,37.0,232.5,3.95,23.5,254.5,271.05,210.38
2016,4,25,9,0,46.0,261.0,4.1,24.0,290.0,308.84,238.5
2016,4,25,9,15,62.5,293.0,4.1,24.5,336.0,357.03,274.2
2016,4,25,9,30,79.0,325.0,4.1,25.0,382.0,405.7,309.59
2016,4,25,9,45,428.5,241.5,4.2,25.5,574.5,654.04,500.73
2016,4,25,10,0,778.0,158.0,4.3,26.0,767.0,891.5,668.86
2016,4,25,10,15,501.5,289.0,4.3,26.0,688.5,785.15,588.33
2016,4,25,10,30,225.0,420.0,4.3,26.0,610.0,650.34,484.47
2016,4,25,10,45,516.0,296.5,4.3,26.5,752.0,814.44,607.52
2016,4,25,11,0,807.0,173.0,4.3,27.0,894.0,966.9,711.78
2016,4,25,11,15,812.5,173.5,4.3,27.0,914.5,973.49,714.37
2016,4,25,11,30,818.0,174.0,4.3,27.0,935.0,977.04,716.1
2016,4,25,11,45,846.0,157.5,4.3,27.5,954.0,982.03,717.51
2016,4,25,12,0,874.0,141.0,4.3,28.0,973.0,979.65,714.17
2016,4,25,12,15,875.0,141.5,4.2,28.0,977.0,969.92,707.04
2016,4,25,12,30,876.0,142.0,4.1,28.0,981.0,957.13,698.06
2016,4,25,12,45,624.0,290.5,4.1,28.0,887.0,858.09,630.11
2016,4,25,13,0,372.0,439.0,4.1,28.0,793.0,758.6,554.78
2016,4,25,13,15,271.0,460.0,4.05,28.0,716.5,677.66,496.86
2016,4,25,13,30,170.0,481.0,4.0,28.0,640.0,601.78,441.49
2016,4,25,13,45,181.0,469.0,3.95,28.0,635.0,590.62,434.49
2016,4,25,14,0,192.0,457.0,3.9,28.0,630.0,578.42,426.4
2016,4,25,14,15,151.0,438.0,3.85,28.0,571.0,520.47,384.76
2016,4,25,14,30,110.0,419.0,3.8,28.0,512.0,468.61,347.25
2016,4,25,14,45,225.0,388.0,3.75,28.5,568.0,505.51,375.8
2016,4,25,15,0,340.0,357.0,3.7,29.0,624.0,531.66,395.25
2016,4,25,15,15,554.0,247.0,3.6,28.5,654.5,533.33,399.51
2016,4,25,15,30,768.0,137.0,3.5,28.0,685.0,518.54,389.75
2016,4,25,15,45,745.5,134.5,3.45,28.0,637.0,463.17,346.34
2016,4,25,16,0,723.0,132.0,3.4,28.0,589.0,411.74,304.97
2016,4,25,16,15,698.5,127.0,3.25,27.5,537.5,358.87,262.12
2016,4,25,16,30,674.0,122.0,3.1,27.0,486.0,307.96,219.93
2016,4,25,16,45,640.0,116.0,3.0,27.0,432.0,255.95,176.46
2016,4,25,17,0,606.0,110.0,2.9,27.0,378.0,207.4,136.23
2016,4,25,17,15,561.5,102.0,2.8,26.5,323.0,159.26,98.74
2016,4,25,17,30,517.0,94.0,2.7,26.0,268.0,116.15,68.66
2016,4,25,17,45,449.5,83.5,2.65,25.5,214.5,75.32,46.68
2016,4,25,18,0,382.0,73.0,2.6,25.0,161.0,53.0,39.82
2016,4,25,18,15,293.0,58.0,2.75,24.5,114.0,43.28,31.22
2016,4,25,18,30,204.0,43.0,2.9,24.0,67.0,32.98,21.79
2016,4,25,18,45,102.0,21.5,3.1,23.5,33.5,16.62,4.68
2016,4,25,19,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.85,21.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.75,20.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,26,6,15,91.5,22.0,3.6,19.5,32.5,60.58,28.6
2016,4,26,6,30,183.0,44.0,3.7,20.0,65.0,134.95,100.06
2016,4,26,6,45,261.5,62.5,3.8,20.5,112.0,197.55,154.15
2016,4,26,7,0,340.0,81.0,3.9,21.0,159.0,268.08,213.96
2016,4,26,7,15,184.0,102.5,4.0,21.0,146.0,219.38,176.16
2016,4,26,7,30,28.0,124.0,4.1,21.0,133.0,148.0,116.81
2016,4,26,7,45,170.5,146.5,4.2,21.5,220.0,267.64,215.46
2016,4,26,8,0,313.0,169.0,4.3,22.0,307.0,400.89,321.7
2016,4,26,8,15,173.0,189.5,4.45,22.5,267.5,328.41,261.14
2016,4,26,8,30,33.0,210.0,4.6,23.0,228.0,243.94,190.34
2016,4,26,8,45,188.5,237.0,4.75,23.5,354.5,402.48,316.6
2016,4,26,9,0,344.0,264.0,4.9,24.0,481.0,571.89,445.61
2016,4,26,9,15,356.0,284.5,5.0,24.0,524.5,612.96,474.44
2016,4,26,9,30,368.0,305.0,5.1,24.0,568.0,653.38,503.04
2016,4,26,9,45,554.0,243.0,5.2,24.5,665.5,768.71,589.74
2016,4,26,10,0,740.0,181.0,5.3,25.0,763.0,886.25,672.88
2016,4,26,10,15,751.0,184.5,5.35,25.0,798.0,911.52,688.85
2016,4,26,10,30,762.0,188.0,5.4,25.0,833.0,934.36,703.7
2016,4,26,10,45,763.0,195.0,5.5,25.5,859.5,948.7,711.65
2016,4,26,11,0,764.0,202.0,5.6,26.0,886.0,960.07,717.7
2016,4,26,11,15,769.0,203.5,5.6,26.0,906.0,962.81,718.8
2016,4,26,11,30,774.0,205.0,5.6,26.0,926.0,966.64,720.83
2016,4,26,11,45,412.0,321.0,5.65,26.5,705.5,730.99,549.15
2016,4,26,12,0,50.0,437.0,5.7,27.0,485.0,480.71,356.94
2016,4,26,12,15,47.5,434.0,5.65,27.0,480.0,472.51,351.42
2016,4,26,12,30,45.0,431.0,5.6,27.0,475.0,464.23,345.24
2016,4,26,12,45,75.5,458.0,5.55,27.0,530.5,515.25,383.02
2016,4,26,13,0,106.0,485.0,5.5,27.0,586.0,564.26,418.77
2016,4,26,13,15,122.5,482.5,5.45,27.0,598.0,570.63,423.69
2016,4,26,13,30,139.0,480.0,5.4,27.0,610.0,575.03,427.34
2016,4,26,13,45,81.0,407.5,5.4,27.5,482.5,454.12,338.5
2016,4,26,14,0,23.0,335.0,5.4,28.0,355.0,338.8,252.42
2016,4,26,14,15,326.5,299.5,5.35,27.5,577.0,519.47,394.34
2016,4,26,14,30,630.0,264.0,5.3,27.0,799.0,682.41,516.92
2016,4,26,14,45,492.0,309.0,5.25,27.0,716.0,604.28,456.77
2016,4,26,15,0,354.0,354.0,5.2,27.0,633.0,538.12,405.96
2016,4,26,15,15,298.5,345.5,5.05,27.0,571.5,479.77,362.24
2016,4,26,15,30,243.0,337.0,4.9,27.0,510.0,430.28,324.8
2016,4,26,15,45,278.5,305.0,4.75,27.0,491.5,400.05,301.98
2016,4,26,16,0,314.0,273.0,4.6,27.0,473.0,370.34,278.63
2016,4,26,16,15,278.5,253.5,4.35,26.5,419.5,321.58,241.22
2016,4,26,16,30,243.0,234.0,4.1,26.0,366.0,276.45,206.52
2016,4,26,16,45,137.5,201.5,3.95,26.0,275.0,211.38,158.13
2016,4,26,17,0,32.0,169.0,3.8,26.0,184.0,157.98,119.85
2016,4,26,17,15,22.5,146.5,3.65,25.5,156.0,138.16,105.1
2016,4,26,17,30,13.0,124.0,3.5,25.0,128.0,114.94,87.45
2016,4,26,17,45,93.5,113.0,3.4,24.5,135.0,96.53,71.32
2016,4,26,18,0,174.0,102.0,3.3,24.0,142.0,82.02,64.75
2016,4,26,18,15,119.5,74.0,3.25,23.5,98.0,61.11,46.51
2016,4,26,18,30,65.0,46.0,3.2,23.0,54.0,39.4,27.28
2016,4,26,18,45,32.5,23.0,3.2,23.0,27.0,20.53,7.73
2016,4,26,19,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.25,22.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,27,6,15,106.0,22.5,2.2,18.0,35.5,72.29,38.51
2016,4,27,6,30,212.0,45.0,2.4,18.0,71.0,147.27,110.56
2016,4,27,6,45,327.5,58.5,2.65,18.0,123.0,221.14,174.29
2016,4,27,7,0,443.0,72.0,2.9,18.0,175.0,307.0,247.45
2016,4,27,7,15,511.0,82.5,2.85,18.0,232.0,378.08,307.23
2016,4,27,7,30,579.0,93.0,2.8,18.0,289.0,453.16,368.34
2016,4,27,7,45,644.5,95.5,2.75,18.5,350.5,522.86,422.73
2016,4,27,8,0,710.0,98.0,2.7,19.0,412.0,596.72,478.37
2016,4,27,8,15,743.0,103.0,2.65,19.5,470.0,654.34,519.68
2016,4,27,8,30,776.0,108.0,2.6,20.0,528.0,709.87,557.02
2016,4,27,8,45,811.5,108.0,2.55,21.0,586.0,765.08,591.74
2016,4,27,9,0,847.0,108.0,2.5,22.0,644.0,820.32,625.41
2016,4,27,9,15,864.5,111.0,2.45,22.5,694.5,863.34,651.04
2016,4,27,9,30,882.0,114.0,2.4,23.0,745.0,899.32,671.55
2016,4,27,9,45,899.0,114.5,2.4,24.0,790.5,935.37,690.97
2016,4,27,10,0,916.0,115.0,2.4,25.0,836.0,969.19,708.6
2016,4,27,10,15,925.0,117.0,2.4,25.5,874.0,994.62,722.02
2016,4,27,10,30,934.0,119.0,2.4,26.0,912.0,1017.07,733.55
2016,4,27,10,45,941.5,120.0,2.4,26.5,942.0,1033.89,741.53
2016,4,27,11,0,949.0,121.0,2.4,27.0,972.0,1047.43,747.54
2016,4,27,11,15,953.0,122.0,2.35,27.0,994.0,1054.18,750.34
2016,4,27,11,30,957.0,123.0,2.3,27.0,1016.0,1057.44,751.14
2016,4,27,11,45,963.0,121.0,2.3,27.5,1030.0,1056.13,748.35
2016,4,27,12,0,969.0,119.0,2.3,28.0,1044.0,1051.33,743.57
2016,4,27,12,15,969.0,119.0,2.3,28.0,1048.0,1039.31,735.94
2016,4,27,12,30,969.0,119.0,2.3,28.0,1052.0,1023.93,726.38
2016,4,27,12,45,968.5,118.5,2.3,28.0,1047.0,1004.34,714.3
2016,4,27,13,0,968.0,118.0,2.3,28.0,1042.0,981.58,700.3
2016,4,27,13,15,965.0,117.5,2.3,28.0,1028.5,953.57,682.99
2016,4,27,13,30,962.0,117.0,2.3,28.0,1015.0,922.7,663.87
2016,4,27,13,45,957.5,115.5,2.3,28.0,992.5,886.97,641.53
2016,4,27,14,0,953.0,114.0,2.3,28.0,970.0,848.76,617.45
2016,4,27,14,15,946.0,112.5,2.2,28.0,940.0,806.39,589.69
2016,4,27,14,30,939.0,111.0,2.1,28.0,910.0,762.08,560.48
2016,4,27,14,45,929.0,109.5,2.05,28.0,872.0,714.06,527.82
2016,4,27,15,0,919.0,108.0,2.0,28.0,834.0,664.77,492.54
2016,4,27,15,15,907.0,106.0,1.85,28.0,789.5,612.85,454.03
2016,4,27,15,30,895.0,104.0,1.7,28.0,745.0,560.33,414.18
2016,4,27,15,45,877.5,101.5,1.55,28.0,695.0,504.4,370.91
2016,4,27,16,0,860.0,99.0,1.4,28.0,645.0,445.07,324.16
2016,4,27,16,15,838.5,95.5,1.3,28.0,590.5,387.78,277.91
2016,4,27,16,30,817.0,92.0,1.2,28.0,536.0,331.94,231.73
2016,4,27,16,45,786.5,88.0,1.1,28.0,478.5,275.04,184.45
2016,4,27,17,0,756.0,84.0,1.0,28.0,421.0,221.07,139.77
2016,4,27,17,15,715.0,78.5,0.8,27.5,362.0,163.94,95.01
2016,4,27,17,30,674.0,73.0,0.6,27.0,303.0,114.54,60.3
2016,4,27,17,45,609.0,66.0,0.45,26.5,245.0,67.68,35.66
2016,4,27,18,0,544.0,59.0,0.3,26.0,187.0,40.91,29.39
2016,4,27,18,15,446.0,48.5,0.35,25.5,134.5,35.15,24.29
2016,4,27,18,30,348.0,38.0,0.4,25.0,82.0,28.97,18.51
2016,4,27,18,45,174.0,19.0,0.5,24.5,41.0,14.07,3.85
2016,4,27,19,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,28,6,15,128.0,22.0,1.6,16.5,38.0,79.34,45.51
2016,4,28,6,30,256.0,44.0,2.0,17.0,76.0,162.78,123.14
2016,4,28,6,45,358.5,56.5,2.4,18.0,126.5,232.54,183.43
2016,4,28,7,0,461.0,69.0,2.8,19.0,177.0,315.11,253.09
2016,4,28,7,15,523.5,78.5,3.0,19.5,232.5,381.56,308.66
2016,4,28,7,30,586.0,88.0,3.2,20.0,288.0,452.99,366.39
2016,4,28,7,45,632.0,94.0,3.45,20.5,345.0,514.79,415.0
2016,4,28,8,0,678.0,100.0,3.7,21.0,402.0,579.2,464.22
2016,4,28,8,15,708.5,105.5,3.8,21.5,457.5,634.31,504.65
2016,4,28,8,30,739.0,111.0,3.9,22.0,513.0,690.0,543.6
2016,4,28,8,45,763.0,114.5,4.0,22.5,565.5,735.82,574.1
2016,4,28,9,0,787.0,118.0,4.1,23.0,618.0,783.95,605.82
2016,4,28,9,15,803.5,121.5,4.1,23.5,666.0,824.79,631.49
2016,4,28,9,30,820.0,125.0,4.1,24.0,714.0,863.99,655.71
2016,4,28,9,45,591.0,239.5,4.15,24.5,677.0,799.96,606.39
2016,4,28,10,0,362.0,354.0,4.2,25.0,640.0,713.68,536.86
2016,4,28,10,15,612.5,245.0,4.2,25.0,755.0,847.59,637.75
2016,4,28,10,30,863.0,136.0,4.2,25.0,870.0,968.65,719.46
2016,4,28,10,45,866.0,139.5,4.25,25.5,897.5,982.76,725.88
2016,4,28,11,0,869.0,143.0,4.3,26.0,925.0,993.73,731.07
2016,4,28,11,15,873.0,144.5,4.25,26.0,945.0,1000.45,734.44
2016,4,28,11,30,877.0,146.0,4.2,26.0,965.0,1003.96,735.84
2016,4,28,11,45,868.0,153.5,4.2,26.5,974.0,997.56,729.7
2016,4,28,12,0,859.0,161.0,4.2,27.0,983.0,992.82,724.88
2016,4,28,12,15,858.5,161.5,4.15,27.0,986.0,976.73,713.83
2016,4,28,12,30,858.0,162.0,4.1,27.0,989.0,966.49,706.84
2016,4,28,12,45,841.5,171.0,4.1,27.0,979.0,942.51,691.06
2016,4,28,13,0,825.0,180.0,4.1,27.0,969.0,916.23,673.87
2016,4,28,13,15,820.0,179.5,4.05,27.0,955.0,888.92,655.75
2016,4,28,13,30,815.0,179.0,4.0,27.0,941.0,859.38,636.12
2016,4,28,13,45,779.0,196.5,3.95,27.5,911.5,819.41,608.16
2016,4,28,14,0,743.0,214.0,3.9,28.0,882.0,778.77,579.05
2016,4,28,14,15,378.5,239.5,3.85,27.5,580.0,503.82,380.53
2016,4,28,14,30,14.0,265.0,3.8,27.0,278.0,263.46,196.54
2016,4,28,14,45,25.0,296.5,3.8,27.0,317.5,295.46,221.48
2016,4,28,15,0,36.0,328.0,3.8,27.0,357.0,327.86,245.93
2016,4,28,15,15,18.0,231.0,3.75,26.5,245.5,230.29,173.32
2016,4,28,15,30,0.0,134.0,3.7,26.0,134.0,129.02,96.09
2016,4,28,15,45,7.0,175.5,3.65,26.0,180.5,170.84,128.99
2016,4,28,16,0,14.0,217.0,3.6,26.0,227.0,210.56,159.88
2016,4,28,16,15,64.5,229.0,3.5,26.0,266.0,232.71,176.64
2016,4,28,16,30,115.0,241.0,3.4,26.0,305.0,247.71,187.1
2016,4,28,16,45,57.5,190.5,3.3,26.0,223.0,186.91,141.34
2016,4,28,17,0,0.0,140.0,3.2,26.0,141.0,131.43,100.0
2016,4,28,17,15,115.0,150.0,3.1,25.5,190.0,146.35,107.7
2016,4,28,17,30,230.0,160.0,3.0,25.0,239.0,153.62,109.77
2016,4,28,17,45,181.0,133.0,2.9,24.5,188.0,114.35,83.39
2016,4,28,18,0,132.0,106.0,2.8,24.0,137.0,84.74,67.06
2016,4,28,18,15,90.5,74.5,2.9,23.5,93.5,61.6,46.98
2016,4,28,18,30,49.0,43.0,3.0,23.0,50.0,37.28,25.62
2016,4,28,18,45,24.5,21.5,3.1,23.0,25.0,19.4,7.89
2016,4,28,19,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.6,21.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,29,5,45,2.0,1.5,2.5,20.5,1.5,0.0,0.0
2016,4,29,6,0,4.0,3.0,2.6,21.0,3.0,4.04,0.0
2016,4,29,6,15,51.0,25.0,2.8,21.0,31.0,48.15,26.6
2016,4,29,6,30,98.0,47.0,3.0,21.0,59.0,100.77,74.36
2016,4,29,6,45,149.5,72.5,3.25,21.5,102.5,156.98,121.98
2016,4,29,7,0,201.0,98.0,3.5,22.0,146.0,217.43,172.65
2016,4,29,7,15,100.5,75.0,3.8,22.5,99.0,135.93,107.33
2016,4,29,7,30,0.0,52.0,4.1,23.0,52.0,50.23,35.85
2016,4,29,7,45,0.0,79.5,4.4,23.5,79.5,77.1,57.64
2016,4,29,8,0,0.0,107.0,4.7,24.0,107.0,104.88,79.74
2016,4,29,8,15,4.5,143.5,4.85,24.0,146.0,145.29,111.87
2016,4,29,8,30,9.0,180.0,5.0,24.0,185.0,186.11,143.86
2016,4,29,8,45,15.5,208.0,5.15,24.5,217.5,219.78,169.6
2016,4,29,9,0,22.0,236.0,5.3,25.0,250.0,253.75,195.22
2016,4,29,9,15,13.5,206.5,5.3,25.0,215.0,215.62,164.92
2016,4,29,9,30,5.0,177.0,5.3,25.0,180.0,178.05,135.11
2016,4,29,9,45,11.0,223.0,5.35,25.5,231.0,229.71,174.59
2016,4,29,10,0,17.0,269.0,5.4,26.0,282.0,281.62,213.48
2016,4,29,10,15,117.5,347.5,5.45,26.0,446.5,473.06,359.38
2016,4,29,10,30,218.0,426.0,5.5,26.0,611.0,651.09,489.71
2016,4,29,10,45,130.0,409.5,5.55,26.5,521.0,548.47,411.33
2016,4,29,11,0,42.0,393.0,5.6,27.0,431.0,437.05,326.41
2016,4,29,11,15,21.0,232.5,5.55,27.0,251.5,251.85,188.83
2016,4,29,11,30,0.0,72.0,5.5,27.0,72.0,69.85,48.93
2016,4,29,11,45,0.0,97.0,5.45,27.5,97.0,94.19,67.71
2016,4,29,12,0,0.0,122.0,5.4,28.0,122.0,118.52,86.22
2016,4,29,12,15,36.5,296.5,5.35,28.0,332.0,326.23,243.94
2016,4,29,12,30,73.0,471.0,5.3,28.0,542.0,529.84,391.67
2016,4,29,12,45,85.5,477.0,5.3,28.0,560.0,543.15,400.88
2016,4,29,13,0,98.0,483.0,5.3,28.0,578.0,555.54,410.06
2016,4,29,13,15,124.5,483.5,5.2,28.0,602.0,573.75,423.67
2016,4,29,13,30,151.0,484.0,5.1,28.0,626.0,589.42,435.36
2016,4,29,13,45,194.5,469.0,5.05,28.0,647.5,602.56,445.97
2016,4,29,14,0,238.0,454.0,5.0,28.0,669.0,612.58,454.23
2016,4,29,14,15,280.0,428.0,4.8,28.0,673.5,605.35,449.84
2016,4,29,14,30,322.0,402.0,4.6,28.0,678.0,596.86,444.36
2016,4,29,14,45,175.5,357.0,4.4,28.0,507.0,446.66,333.96
2016,4,29,15,0,29.0,312.0,4.2,28.0,336.0,309.3,230.97
2016,4,29,15,15,84.5,328.5,3.95,27.5,391.0,352.27,264.65
2016,4,29,15,30,140.0,345.0,3.7,27.0,446.0,384.67,289.38
2016,4,29,15,45,115.0,316.5,3.5,27.0,396.0,338.47,254.83
2016,4,29,16,0,90.0,288.0,3.3,27.0,346.0,299.39,225.69
2016,4,29,16,15,201.0,256.5,3.05,27.0,371.0,301.82,226.26
2016,4,29,16,30,312.0,225.0,2.8,27.0,396.0,292.33,215.81
2016,4,29,16,45,319.0,198.0,2.6,27.0,357.0,252.16,183.12
2016,4,29,17,0,326.0,171.0,2.4,27.0,318.0,211.35,149.74
2016,4,29,17,15,231.0,171.5,2.3,26.5,268.5,176.2,125.65
2016,4,29,17,30,136.0,172.0,2.2,26.0,219.0,153.74,112.84
2016,4,29,17,45,107.0,139.0,2.1,25.5,172.0,116.01,85.92
2016,4,29,18,0,78.0,106.0,2.0,25.0,125.0,88.47,69.9
2016,4,29,18,15,41.5,73.5,2.05,24.5,83.5,63.65,48.53
2016,4,29,18,30,5.0,41.0,2.1,24.0,42.0,38.47,26.55
2016,4,29,18,45,2.5,21.5,2.15,24.0,22.0,20.7,9.12
2016,4,29,19,0,0.0,2.0,2.2,24.0,2.0,1.97,0.0
2016,4,29,19,15,0.0,1.0,2.3,23.5,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,30,5,45,7.0,3.5,3.8,13.5,4.0,0.0,0.0
2016,4,30,6,0,14.0,7.0,3.9,13.0,8.0,10.75,0.0
2016,4,30,6,15,111.0,28.0,3.95,13.5,42.0,77.7,48.91
2016,4,30,6,30,208.0,49.0,4.0,14.0,76.0,151.76,117.14
2016,4,30,6,45,305.5,64.5,4.05,14.5,126.0,220.99,177.74
2016,4,30,7,0,403.0,80.0,4.1,15.0,176.0,300.15,245.95
2016,4,30,7,15,467.0,91.5,4.1,15.5,231.5,366.0,301.82
2016,4,30,7,30,531.0,103.0,4.1,16.0,287.0,439.98,362.43
2016,4,30,7,45,585.5,109.0,4.15,17.0,345.0,505.02,413.5
2016,4,30,8,0,640.0,115.0,4.2,18.0,403.0,573.36,465.39
2016,4,30,8,15,672.5,121.5,4.2,18.5,459.0,629.54,506.97
2016,4,30,8,30,705.0,128.0,4.2,19.0,515.0,686.49,548.0
2016,4,30,8,45,736.5,130.0,4.25,20.0,569.0,738.01,581.92
2016,4,30,9,0,768.0,132.0,4.3,21.0,623.0,789.5,615.06
2016,4,30,9,15,785.5,136.0,4.15,21.5,671.5,827.89,638.58
2016,4,30,9,30,803.0,140.0,4.0,22.0,720.0,867.92,662.89
2016,4,30,9,45,823.0,139.5,3.85,23.0,764.0,903.56,682.37
2016,4,30,10,0,843.0,139.0,3.7,24.0,808.0,937.25,700.1
2016,4,30,10,15,852.5,141.5,3.55,24.0,844.0,962.09,714.31
2016,4,30,10,30,862.0,144.0,3.4,24.0,880.0,984.16,726.62
2016,4,30,10,45,873.5,142.5,3.25,24.5,910.0,995.34,730.28
2016,4,30,11,0,885.0,141.0,3.1,25.0,940.0,1009.44,735.93
2016,4,30,11,15,890.0,142.0,2.9,25.0,961.0,1016.65,738.06
2016,4,30,11,30,895.0,143.0,2.7,25.0,982.0,1020.62,738.13
2016,4,30,11,45,903.0,140.0,2.55,25.5,996.5,1020.27,734.51
2016,4,30,12,0,911.0,137.0,2.4,26.0,1011.0,1016.66,728.93
2016,4,30,12,15,911.5,137.5,2.3,26.0,1015.0,1006.01,720.96
2016,4,30,12,30,912.0,138.0,2.2,26.0,1019.0,992.22,711.17
2016,4,30,12,45,913.0,136.0,2.1,26.5,1015.0,973.44,696.97
2016,4,30,13,0,914.0,134.0,2.0,27.0,1011.0,951.68,681.05
2016,4,30,13,15,911.0,133.5,2.0,27.0,998.0,924.92,664.47
2016,4,30,13,30,908.0,133.0,2.0,27.0,985.0,895.5,646.2
2016,4,30,13,45,904.5,131.5,2.0,27.0,963.5,862.22,625.35
2016,4,30,14,0,901.0,130.0,2.0,27.0,942.0,826.56,602.85
2016,4,30,14,15,894.0,128.0,2.0,27.0,913.0,785.63,576.68
2016,4,30,14,30,887.0,126.0,2.0,27.0,884.0,742.91,549.08
2016,4,30,14,45,879.0,123.5,2.0,27.0,848.0,697.48,517.89
2016,4,30,15,0,871.0,121.0,2.0,27.0,812.0,650.74,484.58
2016,4,30,15,15,859.0,118.5,1.95,26.5,769.5,600.62,448.63
2016,4,30,15,30,847.0,116.0,1.9,26.0,727.0,546.8,409.02
2016,4,30,15,45,834.5,111.0,1.85,26.0,679.5,493.14,367.49
2016,4,30,16,0,822.0,106.0,1.8,26.0,632.0,439.57,324.81
2016,4,30,16,15,800.5,102.5,1.7,26.0,579.0,384.33,279.68
2016,4,30,16,30,779.0,99.0,1.6,26.0,526.0,330.58,234.74
2016,4,30,16,45,753.0,93.5,1.55,26.0,470.5,275.61,188.54
2016,4,30,17,0,727.0,88.0,1.5,26.0,415.0,219.68,141.79
2016,4,30,17,15,686.5,82.5,1.35,25.0,358.0,167.4,100.29
2016,4,30,17,30,646.0,77.0,1.2,24.0,301.0,119.55,65.78
2016,4,30,17,45,589.5,69.0,1.1,23.5,245.0,73.52,39.64
2016,4,30,18,0,533.0,61.0,1.0,23.0,189.0,42.23,30.95
2016,4,30,18,15,439.5,50.5,1.0,22.0,137.5,36.55,25.92
2016,4,30,18,30,346.0,40.0,1.0,21.0,86.0,30.45,20.22
2016,4,30,18,45,200.5,25.0,1.05,20.5,48.5,19.39,8.71
2016,4,30,19,0,55.0,10.0,1.1,20.0,11.0,9.83,0.0
2016,4,30,19,15,27.5,5.0,1.1,19.5,5.5,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,1,5,45,17.0,5.0,3.05,14.5,5.5,0.0,0.0
2016,5,1,6,0,34.0,10.0,3.3,15.0,11.0,19.3,0.0
2016,5,1,6,15,153.0,28.0,3.45,15.5,46.5,98.79,64.53
2016,5,1,6,30,272.0,46.0,3.6,16.0,82.0,172.69,132.71
2016,5,1,6,45,360.0,59.0,3.8,16.5,131.0,238.42,190.54
2016,5,1,7,0,448.0,72.0,4.0,17.0,180.0,315.27,256.55
2016,5,1,7,15,254.0,104.0,4.05,17.5,168.5,259.88,212.4
2016,5,1,7,30,60.0,136.0,4.1,18.0,157.0,180.32,145.15
2016,5,1,7,45,30.0,119.5,4.2,18.5,130.0,142.42,113.28
2016,5,1,8,0,0.0,103.0,4.3,19.0,103.0,100.7,77.82
2016,5,1,8,15,39.0,170.0,4.35,19.5,192.0,204.15,162.29
2016,5,1,8,30,78.0,237.0,4.4,20.0,281.0,307.93,244.28
2016,5,1,8,45,93.5,265.5,4.5,20.5,322.5,352.19,277.63
2016,5,1,9,0,109.0,294.0,4.6,21.0,364.0,397.06,311.06
2016,5,1,9,15,82.5,305.5,4.6,21.0,361.0,387.81,302.13
2016,5,1,9,30,56.0,317.0,4.6,21.0,358.0,376.93,292.11
2016,5,1,9,45,49.5,328.5,4.65,21.5,366.0,382.66,295.02
2016,5,1,10,0,43.0,340.0,4.7,22.0,374.0,387.97,297.58
2016,5,1,10,15,84.5,383.0,4.7,22.0,454.5,471.47,360.7
2016,5,1,10,30,126.0,426.0,4.7,22.0,535.0,563.65,428.55
2016,5,1,10,45,164.5,443.0,4.7,22.5,589.5,617.08,466.56
2016,5,1,11,0,203.0,460.0,4.7,23.0,644.0,670.32,503.95
2016,5,1,11,15,121.5,434.5,4.7,23.0,546.0,562.12,423.39
2016,5,1,11,30,40.0,409.0,4.7,23.0,448.0,447.76,337.31
2016,5,1,11,45,35.5,402.0,4.75,23.0,437.0,434.2,327.43
2016,5,1,12,0,31.0,395.0,4.8,23.0,426.0,420.66,317.28
2016,5,1,12,15,105.0,449.0,4.8,23.0,551.5,542.39,408.75
2016,5,1,12,30,179.0,503.0,4.8,23.0,677.0,663.28,496.66
2016,5,1,12,45,136.5,492.5,4.85,23.5,624.5,606.9,453.92
2016,5,1,13,0,94.0,482.0,4.9,24.0,572.0,551.21,412.2
2016,5,1,13,15,189.5,474.0,4.95,23.5,653.0,621.89,467.39
2016,5,1,13,30,285.0,466.0,5.0,23.0,734.0,685.3,516.26
2016,5,1,13,45,531.0,329.5,5.05,23.0,814.5,745.25,566.77
2016,5,1,14,0,777.0,193.0,5.1,23.0,895.0,789.17,604.37
2016,5,1,14,15,412.0,285.0,5.1,23.0,656.0,572.01,439.9
2016,5,1,14,30,47.0,377.0,5.1,23.0,417.0,387.27,294.25
2016,5,1,14,45,373.5,290.0,5.1,23.0,588.0,512.09,395.61
2016,5,1,15,0,700.0,203.0,5.1,23.0,759.0,615.97,476.18
2016,5,1,15,15,684.0,198.0,5.05,23.0,717.5,568.11,438.66
2016,5,1,15,30,668.0,193.0,5.0,23.0,676.0,520.6,401.3
2016,5,1,15,45,649.5,185.5,5.0,23.0,629.5,470.23,361.14
2016,5,1,16,0,631.0,178.0,5.0,23.0,583.0,420.92,320.93
2016,5,1,16,15,604.5,171.0,4.9,22.5,532.0,370.36,279.51
2016,5,1,16,30,578.0,164.0,4.8,22.0,481.0,322.34,239.4
2016,5,1,16,45,545.0,154.0,4.7,22.0,428.5,271.88,196.85
2016,5,1,17,0,512.0,144.0,4.6,22.0,376.0,224.74,157.34
2016,5,1,17,15,467.0,132.5,4.35,21.5,322.0,177.97,120.14
2016,5,1,17,30,422.0,121.0,4.1,21.0,268.0,136.12,89.37
2016,5,1,17,45,362.5,106.0,3.9,20.5,216.0,95.78,64.16
2016,5,1,18,0,303.0,91.0,3.7,20.0,164.0,66.58,52.52
2016,5,1,18,15,228.5,71.0,3.6,19.5,118.0,56.36,43.35
2016,5,1,18,30,154.0,51.0,3.5,19.0,72.0,41.31,29.66
2016,5,1,18,45,77.0,29.0,3.45,19.0,39.5,24.13,12.6
2016,5,1,19,0,0.0,7.0,3.4,19.0,7.0,6.88,0.0
2016,5,1,19,15,0.0,3.5,3.5,18.5,3.5,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,4.75,15.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,2,5,45,21.5,5.0,5.0,13.0,5.5,0.0,0.0
2016,5,2,6,0,43.0,10.0,5.0,13.0,11.0,21.91,0.0
2016,5,2,6,15,155.5,27.0,5.1,13.0,46.0,98.95,66.64
2016,5,2,6,30,268.0,44.0,5.2,13.0,81.0,168.94,131.81
2016,5,2,6,45,351.5,57.0,5.3,13.0,129.0,232.86,189.35
2016,5,2,7,0,435.0,70.0,5.4,13.0,177.0,307.8,255.52
2016,5,2,7,15,269.5,106.0,5.45,13.0,178.0,271.02,226.26
2016,5,2,7,30,104.0,142.0,5.5,13.0,179.0,220.15,182.26
2016,5,2,7,45,111.5,167.5,5.6,13.0,213.0,256.5,212.43
2016,5,2,8,0,119.0,193.0,5.7,13.0,247.0,293.05,242.11
2016,5,2,8,15,70.5,198.0,5.7,13.0,231.0,258.11,211.59
2016,5,2,8,30,22.0,203.0,5.7,13.0,215.0,220.13,178.35
2016,5,2,8,45,11.0,179.5,5.7,13.5,185.5,186.4,149.59
2016,5,2,9,0,0.0,156.0,5.7,14.0,156.0,153.07,121.23
2016,5,2,9,15,2.5,169.0,5.6,14.0,171.0,168.02,133.17
2016,5,2,9,30,5.0,182.0,5.5,14.0,186.0,183.08,145.1
2016,5,2,9,45,5.5,182.0,5.45,14.0,186.5,183.36,144.98
2016,5,2,10,0,6.0,182.0,5.4,14.0,187.0,183.71,144.98
2016,5,2,10,15,12.0,237.0,5.35,14.0,247.0,244.29,193.38
2016,5,2,10,30,18.0,292.0,5.3,14.0,307.0,305.07,241.14
2016,5,2,10,45,13.0,239.0,5.25,14.5,250.5,246.83,194.27
2016,5,2,11,0,8.0,186.0,5.2,15.0,194.0,189.31,148.0
2016,5,2,11,15,9.5,189.5,5.3,15.0,199.0,194.11,151.85
2016,5,2,11,30,11.0,193.0,5.4,15.0,204.0,198.87,155.6
2016,5,2,11,45,124.0,342.0,5.5,15.5,462.0,465.13,366.62
2016,5,2,12,0,237.0,491.0,5.6,16.0,720.0,719.75,557.0
2016,5,2,12,15,258.5,473.5,5.6,16.0,723.5,719.73,556.65
2016,5,2,12,30,280.0,456.0,5.6,16.0,727.0,714.63,553.78
2016,5,2,12,45,147.0,359.5,5.7,16.5,501.5,487.95,381.55
2016,5,2,13,0,14.0,263.0,5.8,17.0,276.0,267.28,207.51
2016,5,2,13,15,16.0,288.0,5.7,17.0,303.0,292.3,227.36
2016,5,2,13,30,18.0,313.0,5.6,17.0,330.0,316.91,246.47
2016,5,2,13,45,14.0,260.5,5.55,17.5,273.5,262.38,203.77
2016,5,2,14,0,10.0,208.0,5.5,18.0,217.0,208.3,161.26
2016,5,2,14,15,15.5,260.5,5.35,18.0,274.0,261.55,203.25
2016,5,2,14,30,21.0,313.0,5.2,18.0,331.0,313.49,243.67
2016,5,2,14,45,17.0,280.0,5.1,18.0,294.0,278.35,216.55
2016,5,2,15,0,13.0,247.0,5.0,18.0,257.0,243.69,189.78
2016,5,2,15,15,6.5,195.0,4.85,18.0,200.5,190.34,147.99
2016,5,2,15,30,0.0,143.0,4.7,18.0,144.0,137.52,106.13
2016,5,2,15,45,8.5,184.5,4.6,18.0,191.0,179.98,140.52
2016,5,2,16,0,17.0,226.0,4.5,18.0,238.0,220.16,172.75
2016,5,2,16,15,23.0,218.5,4.35,17.5,232.5,213.5,168.01
2016,5,2,16,30,29.0,211.0,4.2,17.0,227.0,201.15,158.65
2016,5,2,16,45,69.5,201.5,4.05,17.0,234.0,199.88,156.76
2016,5,2,17,0,110.0,192.0,3.9,17.0,241.0,189.3,146.69
2016,5,2,17,15,100.0,167.5,3.6,16.5,207.5,163.31,126.11
2016,5,2,17,30,90.0,143.0,3.3,16.0,174.0,134.14,103.21
2016,5,2,17,45,259.0,109.0,3.05,16.0,176.5,98.92,70.53
2016,5,2,18,0,428.0,75.0,2.8,16.0,179.0,54.0,42.3
2016,5,2,18,15,342.0,61.0,2.4,15.5,130.0,45.16,34.27
2016,5,2,18,30,256.0,47.0,2.0,15.0,81.0,35.79,25.47
2016,5,2,18,45,128.0,29.0,1.7,14.5,46.0,22.5,11.95
2016,5,2,19,0,0.0,11.0,1.4,14.0,11.0,10.81,0.0
2016,5,2,19,15,0.0,5.5,1.4,13.5,5.5,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
