Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,3,5,45,36.0,6.5,2.25,9.5,7.5,0.0,0.0
2016,5,3,6,0,72.0,13.0,2.4,10.0,15.0,33.18,0.0
2016,5,3,6,15,209.0,28.5,2.5,10.5,53.5,119.09,82.89
2016,5,3,6,30,346.0,44.0,2.6,11.0,92.0,200.79,157.91
2016,5,3,6,45,445.5,53.5,2.75,12.0,145.0,273.06,221.87
2016,5,3,7,0,545.0,63.0,2.9,13.0,198.0,354.8,292.17
2016,5,3,7,15,603.0,70.5,3.0,13.5,255.0,420.91,348.27
2016,5,3,7,30,661.0,78.0,3.1,14.0,312.0,491.5,405.98
2016,5,3,7,45,705.0,82.0,3.25,14.5,370.5,553.18,454.93
2016,5,3,8,0,749.0,86.0,3.4,15.0,429.0,614.94,502.53
2016,5,3,8,15,777.0,90.5,3.45,15.5,485.5,670.2,542.3
2016,5,3,8,30,805.0,95.0,3.5,16.0,542.0,725.66,580.65
2016,5,3,8,45,827.0,98.0,3.55,16.5,595.5,774.53,613.35
2016,5,3,9,0,849.0,101.0,3.6,17.0,649.0,822.51,644.89
2016,5,3,9,15,864.5,103.5,3.6,17.5,698.0,858.08,666.86
2016,5,3,9,30,880.0,106.0,3.6,18.0,747.0,896.87,690.92
2016,5,3,9,45,891.5,108.5,3.6,18.5,790.0,929.97,710.71
2016,5,3,10,0,903.0,111.0,3.6,19.0,833.0,960.59,728.68
2016,5,3,10,15,911.5,113.0,3.55,19.5,869.0,985.17,742.09
2016,5,3,10,30,920.0,115.0,3.5,20.0,905.0,1006.81,753.5
2016,5,3,10,45,925.5,116.5,3.5,20.5,934.0,1021.93,760.95
2016,5,3,11,0,931.0,118.0,3.5,21.0,963.0,1033.81,766.36
2016,5,3,11,15,935.0,119.0,3.5,21.0,984.0,1040.37,769.86
2016,5,3,11,30,939.0,120.0,3.5,21.0,1005.0,1043.54,771.3
2016,5,3,11,45,942.0,120.0,3.5,21.5,1018.0,1041.32,767.87
2016,5,3,12,0,945.0,120.0,3.5,22.0,1031.0,1035.71,762.41
2016,5,3,12,15,945.5,120.0,3.45,22.0,1034.5,1024.35,754.41
2016,5,3,12,30,946.0,120.0,3.4,22.0,1038.0,1009.74,744.45
2016,5,3,12,45,945.0,120.0,3.4,22.5,1033.5,990.59,730.56
2016,5,3,13,0,944.0,120.0,3.4,23.0,1029.0,968.41,714.79
2016,5,3,13,15,941.0,119.0,3.4,23.0,1015.5,940.58,696.73
2016,5,3,13,30,938.0,118.0,3.4,23.0,1002.0,910.02,676.84
2016,5,3,13,45,933.5,117.0,3.4,23.0,980.0,875.61,654.29
2016,5,3,14,0,929.0,116.0,3.4,23.0,958.0,838.82,630.01
2016,5,3,14,15,922.5,115.0,3.35,23.0,928.5,798.32,602.76
2016,5,3,14,30,916.0,114.0,3.3,23.0,899.0,755.91,574.01
2016,5,3,14,45,906.5,112.0,3.3,23.0,862.5,708.89,541.16
2016,5,3,15,0,897.0,110.0,3.3,23.0,826.0,660.64,505.49
2016,5,3,15,15,885.0,108.0,3.25,23.0,782.5,609.93,466.99
2016,5,3,15,30,873.0,106.0,3.2,23.0,739.0,558.67,427.1
2016,5,3,15,45,859.5,102.5,3.2,23.0,691.0,505.04,384.52
2016,5,3,16,0,846.0,99.0,3.2,23.0,643.0,447.65,337.96
2016,5,3,16,15,825.5,95.5,3.1,22.5,590.0,391.61,291.62
2016,5,3,16,30,805.0,92.0,3.0,22.0,537.0,336.93,245.15
2016,5,3,16,45,778.0,87.5,2.95,22.0,481.0,281.21,196.96
2016,5,3,17,0,751.0,83.0,2.9,22.0,425.0,228.03,150.96
2016,5,3,17,15,712.5,78.0,2.6,21.0,367.5,175.35,107.74
2016,5,3,17,30,674.0,73.0,2.3,20.0,310.0,123.31,68.45
2016,5,3,17,45,615.5,66.0,2.0,19.5,253.0,76.28,40.31
2016,5,3,18,0,557.0,59.0,1.7,19.0,196.0,40.16,29.69
2016,5,3,18,15,468.5,49.5,1.6,18.0,144.0,35.27,25.31
2016,5,3,18,30,380.0,40.0,1.5,17.0,92.0,30.03,20.33
2016,5,3,18,45,233.5,25.5,1.45,16.0,53.0,19.51,9.74
2016,5,3,19,0,87.0,11.0,1.4,15.0,14.0,10.81,0.0
2016,5,3,19,15,43.5,5.5,1.4,14.5,7.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,5,45,37.5,6.5,1.25,11.5,7.5,0.0,0.0
2016,5,4,6,0,75.0,13.0,1.3,12.0,15.0,34.19,0.0
2016,5,4,6,15,212.0,28.5,1.65,12.5,54.5,120.2,84.12
2016,5,4,6,30,349.0,44.0,2.0,13.0,94.0,202.74,158.4
2016,5,4,6,45,441.5,54.5,2.4,14.0,146.5,273.32,220.44
2016,5,4,7,0,534.0,65.0,2.8,15.0,199.0,352.74,288.38
2016,5,4,7,15,592.5,72.5,2.8,16.0,256.0,418.69,343.0
2016,5,4,7,30,651.0,80.0,2.8,17.0,313.0,489.15,398.93
2016,5,4,7,45,693.5,85.5,2.8,18.0,371.0,551.24,446.13
2016,5,4,8,0,736.0,91.0,2.8,19.0,429.0,615.55,493.17
2016,5,4,8,15,764.5,95.5,2.9,19.5,485.5,668.11,530.45
2016,5,4,8,30,793.0,100.0,3.0,20.0,542.0,723.45,568.1
2016,5,4,8,45,815.5,103.0,3.1,21.0,595.5,772.27,599.15
2016,5,4,9,0,838.0,106.0,3.2,22.0,649.0,820.26,629.01
2016,5,4,9,15,854.0,109.0,3.25,22.5,697.5,861.54,654.63
2016,5,4,9,30,870.0,112.0,3.3,23.0,746.0,895.74,675.14
2016,5,4,9,45,882.0,114.5,3.35,23.5,789.5,928.96,694.87
2016,5,4,10,0,894.0,117.0,3.4,24.0,833.0,959.76,712.83
2016,5,4,10,15,903.0,118.5,3.4,24.0,869.5,984.04,727.46
2016,5,4,10,30,912.0,120.0,3.4,24.0,906.0,1005.44,740.25
2016,5,4,10,45,919.0,121.5,3.4,24.5,935.0,1021.86,748.39
2016,5,4,11,0,926.0,123.0,3.4,25.0,964.0,1035.08,754.54
2016,5,4,11,15,525.5,302.0,3.4,25.0,781.5,834.86,617.12
2016,5,4,11,30,125.0,481.0,3.4,25.0,599.0,610.22,449.19
2016,5,4,11,45,535.5,301.5,3.4,25.5,817.0,835.5,618.88
2016,5,4,12,0,946.0,122.0,3.4,26.0,1035.0,1039.6,754.07
2016,5,4,12,15,947.0,122.5,3.4,26.0,1039.0,1029.17,745.39
2016,5,4,12,30,948.0,123.0,3.4,26.0,1043.0,1015.48,736.56
2016,5,4,12,45,947.5,122.0,3.4,26.5,1039.0,995.77,722.5
2016,5,4,13,0,947.0,121.0,3.4,27.0,1035.0,973.04,706.62
2016,5,4,13,15,944.5,120.5,3.4,27.0,1022.0,946.06,689.43
2016,5,4,13,30,942.0,120.0,3.4,27.0,1009.0,916.31,670.41
2016,5,4,13,45,938.0,119.0,3.4,27.0,987.5,882.2,648.46
2016,5,4,14,0,934.0,118.0,3.4,27.0,966.0,845.68,624.78
2016,5,4,14,15,928.0,116.5,3.4,27.0,936.5,804.92,598.08
2016,5,4,14,30,922.0,115.0,3.4,27.0,907.0,762.23,569.84
2016,5,4,14,45,911.5,114.0,3.4,27.0,870.0,715.23,537.55
2016,5,4,15,0,901.0,113.0,3.4,27.0,833.0,667.06,502.48
2016,5,4,15,15,889.5,111.0,3.35,26.5,790.0,616.48,465.6
2016,5,4,15,30,878.0,109.0,3.3,26.0,747.0,565.29,427.17
2016,5,4,15,45,862.5,106.0,3.25,26.0,698.0,510.91,384.45
2016,5,4,16,0,847.0,103.0,3.2,26.0,649.0,453.04,338.06
2016,5,4,16,15,827.0,99.5,3.0,25.5,596.0,397.15,292.33
2016,5,4,16,30,807.0,96.0,2.8,25.0,543.0,342.57,246.49
2016,5,4,16,45,780.5,91.0,2.65,25.0,487.0,286.45,198.57
2016,5,4,17,0,754.0,86.0,2.5,25.0,431.0,232.81,152.77
2016,5,4,17,15,715.0,81.0,2.25,24.0,373.0,176.41,107.16
2016,5,4,17,30,676.0,76.0,2.0,23.0,315.0,127.47,70.72
2016,5,4,17,45,621.0,68.5,1.75,22.5,258.0,80.03,42.18
2016,5,4,18,0,566.0,61.0,1.5,22.0,201.0,41.74,30.67
2016,5,4,18,15,474.0,51.5,1.45,21.0,148.0,36.93,26.42
2016,5,4,18,30,382.0,42.0,1.4,20.0,95.0,31.79,21.58
2016,5,4,18,45,233.0,27.5,1.35,19.0,55.5,21.32,11.17
2016,5,4,19,0,84.0,13.0,1.3,18.0,16.0,12.78,0.0
2016,5,4,19,15,42.0,6.5,1.3,18.0,8.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,5,5,45,70.5,7.0,1.15,13.5,10.0,0.0,0.0
2016,5,5,6,0,141.0,14.0,1.1,14.0,20.0,54.32,0.0
2016,5,5,6,15,290.0,27.0,1.25,15.0,62.0,146.9,103.24
2016,5,5,6,30,439.0,40.0,1.4,16.0,104.0,234.4,180.82
2016,5,5,6,45,524.5,48.5,1.6,17.0,158.0,304.12,241.5
2016,5,5,7,0,610.0,57.0,1.8,18.0,212.0,381.97,306.83
2016,5,5,7,15,663.5,63.5,1.75,18.5,269.5,447.67,360.35
2016,5,5,7,30,717.0,70.0,1.7,19.0,327.0,515.12,412.92
2016,5,5,7,45,751.0,75.0,1.7,20.0,385.0,574.43,456.47
2016,5,5,8,0,785.0,80.0,1.7,21.0,443.0,635.06,499.13
2016,5,5,8,15,810.5,84.0,1.7,21.5,499.0,689.39,535.0
2016,5,5,8,30,836.0,88.0,1.7,22.0,555.0,743.65,569.78
2016,5,5,8,45,851.0,92.0,1.75,23.0,607.0,789.18,597.01
2016,5,5,9,0,866.0,96.0,1.8,24.0,659.0,828.35,619.42
2016,5,5,9,15,879.5,99.0,1.8,24.5,706.5,868.29,642.73
2016,5,5,9,30,893.0,102.0,1.8,25.0,754.0,906.25,664.39
2016,5,5,9,45,900.0,105.5,1.85,25.5,795.5,936.64,681.46
2016,5,5,10,0,907.0,109.0,1.9,26.0,837.0,964.31,696.76
2016,5,5,10,15,914.0,111.0,1.8,26.0,872.0,987.51,708.74
2016,5,5,10,30,921.0,113.0,1.7,26.0,907.0,1007.71,718.75
2016,5,5,10,45,924.0,115.5,1.65,26.5,934.0,1021.44,723.98
2016,5,5,11,0,927.0,118.0,1.6,27.0,961.0,1031.86,727.27
2016,5,5,11,15,930.0,119.0,1.6,27.0,981.0,1037.39,729.85
2016,5,5,11,30,933.0,120.0,1.6,27.0,1001.0,1039.56,730.56
2016,5,5,11,45,689.5,275.0,1.65,27.5,931.5,960.3,680.18
2016,5,5,12,0,446.0,430.0,1.7,28.0,862.0,868.84,613.84
2016,5,5,12,15,478.5,424.0,1.75,28.0,889.0,884.55,625.91
2016,5,5,12,30,511.0,418.0,1.8,28.0,916.0,897.75,635.29
2016,5,5,12,45,468.5,422.5,1.85,28.0,877.0,848.88,603.47
2016,5,5,13,0,426.0,427.0,1.9,28.0,838.0,800.1,571.84
2016,5,5,13,15,675.5,273.0,1.95,28.0,915.0,857.98,618.43
2016,5,5,13,30,925.0,119.0,2.0,28.0,992.0,901.92,648.25
2016,5,5,13,45,919.5,118.0,2.05,28.0,970.0,867.14,626.3
2016,5,5,14,0,914.0,117.0,2.1,28.0,948.0,830.1,603.42
2016,5,5,14,15,741.0,215.5,2.15,28.0,875.5,755.47,553.61
2016,5,5,14,30,568.0,314.0,2.2,28.0,803.0,692.3,507.04
2016,5,5,14,45,446.5,340.0,2.25,28.0,714.5,607.85,447.4
2016,5,5,15,0,325.0,366.0,2.3,28.0,626.0,535.45,395.22
2016,5,5,15,15,331.0,343.0,2.3,28.0,595.5,500.78,371.06
2016,5,5,15,30,337.0,320.0,2.3,28.0,565.0,465.24,345.5
2016,5,5,15,45,421.5,268.5,2.35,28.0,554.5,438.27,326.02
2016,5,5,16,0,506.0,217.0,2.4,28.0,544.0,406.08,301.08
2016,5,5,16,15,443.0,215.5,2.3,27.5,484.5,352.43,260.11
2016,5,5,16,30,380.0,214.0,2.2,27.0,425.0,309.14,226.86
2016,5,5,16,45,494.5,162.0,2.15,27.0,407.0,269.18,191.41
2016,5,5,17,0,609.0,110.0,2.1,27.0,389.0,220.13,146.83
2016,5,5,17,15,565.0,104.5,1.85,26.0,337.0,173.69,110.23
2016,5,5,17,30,521.0,99.0,1.6,25.0,285.0,132.2,80.06
2016,5,5,17,45,484.0,85.0,1.4,24.5,234.0,88.51,52.27
2016,5,5,18,0,447.0,71.0,1.2,24.0,183.0,50.29,37.72
2016,5,5,18,15,378.0,57.5,1.15,23.0,135.5,42.2,30.7
2016,5,5,18,30,309.0,44.0,1.1,22.0,88.0,33.17,22.57
2016,5,5,18,45,154.5,29.5,1.1,21.5,51.5,22.76,12.31
2016,5,5,19,0,0.0,15.0,1.1,21.0,15.0,14.74,0.0
2016,5,5,19,15,0.0,7.5,1.1,20.5,7.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,45,60.5,7.5,1.05,13.5,10.0,7.37,0.0
2016,5,6,6,0,121.0,15.0,1.1,14.0,20.0,59.21,0.0
2016,5,6,6,15,261.5,29.0,1.3,14.5,61.0,139.92,99.5
2016,5,6,6,30,402.0,43.0,1.5,15.0,102.0,224.02,174.03
2016,5,6,6,45,485.0,53.0,1.7,16.0,155.0,292.73,233.9
2016,5,6,7,0,568.0,63.0,1.9,17.0,208.0,369.31,298.35
2016,5,6,7,15,623.0,70.0,1.85,17.5,265.0,434.5,351.69
2016,5,6,7,30,678.0,77.0,1.8,18.0,322.0,503.85,406.0
2016,5,6,7,45,715.0,82.5,1.8,19.0,379.5,563.69,450.26
2016,5,6,8,0,752.0,88.0,1.8,20.0,437.0,622.9,492.33
2016,5,6,8,15,779.0,92.0,2.05,20.5,493.0,676.98,530.46
2016,5,6,8,30,806.0,96.0,2.3,21.0,549.0,731.16,567.48
2016,5,6,8,45,828.0,99.0,2.55,22.0,602.0,780.0,599.0
2016,5,6,9,0,850.0,102.0,2.8,23.0,655.0,827.96,629.37
2016,5,6,9,15,865.0,104.5,2.7,23.0,703.5,863.01,650.6
2016,5,6,9,30,880.0,107.0,2.6,23.0,752.0,901.29,673.81
2016,5,6,9,45,893.0,108.5,2.55,23.5,795.0,934.57,692.42
2016,5,6,10,0,906.0,110.0,2.5,24.0,838.0,965.47,709.26
2016,5,6,10,15,914.5,112.0,2.45,24.5,874.5,990.03,721.81
2016,5,6,10,30,923.0,114.0,2.4,25.0,911.0,1011.65,732.43
2016,5,6,10,45,930.0,114.5,2.35,25.5,940.0,1027.16,739.15
2016,5,6,11,0,937.0,115.0,2.3,26.0,969.0,1039.47,743.92
2016,5,6,11,15,940.5,116.0,2.2,26.0,990.0,1045.54,745.74
2016,5,6,11,30,944.0,117.0,2.1,26.0,1011.0,1048.22,745.56
2016,5,6,11,45,952.0,113.5,2.05,26.5,1025.0,1047.36,742.47
2016,5,6,12,0,960.0,110.0,2.0,27.0,1039.0,1043.11,737.43
2016,5,6,12,15,960.5,110.0,1.95,27.0,1043.0,1031.68,729.57
2016,5,6,12,30,961.0,110.0,1.9,27.0,1047.0,1016.97,719.85
2016,5,6,12,45,961.0,109.5,1.9,27.0,1042.5,998.11,708.31
2016,5,6,13,0,961.0,109.0,1.9,27.0,1038.0,976.15,694.9
2016,5,6,13,15,958.5,108.0,1.9,27.0,1024.5,948.48,677.94
2016,5,6,13,30,956.0,107.0,1.9,27.0,1011.0,918.01,659.19
2016,5,6,13,45,950.5,107.0,1.95,27.5,989.0,883.32,636.9
2016,5,6,14,0,945.0,107.0,2.0,28.0,967.0,846.25,612.97
2016,5,6,14,15,939.0,105.5,2.05,27.5,937.5,805.23,588.59
2016,5,6,14,30,933.0,104.0,2.1,27.0,908.0,762.24,562.48
2016,5,6,14,45,921.0,104.5,2.2,27.0,870.5,715.29,532.11
2016,5,6,15,0,909.0,105.0,2.3,27.0,833.0,667.27,498.35
2016,5,6,15,15,897.5,103.0,2.4,27.0,790.0,616.45,461.63
2016,5,6,15,30,886.0,101.0,2.5,27.0,747.0,565.01,423.27
2016,5,6,15,45,869.0,99.0,2.6,27.0,698.0,510.53,381.45
2016,5,6,16,0,852.0,97.0,2.7,27.0,649.0,456.44,338.58
2016,5,6,16,15,831.5,94.0,2.7,26.5,596.0,396.78,290.8
2016,5,6,16,30,811.0,91.0,2.7,26.0,543.0,342.31,245.55
2016,5,6,16,45,783.5,87.0,2.7,25.5,487.0,286.62,198.67
2016,5,6,17,0,756.0,83.0,2.7,25.0,431.0,233.51,153.67
2016,5,6,17,15,718.5,78.0,2.45,24.0,373.5,180.67,110.59
2016,5,6,17,30,681.0,73.0,2.2,23.0,316.0,128.42,71.04
2016,5,6,17,45,626.0,66.5,1.95,22.5,259.5,81.42,42.21
2016,5,6,18,0,571.0,60.0,1.7,22.0,203.0,40.67,29.75
2016,5,6,18,15,486.5,50.5,1.65,21.0,151.0,35.79,25.45
2016,5,6,18,30,402.0,41.0,1.6,20.0,99.0,30.57,20.58
2016,5,6,18,45,267.0,27.5,1.6,19.5,58.5,21.07,11.24
2016,5,6,19,0,132.0,14.0,1.6,19.0,18.0,13.76,0.0
2016,5,6,19,15,66.0,7.0,1.65,18.5,9.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,45,30.0,7.5,2.15,14.5,9.0,14.66,0.0
2016,5,7,6,0,60.0,15.0,2.3,15.0,18.0,37.93,0.0
2016,5,7,6,15,162.5,34.0,2.4,15.0,55.5,111.4,79.64
2016,5,7,6,30,265.0,53.0,2.5,15.0,93.0,181.19,141.56
2016,5,7,6,45,351.0,66.5,2.65,15.5,143.0,247.34,199.23
2016,5,7,7,0,437.0,80.0,2.8,16.0,193.0,322.07,262.9
2016,5,7,7,15,420.0,98.5,2.9,16.5,228.5,354.37,290.38
2016,5,7,7,30,403.0,117.0,3.0,17.0,264.0,384.15,314.42
2016,5,7,7,45,240.5,155.5,3.2,18.0,247.5,332.91,270.39
2016,5,7,8,0,78.0,194.0,3.4,19.0,231.0,258.68,206.72
2016,5,7,8,15,223.0,207.0,3.7,19.5,329.0,395.22,316.8
2016,5,7,8,30,368.0,220.0,4.0,20.0,427.0,526.69,419.1
2016,5,7,8,45,562.0,175.0,4.3,21.0,525.5,652.08,514.97
2016,5,7,9,0,756.0,130.0,4.6,22.0,624.0,781.91,608.67
2016,5,7,9,15,772.5,134.0,4.6,22.5,670.5,822.13,633.75
2016,5,7,9,30,789.0,138.0,4.6,23.0,717.0,860.78,657.89
2016,5,7,9,45,797.5,143.0,4.65,23.5,757.5,891.4,676.53
2016,5,7,10,0,806.0,148.0,4.7,24.0,798.0,919.64,693.45
2016,5,7,10,15,815.5,150.5,4.65,24.0,832.5,943.62,708.09
2016,5,7,10,30,825.0,153.0,4.6,24.0,867.0,964.96,720.94
2016,5,7,10,45,829.0,157.0,4.6,24.5,894.0,979.73,728.34
2016,5,7,11,0,833.0,161.0,4.6,25.0,921.0,991.49,733.82
2016,5,7,11,15,837.5,162.0,4.6,25.5,941.0,997.56,735.61
2016,5,7,11,30,842.0,163.0,4.6,26.0,961.0,1000.54,735.51
2016,5,7,11,45,663.5,295.0,4.6,26.5,929.0,955.92,702.77
2016,5,7,12,0,485.0,427.0,4.6,27.0,897.0,904.59,660.11
2016,5,7,12,15,690.0,280.0,4.55,27.0,951.5,946.97,696.08
2016,5,7,12,30,895.0,133.0,4.5,27.0,1006.0,977.74,716.28
2016,5,7,12,45,619.5,296.0,4.5,27.5,899.0,867.17,638.65
2016,5,7,13,0,344.0,459.0,4.5,28.0,792.0,757.23,553.87
2016,5,7,13,15,360.0,444.0,4.5,28.0,788.5,744.51,546.42
2016,5,7,13,30,376.0,429.0,4.5,28.0,785.0,730.21,537.3
2016,5,7,13,45,262.0,446.0,4.5,28.0,692.0,636.98,469.79
2016,5,7,14,0,148.0,463.0,4.5,28.0,599.0,552.35,407.61
2016,5,7,14,15,494.5,301.0,4.45,28.0,732.0,651.74,488.04
2016,5,7,14,30,841.0,139.0,4.4,28.0,865.0,729.69,549.41
2016,5,7,14,45,595.5,249.5,4.4,28.0,753.0,626.58,470.66
2016,5,7,15,0,350.0,360.0,4.4,28.0,641.0,546.81,408.59
2016,5,7,15,15,181.5,298.0,4.25,27.5,443.5,379.49,285.84
2016,5,7,15,30,13.0,236.0,4.1,27.0,246.0,231.05,173.71
2016,5,7,15,45,367.0,188.5,4.0,27.0,428.0,343.24,260.9
2016,5,7,16,0,721.0,141.0,3.9,27.0,610.0,433.31,324.63
2016,5,7,16,15,698.0,136.0,3.9,26.5,559.0,381.23,282.17
2016,5,7,16,30,675.0,131.0,3.9,26.0,508.0,330.94,240.63
2016,5,7,16,45,653.0,121.5,3.9,25.5,456.0,278.98,197.16
2016,5,7,17,0,631.0,112.0,3.9,25.0,404.0,229.14,155.2
2016,5,7,17,15,590.5,104.5,4.05,24.5,349.0,180.26,115.66
2016,5,7,17,30,550.0,97.0,4.2,24.0,294.0,135.88,82.26
2016,5,7,17,45,508.0,84.5,4.35,23.5,242.0,91.58,53.65
2016,5,7,18,0,466.0,72.0,4.5,23.0,190.0,52.13,39.5
2016,5,7,18,15,383.0,60.0,4.4,22.5,140.5,44.02,32.34
2016,5,7,18,30,300.0,48.0,4.3,22.0,91.0,36.27,25.22
2016,5,7,18,45,150.0,32.5,4.25,21.5,54.0,25.13,14.46
2016,5,7,19,0,0.0,17.0,4.2,21.0,17.0,16.06,0.0
2016,5,7,19,15,0.0,8.5,4.1,20.5,8.5,8.36,0.0
2016,5,7,19,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,5,8,6,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,6,15,0.0,0.5,3.4,17.5,0.5,0.48,0.0
2016,5,8,6,30,0.0,1.0,3.7,18.0,1.0,0.96,0.0
2016,5,8,6,45,0.0,2.0,4.0,18.5,2.0,1.93,0.0
2016,5,8,7,0,0.0,3.0,4.3,19.0,3.0,2.89,0.0
2016,5,8,7,15,0.0,4.0,4.6,19.5,4.0,3.86,0.0
2016,5,8,7,30,0.0,5.0,4.9,20.0,5.0,4.82,0.0
2016,5,8,7,45,0.0,29.0,5.2,20.5,29.0,28.0,17.67
2016,5,8,8,0,0.0,53.0,5.5,21.0,53.0,51.21,36.69
2016,5,8,8,15,0.0,60.0,5.4,21.0,60.0,58.0,42.09
2016,5,8,8,30,0.0,67.0,5.3,21.0,67.0,64.79,47.45
2016,5,8,8,45,0.0,62.5,5.2,21.5,62.5,60.45,43.65
2016,5,8,9,0,0.0,58.0,5.1,22.0,58.0,56.1,39.9
2016,5,8,9,15,0.0,52.0,4.95,22.0,52.0,50.31,35.1
2016,5,8,9,30,0.0,46.0,4.8,22.0,46.0,44.51,30.33
2016,5,8,9,45,5.5,137.5,4.65,22.0,142.0,138.99,105.72
2016,5,8,10,0,11.0,229.0,4.5,22.0,238.0,235.52,180.76
2016,5,8,10,15,7.5,193.5,4.4,22.0,200.0,196.52,149.97
2016,5,8,10,30,4.0,158.0,4.3,22.0,162.0,157.92,119.64
2016,5,8,10,45,4.5,157.5,4.25,22.5,161.5,157.9,119.28
2016,5,8,11,0,5.0,157.0,4.2,23.0,161.0,157.86,118.9
2016,5,8,11,15,5.5,162.0,4.15,23.0,167.5,163.22,122.95
2016,5,8,11,30,6.0,167.0,4.1,23.0,174.0,168.53,126.96
2016,5,8,11,45,3.0,131.5,4.1,23.0,135.0,130.79,97.52
2016,5,8,12,0,0.0,96.0,4.1,23.0,96.0,93.23,68.07
2016,5,8,12,15,0.0,68.0,4.0,23.0,68.0,66.0,46.69
2016,5,8,12,30,0.0,40.0,3.9,23.0,40.0,38.81,25.22
2016,5,8,12,45,8.5,176.5,3.8,23.5,185.0,179.13,134.93
2016,5,8,13,0,17.0,313.0,3.7,24.0,330.0,318.4,239.73
2016,5,8,13,15,96.5,400.5,3.6,23.5,492.5,471.73,355.11
2016,5,8,13,30,176.0,488.0,3.5,23.0,655.0,616.13,460.07
2016,5,8,13,45,95.0,379.5,3.4,23.0,470.0,439.78,331.33
2016,5,8,14,0,14.0,271.0,3.3,23.0,285.0,271.56,205.08
2016,5,8,14,15,21.0,305.0,3.3,23.0,324.0,307.86,233.18
2016,5,8,14,30,28.0,339.0,3.3,23.0,363.0,339.65,257.22
2016,5,8,14,45,25.5,319.5,3.3,23.0,341.5,317.35,240.74
2016,5,8,15,0,23.0,300.0,3.3,23.0,320.0,299.29,227.55
2016,5,8,15,15,79.0,325.0,3.7,22.5,384.5,347.52,265.99
2016,5,8,15,30,135.0,350.0,4.1,22.0,449.0,388.84,298.52
2016,5,8,15,45,67.5,195.5,4.5,22.0,245.0,215.92,166.35
2016,5,8,16,0,0.0,41.0,4.9,22.0,41.0,39.64,26.55
2016,5,8,16,15,4.0,111.0,5.45,21.5,113.5,108.49,82.46
2016,5,8,16,30,8.0,181.0,6.0,21.0,186.0,173.18,134.82
2016,5,8,16,45,67.0,189.0,6.55,21.0,221.0,190.2,147.31
2016,5,8,17,0,126.0,197.0,7.1,21.0,256.0,198.82,152.22
2016,5,8,17,15,116.0,173.0,6.95,20.5,221.5,167.87,127.66
2016,5,8,17,30,106.0,149.0,6.8,20.0,187.0,138.18,104.4
2016,5,8,17,45,93.5,124.0,6.65,20.0,153.5,108.95,82.0
2016,5,8,18,0,81.0,99.0,6.5,20.0,120.0,81.45,65.51
2016,5,8,18,15,60.5,75.5,6.0,19.5,89.0,66.02,51.86
2016,5,8,18,30,40.0,52.0,5.5,19.0,58.0,46.62,34.46
2016,5,8,18,45,20.0,31.0,5.05,19.0,34.0,28.62,17.61
2016,5,8,19,0,0.0,10.0,4.6,19.0,10.0,9.65,0.0
2016,5,8,19,15,0.0,5.0,4.55,18.5,5.0,4.91,0.0
2016,5,8,19,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,5.6,18.5,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.8,18.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,5.55,18.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,6.3,18.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,6.45,18.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,6.4,18.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,6.35,18.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,6.3,18.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,5.95,18.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,9.5,4.6,18.5,9.5,9.34,0.0
2016,5,9,6,0,0.0,19.0,4.5,19.0,19.0,19.31,0.0
2016,5,9,6,15,105.5,40.0,4.75,19.0,56.0,93.75,66.53
2016,5,9,6,30,211.0,61.0,5.0,19.0,93.0,164.28,127.08
2016,5,9,6,45,256.5,83.5,5.25,19.5,139.0,220.1,175.6
2016,5,9,7,0,302.0,106.0,5.5,20.0,185.0,279.94,226.51
2016,5,9,7,15,270.5,124.0,5.75,20.5,207.5,295.85,240.27
2016,5,9,7,30,239.0,142.0,6.0,21.0,230.0,308.35,250.14
2016,5,9,7,45,225.0,177.5,6.25,21.5,271.0,349.22,281.78
2016,5,9,8,0,211.0,213.0,6.5,22.0,312.0,379.77,304.47
2016,5,9,8,15,124.5,219.0,6.5,22.5,279.0,329.35,261.57
2016,5,9,8,30,38.0,225.0,6.5,23.0,246.0,263.88,206.52
2016,5,9,8,45,38.5,248.0,6.5,23.5,271.5,288.89,225.0
2016,5,9,9,0,39.0,271.0,6.5,24.0,297.0,313.7,242.97
2016,5,9,9,15,33.0,277.5,6.45,24.0,301.0,314.73,242.81
2016,5,9,9,30,27.0,284.0,6.4,24.0,305.0,315.52,242.53
2016,5,9,9,45,28.5,301.5,6.35,24.5,324.0,334.58,256.0
2016,5,9,10,0,30.0,319.0,6.3,25.0,343.0,353.52,269.24
2016,5,9,10,15,382.5,267.5,6.15,25.5,598.5,657.94,505.83
2016,5,9,10,30,735.0,216.0,6.0,26.0,854.0,949.7,715.5
2016,5,9,10,45,755.5,210.5,5.9,26.5,884.5,969.14,724.39
2016,5,9,11,0,776.0,205.0,5.8,27.0,915.0,981.98,730.16
2016,5,9,11,15,782.0,206.5,5.65,27.0,935.5,989.54,733.58
2016,5,9,11,30,788.0,208.0,5.5,27.0,956.0,994.16,735.11
2016,5,9,11,45,611.5,322.0,5.4,27.5,907.5,932.56,688.18
2016,5,9,12,0,435.0,436.0,5.3,28.0,859.0,865.62,634.37
2016,5,9,12,15,445.5,440.0,5.15,28.0,874.5,870.06,636.86
2016,5,9,12,30,456.0,444.0,5.0,28.0,890.0,872.5,637.63
2016,5,9,12,45,671.0,294.0,4.9,28.5,946.5,914.19,671.57
2016,5,9,13,0,886.0,144.0,4.8,29.0,1003.0,943.96,690.57
2016,5,9,13,15,883.5,143.0,4.7,29.0,990.0,917.99,672.63
2016,5,9,13,30,881.0,142.0,4.6,29.0,977.0,889.48,653.38
2016,5,9,13,45,881.0,137.5,4.6,29.5,957.0,857.37,631.1
2016,5,9,14,0,881.0,133.0,4.6,30.0,937.0,822.8,607.17
2016,5,9,14,15,874.0,131.5,4.5,30.0,908.5,783.33,580.72
2016,5,9,14,30,867.0,130.0,4.4,30.0,880.0,742.15,552.94
2016,5,9,14,45,859.0,127.0,4.35,30.0,844.5,697.42,521.59
2016,5,9,15,0,851.0,124.0,4.3,30.0,809.0,651.46,488.05
2016,5,9,15,15,839.0,121.5,4.2,29.5,767.0,599.81,450.53
2016,5,9,15,30,827.0,119.0,4.1,29.0,725.0,550.13,413.37
2016,5,9,15,45,810.0,116.0,4.05,29.0,677.5,497.41,372.24
2016,5,9,16,0,793.0,113.0,4.0,29.0,630.0,445.25,330.51
2016,5,9,16,15,772.0,109.0,3.85,28.5,578.5,391.47,287.09
2016,5,9,16,30,751.0,105.0,3.7,28.0,527.0,339.16,243.77
2016,5,9,16,45,722.0,100.5,3.6,28.0,472.5,282.48,196.28
2016,5,9,17,0,693.0,96.0,3.5,28.0,418.0,231.71,153.39
2016,5,9,17,15,655.0,90.0,3.2,27.5,363.0,181.1,112.33
2016,5,9,17,30,617.0,84.0,2.9,27.0,308.0,134.62,77.22
2016,5,9,17,45,562.0,76.0,2.65,26.5,253.0,89.69,48.96
2016,5,9,18,0,507.0,68.0,2.4,26.0,198.0,51.0,38.03
2016,5,9,18,15,424.0,57.0,2.4,25.0,147.5,41.18,29.6
2016,5,9,18,30,341.0,46.0,2.4,24.0,97.0,34.86,23.87
2016,5,9,18,45,217.0,31.0,2.45,23.5,58.5,23.8,13.5
2016,5,9,19,0,93.0,16.0,2.5,23.0,20.0,12.47,0.0
2016,5,9,19,15,46.5,8.0,2.7,22.5,10.0,7.86,0.0
2016,5,9,19,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.5,21.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.5,8.5,2.2,20.5,9.0,12.2,0.0
2016,5,10,6,0,31.0,17.0,2.4,21.0,18.0,29.46,0.09
2016,5,10,6,15,108.5,40.0,2.55,21.0,55.0,94.6,66.89
2016,5,10,6,30,186.0,63.0,2.7,21.0,92.0,157.08,120.35
2016,5,10,6,45,278.0,78.5,2.85,21.5,142.0,230.25,181.71
2016,5,10,7,0,370.0,94.0,3.0,22.0,192.0,306.9,245.15
2016,5,10,7,15,427.0,106.0,3.05,22.5,244.5,368.78,295.37
2016,5,10,7,30,484.0,118.0,3.1,23.0,297.0,435.41,347.78
2016,5,10,7,45,543.5,121.5,3.15,23.5,353.5,498.19,395.93
2016,5,10,8,0,603.0,125.0,3.2,24.0,410.0,569.25,448.78
2016,5,10,8,15,633.5,131.5,3.15,24.5,463.0,622.56,486.46
2016,5,10,8,30,664.0,138.0,3.1,25.0,516.0,676.53,523.61
2016,5,10,8,45,693.5,140.5,3.1,25.5,567.5,725.59,555.76
2016,5,10,9,0,723.0,143.0,3.1,26.0,619.0,774.57,586.99
2016,5,10,9,15,740.0,147.0,3.15,26.5,664.5,814.03,611.36
2016,5,10,9,30,757.0,151.0,3.2,27.0,710.0,848.67,632.23
2016,5,10,9,45,770.5,154.0,3.25,27.5,750.5,880.86,651.28
2016,5,10,10,0,784.0,157.0,3.3,28.0,791.0,910.97,668.83
2016,5,10,10,15,793.5,159.5,3.35,28.0,825.5,934.48,683.29
2016,5,10,10,30,803.0,162.0,3.4,28.0,860.0,955.43,696.16
2016,5,10,10,45,804.5,167.0,3.45,28.5,885.5,968.47,702.54
2016,5,10,11,0,806.0,172.0,3.5,29.0,911.0,978.51,707.11
2016,5,10,11,15,811.0,173.5,3.5,29.0,931.0,985.39,710.83
2016,5,10,11,30,816.0,175.0,3.5,29.0,951.0,989.28,712.76
2016,5,10,11,45,810.0,181.5,3.55,29.5,960.0,984.36,708.05
2016,5,10,12,0,804.0,188.0,3.6,30.0,969.0,976.43,701.6
2016,5,10,12,15,804.5,188.5,3.6,30.0,972.5,966.04,694.77
2016,5,10,12,30,805.0,189.0,3.6,30.0,976.0,952.87,686.25
2016,5,10,12,45,796.0,194.0,3.65,30.0,969.5,932.54,673.46
2016,5,10,13,0,787.0,199.0,3.7,30.0,963.0,909.95,659.26
2016,5,10,13,15,783.5,198.0,3.7,30.0,950.0,884.49,642.89
2016,5,10,13,30,780.0,197.0,3.7,30.0,937.0,856.9,625.1
2016,5,10,13,45,765.0,201.0,3.75,30.0,914.0,822.46,602.92
2016,5,10,14,0,750.0,205.0,3.8,30.0,891.0,786.35,579.48
2016,5,10,14,15,741.5,202.5,3.8,30.0,863.0,748.17,553.31
2016,5,10,14,30,733.0,200.0,3.8,30.0,835.0,708.84,525.9
2016,5,10,14,45,670.5,231.5,3.85,30.0,794.0,663.07,492.36
2016,5,10,15,0,608.0,263.0,3.9,30.0,753.0,621.02,461.09
2016,5,10,15,15,554.0,262.5,3.9,30.0,691.0,559.52,416.26
2016,5,10,15,30,500.0,262.0,3.9,30.0,629.0,501.35,373.26
2016,5,10,15,45,444.0,262.5,3.95,30.0,573.0,447.49,332.9
2016,5,10,16,0,388.0,263.0,4.0,30.0,517.0,402.41,298.57
2016,5,10,16,15,472.5,213.0,3.95,29.5,497.0,365.66,269.71
2016,5,10,16,30,557.0,163.0,3.9,29.0,477.0,324.07,235.09
2016,5,10,16,45,517.0,155.5,3.9,28.5,424.0,274.8,195.56
2016,5,10,17,0,477.0,148.0,3.9,28.0,371.0,229.56,159.25
2016,5,10,17,15,427.5,143.0,3.85,27.5,323.5,188.93,127.72
2016,5,10,17,30,378.0,138.0,3.8,27.0,276.0,153.58,102.15
2016,5,10,17,45,324.0,121.0,3.75,26.5,225.0,117.59,78.92
2016,5,10,18,0,270.0,104.0,3.7,26.0,174.0,83.09,65.26
2016,5,10,18,15,205.0,82.5,3.7,25.5,128.0,64.71,49.49
2016,5,10,18,30,140.0,61.0,3.7,25.0,82.0,48.84,35.51
2016,5,10,18,45,70.0,37.0,3.75,24.5,47.5,32.02,20.12
2016,5,10,19,0,0.0,13.0,3.8,24.0,13.0,12.55,0.0
2016,5,10,19,15,0.0,6.5,3.7,23.5,6.5,6.39,0.0
2016,5,10,19,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.85,21.5,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,2.55,20.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,11,5,45,0.0,8.5,2.25,18.5,8.5,8.36,0.0
2016,5,11,6,0,0.0,17.0,2.5,19.0,17.0,16.5,0.0
2016,5,11,6,15,102.5,38.0,2.7,19.5,54.0,89.32,63.56
2016,5,11,6,30,205.0,59.0,2.9,20.0,91.0,159.32,122.71
2016,5,11,6,45,267.5,78.5,3.1,20.5,138.5,225.83,179.1
2016,5,11,7,0,330.0,98.0,3.3,21.0,186.0,291.87,234.26
2016,5,11,7,15,384.5,112.5,3.5,21.5,238.5,353.35,284.53
2016,5,11,7,30,439.0,127.0,3.7,22.0,291.0,419.37,337.0
2016,5,11,7,45,471.0,142.0,3.95,22.5,343.0,475.56,380.32
2016,5,11,8,0,503.0,157.0,4.2,23.0,395.0,533.48,423.86
2016,5,11,8,15,535.0,167.0,4.25,23.5,448.0,587.19,462.98
2016,5,11,8,30,567.0,177.0,4.3,24.0,501.0,642.02,502.0
2016,5,11,8,45,581.5,190.0,4.4,24.5,548.5,686.9,532.72
2016,5,11,9,0,596.0,203.0,4.5,25.0,596.0,730.98,562.42
2016,5,11,9,15,615.5,210.5,4.5,25.5,642.0,775.58,591.69
2016,5,11,9,30,635.0,218.0,4.5,26.0,688.0,816.14,617.7
2016,5,11,9,45,638.5,230.5,4.55,26.5,726.0,845.98,635.85
2016,5,11,10,0,642.0,243.0,4.6,27.0,764.0,873.57,652.35
2016,5,11,10,15,654.0,248.0,4.5,27.5,798.5,899.19,666.92
2016,5,11,10,30,666.0,253.0,4.4,28.0,833.0,922.68,680.01
2016,5,11,10,45,671.0,259.5,4.35,28.5,859.0,938.57,688.01
2016,5,11,11,0,676.0,266.0,4.3,29.0,885.0,951.9,694.35
2016,5,11,11,15,681.5,268.5,4.2,29.0,905.0,959.04,697.92
2016,5,11,11,30,687.0,271.0,4.1,29.0,925.0,963.54,699.84
2016,5,11,11,45,437.0,387.0,4.0,29.5,805.0,827.72,599.93
2016,5,11,12,0,187.0,503.0,3.9,30.0,685.0,684.98,494.05
2016,5,11,12,15,102.5,410.0,3.8,30.0,510.0,506.01,369.22
2016,5,11,12,30,18.0,317.0,3.7,30.0,335.0,325.21,238.1
2016,5,11,12,45,16.5,294.5,3.6,30.0,311.0,301.05,220.98
2016,5,11,13,0,15.0,272.0,3.5,30.0,287.0,277.05,203.5
2016,5,11,13,15,14.5,269.5,3.4,30.0,284.0,273.37,200.86
2016,5,11,13,30,14.0,267.0,3.3,30.0,281.0,269.68,198.19
2016,5,11,13,45,148.5,357.5,3.2,30.0,494.5,463.77,342.29
2016,5,11,14,0,283.0,448.0,3.1,30.0,708.0,644.09,469.07
2016,5,11,14,15,247.0,440.0,3.05,30.0,661.5,595.63,433.96
2016,5,11,14,30,211.0,432.0,3.0,30.0,615.0,552.56,403.59
2016,5,11,14,45,218.5,412.0,2.95,30.0,594.5,527.92,386.9
2016,5,11,15,0,226.0,392.0,2.9,30.0,574.0,502.4,369.27
2016,5,11,15,15,218.0,370.5,2.9,30.0,539.0,465.56,343.26
2016,5,11,15,30,210.0,349.0,2.9,30.0,504.0,429.28,317.35
2016,5,11,15,45,167.0,325.5,2.9,30.0,443.5,374.74,277.71
2016,5,11,16,0,124.0,302.0,2.9,30.0,383.0,324.44,240.96
2016,5,11,16,15,201.0,270.5,2.9,29.5,389.5,318.57,236.53
2016,5,11,16,30,278.0,239.0,2.9,29.0,396.0,300.14,221.24
2016,5,11,16,45,393.5,195.0,2.9,29.0,392.5,274.46,197.6
2016,5,11,17,0,509.0,151.0,2.9,29.0,389.0,240.34,165.54
2016,5,11,17,15,467.0,139.0,2.8,28.0,336.0,193.38,129.15
2016,5,11,17,30,425.0,127.0,2.7,27.0,283.0,150.97,97.94
2016,5,11,17,45,372.5,112.0,2.6,26.5,231.5,110.04,70.97
2016,5,11,18,0,320.0,97.0,2.5,26.0,180.0,74.92,52.77
2016,5,11,18,15,250.5,78.0,2.6,25.5,133.0,61.49,46.78
2016,5,11,18,30,181.0,59.0,2.7,25.0,86.0,47.4,34.33
2016,5,11,18,45,108.0,36.5,2.85,24.5,51.0,30.08,18.68
2016,5,11,19,0,35.0,14.0,3.0,24.0,16.0,11.99,0.0
2016,5,11,19,15,17.5,7.0,3.2,23.5,8.0,6.88,0.0
2016,5,11,19,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.5,21.5,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.25,20.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,5.0,1.2,19.5,5.0,4.91,0.0
2016,5,12,6,0,0.0,10.0,1.3,20.0,10.0,9.64,0.0
2016,5,12,6,15,0.0,28.5,1.5,20.5,28.5,27.75,16.42
2016,5,12,6,30,0.0,47.0,1.7,21.0,47.0,47.03,32.94
2016,5,12,6,45,2.5,69.0,1.95,21.5,70.0,71.05,53.09
2016,5,12,7,0,5.0,91.0,2.2,22.0,93.0,94.93,72.83
2016,5,12,7,15,13.5,113.0,2.3,22.0,118.5,122.13,95.12
2016,5,12,7,30,22.0,135.0,2.4,22.0,144.0,149.96,117.58
2016,5,12,7,45,49.5,166.0,2.5,22.5,189.0,207.58,163.51
2016,5,12,8,0,77.0,197.0,2.6,23.0,234.0,261.37,205.41
2016,5,12,8,15,128.5,225.5,2.6,23.5,295.5,339.87,265.87
2016,5,12,8,30,180.0,254.0,2.6,24.0,357.0,413.92,321.33
2016,5,12,8,45,107.5,259.0,2.6,24.5,322.0,365.1,281.02
2016,5,12,9,0,35.0,264.0,2.6,25.0,287.0,302.6,230.61
2016,5,12,9,15,17.5,181.5,2.55,25.5,193.0,193.56,146.67
2016,5,12,9,30,0.0,99.0,2.5,26.0,99.0,95.96,70.14
2016,5,12,9,45,41.5,240.5,2.45,26.5,274.5,282.03,213.5
2016,5,12,10,0,83.0,382.0,2.4,27.0,450.0,470.2,349.73
2016,5,12,10,15,388.5,306.0,2.3,27.0,642.5,705.14,521.9
2016,5,12,10,30,694.0,230.0,2.2,27.0,835.0,926.5,672.61
2016,5,12,10,45,687.0,243.5,2.15,27.5,858.5,938.32,675.34
2016,5,12,11,0,680.0,257.0,2.1,28.0,882.0,947.2,678.3
2016,5,12,11,15,685.5,259.5,2.05,28.0,901.0,954.42,681.64
2016,5,12,11,30,691.0,262.0,2.0,28.0,920.0,958.99,683.41
2016,5,12,11,45,555.5,346.5,2.0,28.5,880.0,904.11,642.56
2016,5,12,12,0,420.0,431.0,2.0,29.0,840.0,847.2,600.37
2016,5,12,12,15,573.5,338.0,2.0,29.0,898.5,895.12,636.74
2016,5,12,12,30,727.0,245.0,2.0,29.0,957.0,937.33,666.76
2016,5,12,12,45,444.0,374.0,2.0,29.0,808.0,782.77,559.89
2016,5,12,13,0,161.0,503.0,2.0,29.0,659.0,634.05,453.26
2016,5,12,13,15,211.5,489.5,2.05,29.0,692.5,658.25,472.51
2016,5,12,13,30,262.0,476.0,2.1,29.0,726.0,678.29,487.6
2016,5,12,13,45,303.5,452.0,2.15,29.0,735.0,678.31,489.16
2016,5,12,14,0,345.0,428.0,2.2,29.0,744.0,675.3,488.72
2016,5,12,14,15,506.0,335.0,2.2,28.5,782.5,694.39,507.17
2016,5,12,14,30,667.0,242.0,2.2,28.0,821.0,701.62,516.76
2016,5,12,14,45,630.5,252.0,2.25,28.0,781.5,656.34,484.74
2016,5,12,15,0,594.0,262.0,2.3,28.0,742.0,612.84,453.78
2016,5,12,15,15,578.0,255.0,2.25,28.0,702.0,568.56,421.79
2016,5,12,15,30,562.0,248.0,2.2,28.0,662.0,524.07,389.05
2016,5,12,15,45,553.0,233.5,2.2,28.0,619.0,477.18,354.18
2016,5,12,16,0,544.0,219.0,2.2,28.0,576.0,430.57,318.64
2016,5,12,16,15,343.0,235.5,2.15,27.5,454.5,340.33,252.25
2016,5,12,16,30,142.0,252.0,2.1,27.0,333.0,270.1,201.9
2016,5,12,16,45,302.0,202.0,2.05,27.0,351.0,259.36,189.56
2016,5,12,17,0,462.0,152.0,2.0,27.0,369.0,231.38,161.21
2016,5,12,17,15,397.0,149.0,1.75,26.5,319.0,190.38,130.05
2016,5,12,17,30,332.0,146.0,1.5,26.0,269.0,160.31,109.24
2016,5,12,17,45,287.0,126.5,1.3,25.5,220.0,120.86,82.45
2016,5,12,18,0,242.0,107.0,1.1,25.0,171.0,86.37,62.43
2016,5,12,18,15,185.0,84.0,1.05,24.5,126.0,65.77,50.59
2016,5,12,18,30,128.0,61.0,1.0,24.0,81.0,48.86,35.75
2016,5,12,18,45,64.0,37.5,1.0,23.5,47.5,32.51,20.87
2016,5,12,19,0,0.0,14.0,1.0,23.0,14.0,13.51,0.0
2016,5,12,19,15,0.0,7.0,1.1,22.5,7.0,6.88,0.0
2016,5,12,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
