Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,21,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,5,45,6.5,6.5,2.5,19.0,7.0,8.03,0.0
2016,5,13,6,0,13.0,13.0,2.6,19.0,14.0,16.58,1.34
2016,5,13,6,15,54.5,40.5,2.6,19.0,49.0,70.21,49.67
2016,5,13,6,30,96.0,68.0,2.6,19.0,84.0,121.91,93.84
2016,5,13,6,45,148.0,95.0,2.65,19.5,130.0,180.37,143.13
2016,5,13,7,0,200.0,122.0,2.7,20.0,176.0,249.34,200.13
2016,5,13,7,15,247.0,144.0,2.7,20.5,226.0,308.08,247.68
2016,5,13,7,30,294.0,166.0,2.7,21.0,276.0,370.85,297.1
2016,5,13,7,45,338.5,182.0,2.75,21.5,328.5,428.66,341.49
2016,5,13,8,0,383.0,198.0,2.8,22.0,381.0,489.76,387.23
2016,5,13,8,15,415.5,211.5,2.75,22.5,431.5,542.09,424.88
2016,5,13,8,30,448.0,225.0,2.7,23.0,482.0,604.44,468.66
2016,5,13,8,45,482.5,232.0,2.7,24.0,531.5,654.41,501.97
2016,5,13,9,0,517.0,239.0,2.7,25.0,581.0,705.23,535.07
2016,5,13,9,15,538.0,247.5,2.6,25.0,626.0,746.46,562.07
2016,5,13,9,30,559.0,256.0,2.5,25.0,671.0,787.07,588.21
2016,5,13,9,45,581.0,259.0,2.4,25.5,712.0,821.82,608.93
2016,5,13,10,0,603.0,262.0,2.3,26.0,753.0,857.54,629.83
2016,5,13,10,15,382.5,349.5,2.15,26.0,666.0,737.53,540.9
2016,5,13,10,30,162.0,437.0,2.0,26.0,579.0,611.03,446.55
2016,5,13,10,45,88.0,352.5,1.95,26.5,430.0,441.82,326.43
2016,5,13,11,0,14.0,268.0,1.9,27.0,281.0,276.51,204.42
2016,5,13,11,15,15.5,272.5,1.85,27.0,287.0,282.12,208.95
2016,5,13,11,30,17.0,277.0,1.8,27.0,293.0,287.65,212.82
2016,5,13,11,45,182.5,367.5,1.75,27.5,545.0,549.5,403.79
2016,5,13,12,0,348.0,458.0,1.7,28.0,797.0,801.34,571.65
2016,5,13,12,15,322.0,472.0,1.65,28.0,787.0,782.02,555.2
2016,5,13,12,30,296.0,486.0,1.6,28.0,777.0,761.86,540.84
2016,5,13,12,45,227.0,494.5,1.6,28.0,717.0,694.78,495.15
2016,5,13,13,0,158.0,503.0,1.6,28.0,657.0,631.47,451.6
2016,5,13,13,15,220.5,487.0,1.6,28.0,699.0,664.08,475.91
2016,5,13,13,30,283.0,471.0,1.6,28.0,741.0,691.92,496.02
2016,5,13,13,45,359.5,429.5,1.6,28.0,764.5,704.18,506.36
2016,5,13,14,0,436.0,388.0,1.6,28.0,788.0,709.36,511.96
2016,5,13,14,15,367.0,401.0,1.55,28.0,731.0,651.85,471.57
2016,5,13,14,30,298.0,414.0,1.5,28.0,674.0,596.43,432.75
2016,5,13,14,45,468.5,326.0,1.5,28.0,715.0,614.97,449.7
2016,5,13,15,0,639.0,238.0,1.5,28.0,756.0,620.36,455.98
2016,5,13,15,15,385.5,295.0,1.45,28.0,602.5,491.33,362.16
2016,5,13,15,30,132.0,352.0,1.4,28.0,449.0,390.28,287.7
2016,5,13,15,45,102.0,321.0,1.4,28.0,393.0,343.85,254.79
2016,5,13,16,0,72.0,290.0,1.4,28.0,337.0,296.28,220.43
2016,5,13,16,15,84.0,269.5,1.3,27.5,320.5,277.22,206.93
2016,5,13,16,30,96.0,249.0,1.2,27.0,304.0,256.9,191.96
2016,5,13,16,45,154.5,223.0,1.2,27.0,300.5,239.66,177.53
2016,5,13,17,0,213.0,197.0,1.2,27.0,297.0,220.79,160.77
2016,5,13,17,15,184.5,178.0,1.05,26.5,257.0,185.72,134.42
2016,5,13,17,30,156.0,159.0,0.9,26.0,217.0,153.67,111.0
2016,5,13,17,45,135.5,134.0,0.8,25.5,178.0,120.91,87.44
2016,5,13,18,0,115.0,109.0,0.7,25.0,139.0,90.7,66.91
2016,5,13,18,15,85.0,84.0,0.75,24.5,103.5,69.18,53.47
2016,5,13,18,30,55.0,59.0,0.8,24.0,68.0,49.9,36.66
2016,5,13,18,45,27.5,36.0,0.85,24.0,40.5,32.86,21.2
2016,5,13,19,0,0.0,13.0,0.9,24.0,13.0,12.54,0.0
2016,5,13,19,15,0.0,6.5,0.95,23.5,6.5,6.39,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,9.5,1.3,19.5,9.5,9.34,0.0
2016,5,14,6,0,0.0,19.0,1.4,20.0,19.0,18.66,3.29
2016,5,14,6,15,51.0,40.5,1.45,20.0,49.0,68.74,48.49
2016,5,14,6,30,102.0,62.0,1.5,20.0,79.0,115.84,88.55
2016,5,14,6,45,136.0,84.5,1.55,20.5,116.5,160.92,126.71
2016,5,14,7,0,170.0,107.0,1.6,21.0,154.0,208.85,166.47
2016,5,14,7,15,203.5,126.5,1.45,21.5,194.5,262.82,209.76
2016,5,14,7,30,237.0,146.0,1.3,22.0,235.0,312.94,248.67
2016,5,14,7,45,208.0,174.5,1.2,23.0,262.0,327.67,257.8
2016,5,14,8,0,179.0,203.0,1.1,24.0,289.0,346.67,269.54
2016,5,14,8,15,169.0,230.0,0.95,24.0,318.5,374.73,288.75
2016,5,14,8,30,159.0,257.0,0.8,24.0,348.0,401.35,306.22
2016,5,14,8,45,99.5,263.0,0.65,24.5,322.0,354.48,268.22
2016,5,14,9,0,40.0,269.0,0.5,25.0,296.0,312.21,233.89
2016,5,14,9,15,32.0,274.0,0.4,25.0,296.5,309.97,231.25
2016,5,14,9,30,24.0,279.0,0.3,25.0,297.0,299.02,222.06
2016,5,14,9,45,23.5,290.5,0.25,25.5,309.0,309.98,228.84
2016,5,14,10,0,23.0,302.0,0.2,26.0,321.0,320.85,235.34
2016,5,14,10,15,26.5,325.0,0.2,26.0,348.0,355.43,259.33
2016,5,14,10,30,30.0,348.0,0.2,26.0,375.0,381.69,277.04
2016,5,14,10,45,31.0,362.0,0.25,26.0,390.5,395.93,286.6
2016,5,14,11,0,32.0,376.0,0.3,26.0,406.0,409.93,296.12
2016,5,14,11,15,23.5,327.0,0.4,25.5,349.0,350.11,255.02
2016,5,14,11,30,15.0,278.0,0.5,25.0,292.0,286.68,210.75
2016,5,14,11,45,14.0,259.5,0.6,25.0,273.0,267.04,197.1
2016,5,14,12,0,13.0,241.0,0.7,25.0,254.0,247.49,183.08
2016,5,14,12,15,13.0,241.5,0.8,24.5,254.5,247.53,183.71
2016,5,14,12,30,13.0,242.0,0.9,24.0,255.0,247.5,184.2
2016,5,14,12,45,14.0,265.0,1.0,24.0,279.5,270.16,201.07
2016,5,14,13,0,15.0,288.0,1.1,24.0,304.0,292.56,217.58
2016,5,14,13,15,14.5,280.5,1.2,23.5,295.5,284.01,211.87
2016,5,14,13,30,14.0,273.0,1.3,23.0,287.0,275.48,206.29
2016,5,14,13,45,41.0,353.5,1.4,23.0,392.0,372.15,278.21
2016,5,14,14,0,68.0,434.0,1.5,23.0,497.0,465.47,345.45
2016,5,14,14,15,105.5,434.5,1.5,23.0,528.5,489.5,363.14
2016,5,14,14,30,143.0,435.0,1.5,23.0,560.0,507.11,376.57
2016,5,14,14,45,141.0,416.0,1.55,23.0,535.0,479.75,357.57
2016,5,14,15,0,139.0,397.0,1.6,23.0,510.0,452.47,338.7
2016,5,14,15,15,350.5,320.0,1.6,22.5,584.5,496.69,374.96
2016,5,14,15,30,562.0,243.0,1.6,22.0,659.0,521.32,394.63
2016,5,14,15,45,537.5,230.5,1.6,22.0,607.5,468.6,354.54
2016,5,14,16,0,513.0,218.0,1.6,22.0,556.0,417.69,315.47
2016,5,14,16,15,435.0,221.5,1.45,22.0,492.0,361.56,271.74
2016,5,14,16,30,357.0,225.0,1.3,22.0,428.0,317.08,237.0
2016,5,14,16,45,213.5,210.0,1.15,22.0,328.0,246.48,184.57
2016,5,14,17,0,70.0,195.0,1.0,22.0,228.0,190.69,145.11
2016,5,14,17,15,59.5,171.5,0.8,21.5,197.5,163.06,124.16
2016,5,14,17,30,49.0,148.0,0.6,21.0,167.0,136.72,104.1
2016,5,14,17,45,40.0,124.0,0.45,21.0,137.5,111.47,84.66
2016,5,14,18,0,31.0,100.0,0.3,21.0,108.0,87.48,66.25
2016,5,14,18,15,17.0,76.5,0.5,20.5,80.5,69.78,54.9
2016,5,14,18,30,3.0,53.0,0.7,20.0,53.0,49.21,36.75
2016,5,14,18,45,1.5,32.0,0.9,20.0,32.0,30.38,19.64
2016,5,14,19,0,0.0,11.0,1.1,20.0,11.0,10.61,0.0
2016,5,14,19,15,0.0,5.5,1.35,19.5,5.5,5.41,0.0
2016,5,14,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,4.5,2.85,15.0,4.5,4.42,0.0
2016,5,15,6,0,0.0,9.0,3.0,15.0,9.0,8.68,0.0
2016,5,15,6,15,0.0,23.5,3.05,15.0,23.5,22.68,12.88
2016,5,15,6,30,0.0,38.0,3.1,15.0,38.0,36.7,25.22
2016,5,15,6,45,0.0,56.5,3.15,15.0,56.5,55.52,41.49
2016,5,15,7,0,0.0,75.0,3.2,15.0,75.0,74.27,57.52
2016,5,15,7,15,0.0,95.0,3.25,15.0,95.0,94.52,74.52
2016,5,15,7,30,0.0,115.0,3.3,15.0,115.0,114.65,91.13
2016,5,15,7,45,2.0,134.0,3.35,15.5,135.5,134.91,107.43
2016,5,15,8,0,4.0,153.0,3.4,16.0,156.0,155.29,123.55
2016,5,15,8,15,12.5,181.0,3.4,16.5,189.0,190.08,151.28
2016,5,15,8,30,21.0,209.0,3.4,17.0,222.0,225.39,178.93
2016,5,15,8,45,28.0,236.5,3.45,17.5,255.0,267.57,211.48
2016,5,15,9,0,35.0,264.0,3.5,18.0,288.0,302.53,237.83
2016,5,15,9,15,42.0,291.5,3.4,18.5,321.5,337.61,263.8
2016,5,15,9,30,49.0,319.0,3.3,19.0,355.0,372.77,289.39
2016,5,15,9,45,45.5,332.5,3.25,19.5,367.5,383.22,295.72
2016,5,15,10,0,42.0,346.0,3.2,20.0,380.0,393.35,301.87
2016,5,15,10,15,34.5,343.0,3.1,20.0,372.5,381.96,292.4
2016,5,15,10,30,27.0,340.0,3.0,20.0,365.0,370.45,282.98
2016,5,15,10,45,26.0,345.5,2.9,20.5,370.0,373.97,284.55
2016,5,15,11,0,25.0,351.0,2.8,21.0,375.0,377.36,286.0
2016,5,15,11,15,32.5,382.5,2.75,21.0,414.0,415.52,313.93
2016,5,15,11,30,40.0,414.0,2.7,21.0,453.0,453.17,341.05
2016,5,15,11,45,37.5,413.0,2.65,21.5,450.0,447.59,335.78
2016,5,15,12,0,35.0,412.0,2.6,22.0,447.0,441.9,330.71
2016,5,15,12,15,26.5,370.5,2.6,22.0,397.0,390.25,292.93
2016,5,15,12,30,18.0,329.0,2.6,22.0,347.0,336.98,253.72
2016,5,15,12,45,19.5,337.5,2.6,22.0,356.5,345.63,260.36
2016,5,15,13,0,21.0,346.0,2.6,22.0,366.0,354.05,266.62
2016,5,15,13,15,21.0,342.5,2.6,22.0,362.5,349.4,263.25
2016,5,15,13,30,21.0,339.0,2.6,22.0,359.0,344.69,259.92
2016,5,15,13,45,21.0,333.5,2.6,22.0,353.0,338.03,255.19
2016,5,15,14,0,21.0,328.0,2.6,22.0,347.0,331.33,250.45
2016,5,15,14,15,22.0,326.5,2.6,22.0,346.5,329.11,249.09
2016,5,15,14,30,23.0,325.0,2.6,22.0,346.0,326.7,247.61
2016,5,15,14,45,17.0,276.5,2.6,22.0,291.5,275.57,209.48
2016,5,15,15,0,11.0,228.0,2.6,22.0,237.0,225.08,171.43
2016,5,15,15,15,9.5,217.0,2.55,21.5,225.0,212.93,162.8
2016,5,15,15,30,8.0,206.0,2.5,21.0,213.0,200.92,154.13
2016,5,15,15,45,20.0,232.0,2.5,21.0,246.0,229.72,176.93
2016,5,15,16,0,32.0,258.0,2.5,21.0,279.0,251.39,193.95
2016,5,15,16,15,16.0,189.0,2.45,20.5,199.5,185.26,143.15
2016,5,15,16,30,0.0,120.0,2.4,20.0,120.0,115.18,88.29
2016,5,15,16,45,0.0,109.5,2.4,20.0,109.5,105.14,80.61
2016,5,15,17,0,0.0,99.0,2.4,20.0,99.0,95.11,72.78
2016,5,15,17,15,0.0,86.0,2.25,20.0,86.0,82.81,62.98
2016,5,15,17,30,0.0,73.0,2.1,20.0,73.0,70.52,53.09
2016,5,15,17,45,0.0,60.5,2.0,20.0,60.5,58.47,43.23
2016,5,15,18,0,0.0,48.0,1.9,20.0,48.0,46.37,33.18
2016,5,15,18,15,0.0,36.0,1.7,19.5,36.0,34.76,24.82
2016,5,15,18,30,0.0,24.0,1.5,19.0,24.0,23.16,14.47
2016,5,15,18,45,0.0,15.0,1.35,19.0,15.0,14.47,6.49
2016,5,15,19,0,0.0,6.0,1.2,19.0,6.0,5.78,0.0
2016,5,15,19,15,0.0,3.0,1.15,19.0,3.0,2.95,0.0
2016,5,15,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,5.5,2.7,17.5,5.5,5.41,0.0
2016,5,16,6,0,0.0,11.0,2.9,18.0,11.0,10.61,0.28
2016,5,16,6,15,0.0,26.0,2.95,18.0,26.0,25.1,14.67
2016,5,16,6,30,0.0,41.0,3.0,18.0,41.0,39.85,27.51
2016,5,16,6,45,0.0,60.0,3.15,18.0,60.0,59.34,44.17
2016,5,16,7,0,0.0,79.0,3.3,18.0,79.0,78.61,60.44
2016,5,16,7,15,0.0,99.5,3.3,18.5,99.5,99.37,77.51
2016,5,16,7,30,0.0,120.0,3.3,19.0,120.0,120.01,94.1
2016,5,16,7,45,19.5,153.5,3.35,19.5,163.0,167.31,132.51
2016,5,16,8,0,39.0,187.0,3.4,20.0,206.0,223.5,177.19
2016,5,16,8,15,41.5,210.0,3.3,20.0,232.5,250.36,197.71
2016,5,16,8,30,44.0,233.0,3.2,20.0,259.0,277.2,217.98
2016,5,16,8,45,26.5,218.5,3.1,20.5,234.5,246.65,192.46
2016,5,16,9,0,9.0,204.0,3.0,21.0,210.0,209.43,161.94
2016,5,16,9,15,7.0,191.0,2.9,21.5,196.0,194.09,149.22
2016,5,16,9,30,5.0,178.0,2.8,22.0,182.0,179.0,136.75
2016,5,16,9,45,5.0,175.0,2.75,22.5,179.5,175.88,133.78
2016,5,16,10,0,5.0,172.0,2.7,23.0,177.0,172.83,130.88
2016,5,16,10,15,38.0,291.5,2.5,23.0,325.5,331.43,252.13
2016,5,16,10,30,71.0,411.0,2.3,23.0,474.0,487.44,365.32
2016,5,16,10,45,195.5,426.0,2.15,23.5,605.0,631.41,468.33
2016,5,16,11,0,320.0,441.0,2.0,24.0,736.0,775.32,566.0
2016,5,16,11,15,228.5,465.5,1.85,24.5,678.5,701.11,509.56
2016,5,16,11,30,137.0,490.0,1.7,25.0,621.0,632.33,458.18
2016,5,16,11,45,191.0,493.5,1.6,25.5,678.5,685.1,494.12
2016,5,16,12,0,245.0,497.0,1.5,26.0,736.0,736.41,527.18
2016,5,16,12,15,220.0,503.0,1.4,26.0,718.5,711.8,508.69
2016,5,16,12,30,195.0,509.0,1.3,26.0,701.0,686.86,490.72
2016,5,16,12,45,190.0,507.0,1.25,26.0,693.5,672.86,481.14
2016,5,16,13,0,185.0,505.0,1.2,26.0,686.0,658.48,471.23
2016,5,16,13,15,100.5,397.5,1.3,26.0,496.0,473.25,345.04
2016,5,16,13,30,16.0,290.0,1.4,26.0,306.0,293.54,216.37
2016,5,16,13,45,14.5,266.5,1.5,26.5,280.5,268.82,198.96
2016,5,16,14,0,13.0,243.0,1.6,27.0,255.0,244.3,180.88
2016,5,16,14,15,41.0,325.5,1.75,27.0,362.0,340.19,252.2
2016,5,16,14,30,69.0,408.0,1.9,27.0,469.0,432.76,319.05
2016,5,16,14,45,76.5,395.5,2.1,27.0,460.5,421.37,311.45
2016,5,16,15,0,84.0,383.0,2.3,27.0,452.0,409.24,303.72
2016,5,16,15,15,89.0,364.5,2.4,26.5,434.0,389.55,290.73
2016,5,16,15,30,94.0,346.0,2.5,26.0,416.0,369.35,277.14
2016,5,16,15,45,146.5,325.5,2.7,26.0,426.5,366.17,275.74
2016,5,16,16,0,199.0,305.0,2.9,26.0,437.0,361.95,272.74
2016,5,16,16,15,156.5,279.5,2.95,25.5,378.0,310.47,234.59
2016,5,16,16,30,114.0,254.0,3.0,25.0,319.0,263.47,199.72
2016,5,16,16,45,150.0,228.0,3.1,24.5,304.5,243.51,183.81
2016,5,16,17,0,186.0,202.0,3.2,24.0,290.0,219.85,164.12
2016,5,16,17,15,175.5,177.5,3.15,23.5,252.5,185.13,136.9
2016,5,16,17,30,165.0,153.0,3.1,23.0,215.0,151.72,111.03
2016,5,16,17,45,325.0,113.5,3.1,23.0,210.5,111.98,74.36
2016,5,16,18,0,485.0,74.0,3.1,23.0,206.0,63.75,39.44
2016,5,16,18,15,409.0,63.0,3.0,22.5,156.5,45.63,33.84
2016,5,16,18,30,333.0,52.0,2.9,22.0,107.0,38.9,27.7
2016,5,16,18,45,224.0,36.5,2.8,21.5,67.0,27.93,17.59
2016,5,16,19,0,115.0,21.0,2.7,21.0,27.0,16.36,2.07
2016,5,16,19,15,57.5,10.5,2.65,20.5,13.5,10.32,0.0
2016,5,16,19,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,0.5,2.15,16.5,0.5,0.49,0.0
2016,5,17,6,0,0.0,1.0,2.6,17.0,1.0,0.96,0.0
2016,5,17,6,15,0.0,3.0,2.7,17.0,3.0,2.89,0.0
2016,5,17,6,30,0.0,5.0,2.8,17.0,5.0,4.82,0.0
2016,5,17,6,45,0.0,7.5,2.95,17.5,7.5,7.23,0.45
2016,5,17,7,0,0.0,10.0,3.1,18.0,10.0,9.64,2.51
2016,5,17,7,15,0.0,43.0,3.15,18.5,43.0,41.52,29.35
2016,5,17,7,30,0.0,76.0,3.2,19.0,76.0,73.64,55.91
2016,5,17,7,45,0.0,46.5,3.25,19.5,46.5,44.92,31.81
2016,5,17,8,0,0.0,17.0,3.3,20.0,17.0,16.41,8.0
2016,5,17,8,15,0.0,56.5,3.3,20.5,56.5,54.61,39.38
2016,5,17,8,30,0.0,96.0,3.3,21.0,96.0,93.03,70.28
2016,5,17,8,45,0.0,105.0,3.3,21.5,105.0,101.92,76.99
2016,5,17,9,0,0.0,114.0,3.3,22.0,114.0,110.81,83.66
2016,5,17,9,15,0.0,128.0,3.2,22.0,128.5,124.66,94.38
2016,5,17,9,30,0.0,142.0,3.1,22.0,143.0,138.5,105.01
2016,5,17,9,45,5.0,181.5,3.05,22.5,186.5,182.39,138.96
2016,5,17,10,0,10.0,221.0,3.0,23.0,230.0,226.54,172.45
2016,5,17,10,15,11.5,238.0,2.95,23.0,248.5,244.86,186.02
2016,5,17,10,30,13.0,255.0,2.9,23.0,267.0,263.13,199.54
2016,5,17,10,45,12.0,240.0,2.9,23.5,251.5,246.96,186.63
2016,5,17,11,0,11.0,225.0,2.9,24.0,236.0,230.9,173.95
2016,5,17,11,15,13.5,258.5,2.85,24.0,272.0,266.31,200.51
2016,5,17,11,30,16.0,292.0,2.8,24.0,308.0,301.54,226.54
2016,5,17,11,45,44.5,382.5,2.8,24.5,426.5,423.88,316.27
2016,5,17,12,0,73.0,473.0,2.8,25.0,545.0,540.08,398.16
2016,5,17,12,15,133.0,491.0,2.75,25.0,622.5,616.0,452.2
2016,5,17,12,30,193.0,509.0,2.7,25.0,700.0,685.11,500.68
2016,5,17,12,45,251.0,494.0,2.7,25.0,740.5,718.58,524.88
2016,5,17,13,0,309.0,479.0,2.7,25.0,781.0,747.41,545.97
2016,5,17,13,15,309.0,472.0,2.7,25.0,771.0,728.99,533.43
2016,5,17,13,30,309.0,465.0,2.7,25.0,761.0,709.85,520.71
2016,5,17,13,45,207.5,461.5,2.7,25.5,658.5,610.64,449.19
2016,5,17,14,0,106.0,458.0,2.7,26.0,556.0,518.31,381.73
2016,5,17,14,15,104.5,443.0,2.7,25.5,537.0,496.96,368.13
2016,5,17,14,30,103.0,428.0,2.7,25.0,518.0,475.62,354.03
2016,5,17,14,45,108.5,411.0,2.7,25.0,502.5,457.27,341.45
2016,5,17,15,0,114.0,394.0,2.7,25.0,487.0,434.55,325.59
2016,5,17,15,15,110.5,372.0,2.7,25.0,458.5,409.1,307.41
2016,5,17,15,30,107.0,350.0,2.7,25.0,430.0,380.13,286.5
2016,5,17,15,45,56.0,265.0,2.7,25.0,306.5,273.16,206.92
2016,5,17,16,0,5.0,180.0,2.7,25.0,183.0,173.72,131.41
2016,5,17,16,15,3.5,171.0,2.7,24.5,173.0,164.01,124.7
2016,5,17,16,30,2.0,162.0,2.7,24.0,163.0,154.41,117.86
2016,5,17,16,45,1.0,136.0,2.75,24.0,136.5,129.73,98.81
2016,5,17,17,0,0.0,110.0,2.8,24.0,110.0,105.22,79.68
2016,5,17,17,15,0.0,95.5,2.75,23.5,95.5,91.51,69.12
2016,5,17,17,30,0.0,81.0,2.7,23.0,81.0,77.83,58.39
2016,5,17,17,45,0.0,67.0,2.65,23.0,67.0,64.65,47.75
2016,5,17,18,0,0.0,53.0,2.6,23.0,53.0,51.21,36.72
2016,5,17,18,15,0.0,40.0,2.6,22.5,40.0,38.63,27.82
2016,5,17,18,30,0.0,27.0,2.6,22.0,27.0,26.06,16.74
2016,5,17,18,45,0.0,17.0,2.6,22.0,17.0,16.4,8.01
2016,5,17,19,0,0.0,7.0,2.6,22.0,7.0,6.75,0.0
2016,5,17,19,15,0.0,3.5,2.65,21.5,3.5,3.44,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.0,19.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,9.5,3.95,15.0,9.5,9.34,0.0
2016,5,18,6,0,0.0,19.0,3.9,15.0,19.0,18.35,5.72
2016,5,18,6,15,27.0,41.5,3.9,15.0,46.0,55.93,39.81
2016,5,18,6,30,54.0,64.0,3.9,15.0,73.0,93.14,72.15
2016,5,18,6,45,86.0,85.0,3.9,15.5,106.0,138.36,111.02
2016,5,18,7,0,118.0,106.0,3.9,16.0,139.0,181.13,147.45
2016,5,18,7,15,173.5,127.5,3.95,16.0,188.0,240.49,197.48
2016,5,18,7,30,229.0,149.0,4.0,16.0,237.0,312.25,256.65
2016,5,18,7,45,122.5,160.0,4.1,16.5,208.0,255.46,208.05
2016,5,18,8,0,16.0,171.0,4.2,17.0,179.0,182.76,145.69
2016,5,18,8,15,18.5,191.5,4.1,17.0,201.5,205.58,163.74
2016,5,18,8,30,21.0,212.0,4.0,17.0,224.0,228.51,181.52
2016,5,18,8,45,21.0,227.0,3.95,17.5,240.0,243.71,192.57
2016,5,18,9,0,21.0,242.0,3.9,18.0,256.0,258.88,203.49
2016,5,18,9,15,27.5,271.0,3.8,18.5,290.5,302.75,236.77
2016,5,18,9,30,34.0,300.0,3.7,19.0,325.0,338.8,263.42
2016,5,18,9,45,27.0,296.0,3.65,19.5,316.5,327.25,253.14
2016,5,18,10,0,20.0,292.0,3.6,20.0,308.0,307.82,237.11
2016,5,18,10,15,65.5,362.0,3.5,20.5,419.0,431.64,330.83
2016,5,18,10,30,111.0,432.0,3.4,21.0,530.0,548.45,415.62
2016,5,18,10,45,160.0,449.5,3.3,21.5,595.0,621.32,467.07
2016,5,18,11,0,209.0,467.0,3.2,22.0,660.0,686.0,511.81
2016,5,18,11,15,132.5,455.0,3.15,22.0,578.5,595.5,444.8
2016,5,18,11,30,56.0,443.0,3.1,22.0,497.0,498.55,372.87
2016,5,18,11,45,40.0,406.5,3.05,22.5,446.0,443.6,332.25
2016,5,18,12,0,24.0,370.0,3.0,23.0,395.0,384.97,288.46
2016,5,18,12,15,37.5,410.5,2.95,23.0,448.5,440.54,329.36
2016,5,18,12,30,51.0,451.0,2.9,23.0,502.0,490.58,365.28
2016,5,18,12,45,88.0,475.5,2.85,23.5,562.5,545.68,404.57
2016,5,18,13,0,125.0,500.0,2.8,24.0,623.0,599.17,441.93
2016,5,18,13,15,248.5,466.5,2.8,24.0,706.5,670.2,495.19
2016,5,18,13,30,372.0,433.0,2.8,24.0,790.0,734.59,542.63
2016,5,18,13,45,325.5,442.5,2.8,24.0,749.5,689.75,510.17
2016,5,18,14,0,279.0,452.0,2.8,24.0,709.0,646.81,479.53
2016,5,18,14,15,367.0,403.5,2.85,24.0,730.5,656.25,489.24
2016,5,18,14,30,455.0,355.0,2.9,24.0,752.0,656.36,491.76
2016,5,18,14,45,599.0,267.0,2.95,24.0,768.0,653.04,492.91
2016,5,18,15,0,743.0,179.0,3.0,24.0,784.0,637.59,484.53
2016,5,18,15,15,494.0,263.5,3.1,23.5,657.5,530.81,404.04
2016,5,18,15,30,245.0,348.0,3.2,23.0,531.0,446.0,339.2
2016,5,18,15,45,311.5,308.5,3.3,23.0,526.0,430.43,328.3
2016,5,18,16,0,378.0,269.0,3.4,23.0,521.0,408.32,311.12
2016,5,18,16,15,227.5,258.5,3.5,22.5,406.5,317.36,242.5
2016,5,18,16,30,77.0,248.0,3.6,22.0,292.0,250.75,193.09
2016,5,18,16,45,38.5,176.0,3.7,22.0,198.0,172.72,132.9
2016,5,18,17,0,0.0,104.0,3.8,22.0,104.0,99.74,75.91
2016,5,18,17,15,0.0,90.5,3.8,21.5,90.5,86.96,66.01
2016,5,18,17,30,0.0,77.0,3.8,21.0,77.0,74.21,55.91
2016,5,18,17,45,0.0,63.5,3.8,21.0,63.5,61.37,45.45
2016,5,18,18,0,0.0,50.0,3.8,21.0,50.0,48.3,34.63
2016,5,18,18,15,0.0,38.0,3.75,20.5,38.0,36.69,26.39
2016,5,18,18,30,0.0,26.0,3.7,20.0,26.0,25.09,16.07
2016,5,18,18,45,0.0,16.0,3.65,19.5,16.0,15.43,7.35
2016,5,18,19,0,0.0,6.0,3.6,19.0,6.0,5.78,0.0
2016,5,18,19,15,0.0,3.0,3.6,18.5,3.0,2.95,0.0
2016,5,18,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.5,2.35,15.0,0.5,0.49,0.0
2016,5,19,6,0,0.0,1.0,2.6,15.0,1.0,0.96,0.0
2016,5,19,6,15,0.0,3.5,2.75,15.0,3.5,3.37,0.0
2016,5,19,6,30,0.0,6.0,2.9,15.0,6.0,5.78,0.0
2016,5,19,6,45,0.0,8.5,3.1,15.5,8.5,8.19,1.32
2016,5,19,7,0,0.0,11.0,3.3,16.0,11.0,10.61,3.39
2016,5,19,7,15,0.0,12.0,3.15,16.0,12.0,11.57,4.21
2016,5,19,7,30,0.0,13.0,3.0,16.0,13.0,12.54,5.01
2016,5,19,7,45,0.0,25.5,2.95,16.0,25.5,24.62,15.2
2016,5,19,8,0,0.0,38.0,2.9,16.0,38.0,36.71,25.29
2016,5,19,8,15,0.0,35.0,3.0,16.0,35.0,33.81,22.75
2016,5,19,8,30,0.0,32.0,3.1,16.0,32.0,30.92,20.23
2016,5,19,8,45,0.0,51.5,3.25,16.0,51.5,49.8,35.82
2016,5,19,9,0,0.0,71.0,3.4,16.0,71.0,68.7,51.26
2016,5,19,9,15,0.0,84.5,3.3,16.0,84.5,81.81,61.82
2016,5,19,9,30,0.0,98.0,3.2,16.0,98.0,94.98,72.37
2016,5,19,9,45,0.0,87.5,3.15,16.5,87.5,84.76,63.75
2016,5,19,10,0,0.0,77.0,3.1,17.0,77.0,74.59,55.27
2016,5,19,10,15,0.0,86.0,2.85,17.0,86.0,83.36,62.25
2016,5,19,10,30,0.0,95.0,2.6,17.0,95.0,92.19,69.24
2016,5,19,10,45,4.5,146.0,2.35,17.5,150.5,146.62,112.52
2016,5,19,11,0,9.0,197.0,2.1,18.0,206.0,201.26,154.92
2016,5,19,11,15,216.0,308.0,2.25,18.0,515.5,533.58,412.28
2016,5,19,11,30,423.0,419.0,2.4,18.0,825.0,853.74,638.6
2016,5,19,11,45,266.0,457.5,2.55,18.5,714.0,728.0,544.26
2016,5,19,12,0,109.0,496.0,2.7,19.0,603.0,598.47,448.2
2016,5,19,12,15,118.5,501.0,2.6,19.5,618.0,612.03,457.5
2016,5,19,12,30,128.0,506.0,2.5,20.0,633.0,620.48,462.3
2016,5,19,12,45,179.5,503.0,2.45,20.5,679.5,659.65,490.23
2016,5,19,13,0,231.0,500.0,2.4,21.0,726.0,696.33,515.72
2016,5,19,13,15,241.0,491.0,2.25,21.5,724.0,687.39,507.97
2016,5,19,13,30,251.0,482.0,2.1,22.0,722.0,676.21,499.05
2016,5,19,13,45,258.0,469.0,1.95,22.5,711.5,658.32,485.51
2016,5,19,14,0,265.0,456.0,1.8,23.0,701.0,639.57,471.42
2016,5,19,14,15,181.5,441.0,1.8,23.0,607.0,551.69,408.85
2016,5,19,14,30,98.0,426.0,1.8,23.0,513.0,470.5,350.24
2016,5,19,14,45,122.5,413.0,1.8,23.0,517.0,465.53,348.13
2016,5,19,15,0,147.0,400.0,1.8,23.0,521.0,461.43,345.97
2016,5,19,15,15,214.5,370.5,1.7,23.0,536.5,466.31,350.52
2016,5,19,15,30,282.0,341.0,1.6,23.0,552.0,460.71,346.82
2016,5,19,15,45,148.5,283.0,1.5,23.0,393.5,331.6,251.13
2016,5,19,16,0,15.0,225.0,1.4,23.0,235.0,219.37,166.76
2016,5,19,16,15,20.5,220.5,1.4,22.5,233.5,215.63,164.99
2016,5,19,16,30,26.0,216.0,1.4,22.0,232.0,211.07,162.11
2016,5,19,16,45,52.0,208.0,1.45,22.0,235.0,203.67,156.17
2016,5,19,17,0,78.0,200.0,1.5,22.0,238.0,197.8,150.95
2016,5,19,17,15,321.5,149.0,1.5,21.5,275.5,186.66,133.01
2016,5,19,17,30,565.0,98.0,1.5,21.0,313.0,152.39,95.04
2016,5,19,17,45,512.5,89.0,1.5,21.0,260.0,109.0,64.83
2016,5,19,18,0,460.0,80.0,1.5,21.0,207.0,71.72,45.1
2016,5,19,18,15,387.0,68.0,1.45,20.5,158.0,49.41,37.45
2016,5,19,18,30,314.0,56.0,1.4,20.0,109.0,41.9,30.62
2016,5,19,18,45,213.5,39.5,1.4,19.5,69.5,30.22,19.86
2016,5,19,19,0,113.0,23.0,1.4,19.0,30.0,17.9,5.18
2016,5,19,19,15,56.5,11.5,1.55,18.5,15.0,11.3,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,20,5,45,59.5,12.5,1.6,13.5,16.5,27.86,0.0
2016,5,20,6,0,119.0,25.0,1.8,14.0,33.0,78.67,44.12
2016,5,20,6,15,218.5,41.5,1.8,14.5,73.5,142.45,107.65
2016,5,20,6,30,318.0,58.0,1.8,15.0,114.0,212.83,168.64
2016,5,20,6,45,394.0,69.5,1.85,15.5,163.5,276.17,223.42
2016,5,20,7,0,470.0,81.0,1.9,16.0,213.0,349.44,284.75
2016,5,20,7,15,281.5,118.0,1.9,16.5,202.0,297.2,242.4
2016,5,20,7,30,93.0,155.0,1.9,17.0,191.0,221.97,179.12
2016,5,20,7,45,197.5,173.0,1.95,17.5,264.5,319.67,258.63
2016,5,20,8,0,302.0,191.0,2.0,18.0,338.0,427.22,342.67
2016,5,20,8,15,318.0,213.0,2.0,18.5,384.0,474.04,376.35
2016,5,20,8,30,334.0,235.0,2.0,19.0,430.0,521.14,409.75
2016,5,20,8,45,265.5,272.0,2.0,19.5,435.5,516.66,402.24
2016,5,20,9,0,197.0,309.0,2.0,20.0,441.0,497.28,384.12
2016,5,20,9,15,488.0,224.5,2.0,20.5,582.5,680.44,523.25
2016,5,20,9,30,779.0,140.0,2.0,21.0,724.0,862.14,648.46
2016,5,20,9,45,791.0,143.0,2.05,21.5,764.0,893.39,665.39
2016,5,20,10,0,803.0,146.0,2.1,22.0,804.0,922.48,682.29
2016,5,20,10,15,812.0,148.5,2.1,22.5,838.0,945.83,694.83
2016,5,20,10,30,821.0,151.0,2.1,23.0,872.0,966.58,705.7
2016,5,20,10,45,828.0,152.5,2.15,23.5,899.0,981.59,713.45
2016,5,20,11,0,835.0,154.0,2.2,24.0,926.0,993.73,719.46
2016,5,20,11,15,839.5,155.5,2.15,24.0,945.5,1000.42,722.4
2016,5,20,11,30,844.0,157.0,2.1,24.0,965.0,998.37,719.92
2016,5,20,11,45,856.0,150.5,2.1,24.5,979.5,998.75,718.37
2016,5,20,12,0,868.0,144.0,2.1,25.0,994.0,996.11,715.01
2016,5,20,12,15,868.5,144.0,2.05,25.0,997.5,985.54,707.58
2016,5,20,12,30,869.0,144.0,2.0,25.0,1001.0,972.11,698.52
2016,5,20,12,45,867.5,144.0,2.0,25.5,996.5,954.05,685.84
2016,5,20,13,0,866.0,144.0,2.0,26.0,992.0,933.37,671.63
2016,5,20,13,15,863.0,143.5,2.0,26.0,979.0,908.32,655.98
2016,5,20,13,30,860.0,143.0,2.0,26.0,966.0,880.84,638.78
2016,5,20,13,45,855.5,141.5,2.0,26.0,945.5,848.87,618.6
2016,5,20,14,0,851.0,140.0,2.0,26.0,925.0,814.8,596.95
2016,5,20,14,15,844.0,138.5,2.0,26.0,897.0,776.86,572.56
2016,5,20,14,30,837.0,137.0,2.0,26.0,869.0,737.3,546.88
2016,5,20,14,45,825.5,135.5,2.0,26.0,834.0,691.54,515.88
2016,5,20,15,0,814.0,134.0,2.0,26.0,799.0,646.16,483.65
2016,5,20,15,15,801.5,131.5,2.05,25.5,758.5,598.68,450.3
2016,5,20,15,30,789.0,129.0,2.1,25.0,718.0,550.93,415.64
2016,5,20,15,45,773.0,125.5,2.15,25.0,672.0,500.45,377.12
2016,5,20,16,0,757.0,122.0,2.2,25.0,626.0,450.51,337.86
2016,5,20,16,15,736.0,117.5,2.2,25.0,576.5,398.39,295.83
2016,5,20,16,30,715.0,113.0,2.2,25.0,527.0,344.46,251.5
2016,5,20,16,45,687.5,108.5,2.25,25.0,474.5,293.35,208.69
2016,5,20,17,0,660.0,104.0,2.3,25.0,422.0,244.83,167.61
2016,5,20,17,15,623.0,97.5,2.15,24.5,368.5,195.55,127.05
2016,5,20,17,30,586.0,91.0,2.0,24.0,315.0,150.26,91.43
2016,5,20,17,45,533.5,83.0,1.9,23.5,262.0,106.51,61.2
2016,5,20,18,0,481.0,75.0,1.8,23.0,209.0,68.66,41.3
2016,5,20,18,15,408.5,64.0,1.65,22.5,160.0,45.96,34.16
2016,5,20,18,30,336.0,53.0,1.5,22.0,111.0,39.44,28.26
2016,5,20,18,45,230.5,38.0,1.4,21.5,71.0,28.94,18.65
2016,5,20,19,0,125.0,23.0,1.3,21.0,31.0,17.86,5.61
2016,5,20,19,15,62.5,11.5,1.35,21.0,15.5,11.3,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,21,5,45,17.5,11.0,1.9,19.5,12.0,15.41,0.0
2016,5,21,6,0,35.0,22.0,2.1,20.0,24.0,37.87,18.77
2016,5,21,6,15,91.0,47.5,2.15,20.0,61.5,92.33,67.5
2016,5,21,6,30,147.0,73.0,2.2,20.0,99.0,154.69,120.15
2016,5,21,6,45,203.5,96.0,2.3,20.5,145.5,213.35,169.43
2016,5,21,7,0,260.0,119.0,2.4,21.0,192.0,277.17,221.94
2016,5,21,7,15,130.0,114.0,2.4,21.5,150.5,199.94,159.6
2016,5,21,7,30,0.0,109.0,2.4,22.0,109.0,108.0,83.01
2016,5,21,7,45,0.0,124.0,2.4,22.5,124.0,122.8,94.6
2016,5,21,8,0,0.0,139.0,2.4,23.0,139.0,137.59,105.82
2016,5,21,8,15,11.0,176.0,2.4,23.0,183.0,183.54,142.05
2016,5,21,8,30,22.0,213.0,2.4,23.0,227.0,230.29,178.21
2016,5,21,8,45,11.0,123.0,2.45,23.5,130.0,128.8,97.83
2016,5,21,9,0,0.0,33.0,2.5,24.0,33.0,31.91,20.07
2016,5,21,9,15,8.5,145.0,2.5,24.0,151.5,149.02,113.11
2016,5,21,9,30,17.0,257.0,2.5,24.0,270.0,270.03,205.63
2016,5,21,9,45,14.5,250.0,2.5,24.5,261.5,260.26,196.96
2016,5,21,10,0,12.0,243.0,2.5,25.0,253.0,250.58,188.85
2016,5,21,10,15,11.0,230.0,2.45,25.0,240.0,236.36,177.8
2016,5,21,10,30,10.0,217.0,2.4,25.0,227.0,222.28,166.91
2016,5,21,10,45,16.5,279.5,2.4,25.5,295.0,290.8,217.74
2016,5,21,11,0,23.0,342.0,2.4,26.0,363.0,359.35,267.13
2016,5,21,11,15,18.0,298.5,2.35,26.0,315.5,310.47,230.83
2016,5,21,11,30,13.0,255.0,2.3,26.0,268.0,262.07,194.99
2016,5,21,11,45,19.5,316.5,2.3,26.5,336.0,328.69,243.67
2016,5,21,12,0,26.0,378.0,2.3,27.0,404.0,399.35,293.76
2016,5,21,12,15,29.0,376.5,2.25,27.0,405.5,398.78,292.99
2016,5,21,12,30,32.0,375.0,2.2,27.0,407.0,397.99,292.44
2016,5,21,12,45,87.0,439.5,2.2,27.0,525.0,509.97,373.18
2016,5,21,13,0,142.0,504.0,2.2,27.0,643.0,618.94,448.81
2016,5,21,13,15,131.0,495.0,2.2,27.0,622.0,593.41,430.47
2016,5,21,13,30,120.0,486.0,2.2,27.0,601.0,568.27,413.24
2016,5,21,13,45,182.0,473.5,2.25,27.5,644.0,601.34,437.57
2016,5,21,14,0,244.0,461.0,2.3,28.0,687.0,630.22,458.25
2016,5,21,14,15,360.0,407.0,2.35,28.0,729.0,655.3,478.77
2016,5,21,14,30,476.0,353.0,2.4,28.0,771.0,671.43,492.68
2016,5,21,14,45,324.5,377.0,2.45,28.0,657.0,569.21,419.18
2016,5,21,15,0,173.0,401.0,2.5,28.0,543.0,479.55,353.88
2016,5,21,15,15,389.0,314.0,2.55,27.5,611.5,518.01,386.29
2016,5,21,15,30,605.0,227.0,2.6,27.0,680.0,535.87,401.5
2016,5,21,15,45,593.5,216.0,2.65,27.0,637.0,489.29,366.24
2016,5,21,16,0,582.0,205.0,2.7,27.0,594.0,443.48,331.01
2016,5,21,16,15,460.5,219.0,2.7,26.5,511.5,374.88,279.29
2016,5,21,16,30,339.0,233.0,2.7,26.0,429.0,322.07,239.67
2016,5,21,16,45,410.5,199.0,2.75,26.0,413.5,290.46,212.44
2016,5,21,17,0,482.0,165.0,2.8,26.0,398.0,255.33,180.91
2016,5,21,17,15,442.5,152.5,2.65,25.5,346.5,209.43,144.51
2016,5,21,17,30,403.0,140.0,2.5,25.0,295.0,167.77,112.69
2016,5,21,17,45,348.5,125.5,2.45,25.0,244.0,131.76,88.01
2016,5,21,18,0,294.0,111.0,2.4,25.0,193.0,96.97,67.31
2016,5,21,18,15,233.0,90.5,2.35,24.5,146.5,70.44,54.72
2016,5,21,18,30,172.0,70.0,2.3,24.0,100.0,55.56,41.67
2016,5,21,18,45,106.5,45.5,2.3,23.5,62.0,37.07,25.24
2016,5,21,19,0,41.0,21.0,2.3,23.0,24.0,18.93,6.67
2016,5,21,19,15,20.5,10.5,2.4,23.0,12.0,10.32,0.0
2016,5,21,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,22,5,45,40.5,13.5,2.0,20.5,16.0,23.94,0.0
2016,5,22,6,0,81.0,27.0,2.2,21.0,32.0,64.46,36.09
2016,5,22,6,15,171.0,45.5,2.3,21.0,71.5,124.06,91.45
2016,5,22,6,30,261.0,64.0,2.4,21.0,111.0,196.84,152.89
2016,5,22,6,45,130.5,74.0,2.5,21.5,97.5,151.4,119.0
2016,5,22,7,0,0.0,84.0,2.6,22.0,84.0,83.85,63.66
2016,5,22,7,15,0.0,86.5,2.6,22.0,86.5,85.15,64.75
2016,5,22,7,30,0.0,89.0,2.6,22.0,89.0,86.96,66.05
2016,5,22,7,45,6.0,128.0,2.6,22.5,131.5,130.94,101.36
2016,5,22,8,0,12.0,167.0,2.6,23.0,174.0,175.58,136.37
2016,5,22,8,15,21.5,195.5,2.6,23.5,208.5,211.98,164.31
2016,5,22,8,30,31.0,224.0,2.6,24.0,243.0,256.95,198.34
2016,5,22,8,45,30.5,242.0,2.6,24.5,262.0,275.46,211.26
2016,5,22,9,0,30.0,260.0,2.6,25.0,281.0,293.81,223.98
2016,5,22,9,15,37.5,288.5,2.6,25.0,316.0,330.33,250.86
2016,5,22,9,30,45.0,317.0,2.6,25.0,351.0,366.95,277.44
2016,5,22,9,45,29.0,282.5,2.6,25.5,305.0,314.77,237.16
2016,5,22,10,0,13.0,248.0,2.6,26.0,259.0,256.57,192.53
2016,5,22,10,15,11.5,230.5,2.6,26.0,240.5,237.34,177.92
2016,5,22,10,30,10.0,213.0,2.6,26.0,222.0,218.3,163.35
2016,5,22,10,45,15.5,273.0,2.65,26.5,287.5,283.33,211.52
2016,5,22,11,0,21.0,333.0,2.7,27.0,353.0,348.36,258.43
2016,5,22,11,15,16.5,282.5,2.75,27.0,298.5,293.11,217.57
2016,5,22,11,30,12.0,232.0,2.8,27.0,244.0,238.42,177.06
2016,5,22,11,45,14.0,263.5,2.85,27.0,277.5,271.06,201.36
2016,5,22,12,0,16.0,295.0,2.9,27.0,311.0,303.47,225.09
2016,5,22,12,15,16.0,297.0,2.95,27.0,313.0,304.78,225.92
2016,5,22,12,30,16.0,299.0,3.0,27.0,315.0,305.98,226.8
2016,5,22,12,45,77.0,401.5,3.1,27.5,477.0,463.69,342.23
2016,5,22,13,0,138.0,504.0,3.2,28.0,639.0,615.41,448.21
2016,5,22,13,15,137.0,497.0,3.25,28.0,630.0,600.79,437.57
2016,5,22,13,30,136.0,490.0,3.3,28.0,621.0,586.0,427.7
2016,5,22,13,45,174.0,478.5,3.35,28.0,642.0,599.48,438.64
2016,5,22,14,0,212.0,467.0,3.4,28.0,663.0,610.28,447.48
2016,5,22,14,15,264.5,440.0,3.4,28.0,677.0,612.39,450.61
2016,5,22,14,30,317.0,413.0,3.4,28.0,691.0,612.75,452.31
2016,5,22,14,45,282.0,403.0,3.45,28.0,643.5,563.57,417.35
2016,5,22,15,0,247.0,393.0,3.5,28.0,596.0,516.81,383.95
2016,5,22,15,15,320.0,352.0,3.5,27.5,600.5,510.52,381.63
2016,5,22,15,30,393.0,311.0,3.5,27.0,605.0,497.47,373.5
2016,5,22,15,45,385.5,293.0,3.55,27.0,566.5,456.53,342.96
2016,5,22,16,0,378.0,275.0,3.6,27.0,528.0,415.94,312.18
2016,5,22,16,15,358.0,254.5,3.55,26.5,479.0,368.61,276.33
2016,5,22,16,30,338.0,234.0,3.5,26.0,430.0,323.16,241.28
2016,5,22,16,45,266.5,219.5,3.45,26.0,365.0,269.15,199.93
2016,5,22,17,0,195.0,205.0,3.4,26.0,300.0,227.1,168.35
2016,5,22,17,15,172.0,185.0,3.2,25.5,261.0,192.94,142.18
2016,5,22,17,30,149.0,165.0,3.0,25.0,222.0,161.24,118.27
2016,5,22,17,45,222.0,138.0,2.9,25.0,208.0,131.0,92.21
2016,5,22,18,0,295.0,111.0,2.8,25.0,194.0,97.74,67.65
2016,5,22,18,15,233.5,91.0,2.65,24.5,147.5,70.8,55.04
2016,5,22,18,30,172.0,71.0,2.5,24.0,101.0,56.3,42.31
2016,5,22,18,45,108.0,47.0,2.45,24.0,63.5,38.22,26.18
2016,5,22,19,0,44.0,23.0,2.4,24.0,26.0,20.57,8.14
2016,5,22,19,15,22.0,11.5,2.45,23.5,13.0,11.3,0.0
2016,5,22,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
