Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,23,5,45,52.5,13.5,2.05,20.5,17.5,27.15,0.0
2016,5,23,6,0,105.0,27.0,2.3,21.0,35.0,72.13,41.55
2016,5,23,6,15,199.0,44.5,2.4,21.0,74.5,139.46,103.36
2016,5,23,6,30,293.0,62.0,2.5,21.0,114.0,207.92,161.63
2016,5,23,6,45,146.5,39.0,2.7,21.5,65.0,122.37,95.71
2016,5,23,7,0,0.0,16.0,2.9,22.0,16.0,15.43,7.2
2016,5,23,7,15,0.0,26.5,2.95,22.5,26.5,25.57,15.61
2016,5,23,7,30,0.0,37.0,3.0,23.0,37.0,35.73,23.89
2016,5,23,7,45,0.0,43.0,3.1,23.5,43.0,41.53,28.48
2016,5,23,8,0,0.0,49.0,3.2,24.0,49.0,47.35,33.02
2016,5,23,8,15,0.0,55.0,3.25,24.0,55.0,53.16,37.58
2016,5,23,8,30,0.0,61.0,3.3,24.0,61.0,58.99,42.11
2016,5,23,8,45,5.5,137.5,3.35,24.5,141.5,138.93,105.52
2016,5,23,9,0,11.0,214.0,3.4,25.0,222.0,221.36,168.95
2016,5,23,9,15,13.0,228.5,3.45,25.0,238.0,237.59,180.82
2016,5,23,9,30,15.0,243.0,3.5,25.0,254.0,253.88,192.82
2016,5,23,9,45,15.5,256.0,3.55,25.5,268.5,267.29,202.13
2016,5,23,10,0,16.0,269.0,3.6,26.0,283.0,280.66,211.36
2016,5,23,10,15,20.0,299.0,3.65,26.0,316.5,314.53,236.35
2016,5,23,10,30,24.0,329.0,3.7,26.0,350.0,348.34,261.02
2016,5,23,10,45,33.0,365.5,3.75,26.5,395.5,401.57,299.23
2016,5,23,11,0,42.0,402.0,3.8,27.0,441.0,446.69,330.94
2016,5,23,11,15,22.0,270.0,3.85,27.0,290.5,291.02,216.81
2016,5,23,11,30,2.0,138.0,3.9,27.0,140.0,136.26,99.93
2016,5,23,11,45,30.0,298.5,3.95,27.5,328.5,325.54,242.65
2016,5,23,12,0,58.0,459.0,4.0,28.0,517.0,511.69,375.81
2016,5,23,12,15,77.5,477.5,4.05,28.0,554.5,545.94,399.76
2016,5,23,12,30,97.0,496.0,4.1,28.0,592.0,579.03,423.36
2016,5,23,12,45,57.5,410.0,4.15,28.0,467.5,453.72,334.05
2016,5,23,13,0,18.0,324.0,4.2,28.0,343.0,330.26,244.12
2016,5,23,13,15,17.0,309.5,4.2,28.0,327.0,314.31,232.84
2016,5,23,13,30,16.0,295.0,4.2,28.0,311.0,298.47,221.33
2016,5,23,13,45,12.5,243.5,4.2,28.0,256.0,245.3,182.05
2016,5,23,14,0,9.0,192.0,4.2,28.0,201.0,192.5,142.64
2016,5,23,14,15,159.5,304.0,4.15,28.0,444.5,410.15,308.57
2016,5,23,14,30,310.0,416.0,4.1,28.0,688.0,610.72,453.43
2016,5,23,14,45,276.5,405.5,4.1,28.0,641.0,562.37,417.77
2016,5,23,15,0,243.0,395.0,4.1,28.0,594.0,520.12,387.27
2016,5,23,15,15,480.0,280.0,4.05,28.0,648.5,540.36,406.08
2016,5,23,15,30,717.0,165.0,4.0,28.0,703.0,543.89,410.45
2016,5,23,15,45,645.0,184.0,4.0,28.0,645.0,488.26,367.26
2016,5,23,16,0,573.0,203.0,4.0,28.0,587.0,439.39,328.91
2016,5,23,16,15,461.0,217.5,4.0,27.5,511.0,375.29,280.09
2016,5,23,16,30,349.0,232.0,4.0,27.0,435.0,326.0,242.71
2016,5,23,16,45,317.5,213.0,4.0,27.0,384.5,279.74,206.4
2016,5,23,17,0,286.0,194.0,4.0,27.0,334.0,236.75,172.58
2016,5,23,17,15,267.5,173.5,3.9,26.5,291.5,198.46,142.49
2016,5,23,17,30,249.0,153.0,3.8,26.0,249.0,162.24,114.53
2016,5,23,17,45,222.5,131.5,3.75,25.5,207.5,126.66,88.54
2016,5,23,18,0,196.0,110.0,3.7,25.0,166.0,94.13,66.76
2016,5,23,18,15,158.0,88.5,3.7,24.5,127.0,68.95,53.5
2016,5,23,18,30,120.0,67.0,3.7,24.0,88.0,56.24,42.29
2016,5,23,18,45,70.0,45.5,3.7,24.0,57.0,39.08,26.93
2016,5,23,19,0,20.0,24.0,3.7,24.0,26.0,22.38,9.78
2016,5,23,19,15,10.0,12.0,3.8,23.5,13.0,11.8,0.0
2016,5,23,19,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.05,22.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,5,45,0.0,8.0,2.45,21.0,8.0,7.86,0.0
2016,5,24,6,0,0.0,16.0,2.6,21.0,16.0,15.44,5.02
2016,5,24,6,15,0.0,35.0,2.75,21.0,35.0,34.56,22.26
2016,5,24,6,30,0.0,54.0,2.9,21.0,54.0,54.26,39.06
2016,5,24,6,45,4.0,75.5,3.05,21.5,77.0,78.32,59.2
2016,5,24,7,0,8.0,97.0,3.2,22.0,100.0,102.46,79.09
2016,5,24,7,15,31.0,124.5,3.4,22.5,136.5,149.84,117.72
2016,5,24,7,30,54.0,152.0,3.6,23.0,173.0,194.49,153.48
2016,5,24,7,45,45.0,170.5,3.8,23.5,190.0,209.37,164.34
2016,5,24,8,0,36.0,189.0,4.0,24.0,207.0,223.4,174.29
2016,5,24,8,15,37.5,211.5,4.1,24.0,232.5,248.86,193.58
2016,5,24,8,30,39.0,234.0,4.2,24.0,258.0,274.24,212.57
2016,5,24,8,45,113.0,272.5,4.3,24.5,348.0,384.86,298.01
2016,5,24,9,0,187.0,311.0,4.4,25.0,438.0,491.26,377.64
2016,5,24,9,15,106.0,297.0,4.4,25.5,370.5,408.25,311.94
2016,5,24,9,30,25.0,283.0,4.4,26.0,303.0,304.0,230.19
2016,5,24,9,45,126.0,340.5,4.45,26.5,444.0,474.9,359.39
2016,5,24,10,0,227.0,398.0,4.5,27.0,585.0,632.07,472.73
2016,5,24,10,15,135.5,390.0,4.5,27.0,503.0,537.01,400.91
2016,5,24,10,30,44.0,382.0,4.5,27.0,421.0,430.85,320.84
2016,5,24,10,45,29.0,322.5,4.5,27.5,348.5,353.26,263.27
2016,5,24,11,0,14.0,263.0,4.5,28.0,276.0,271.61,201.97
2016,5,24,11,15,14.5,270.5,4.5,28.0,284.5,279.24,207.62
2016,5,24,11,30,15.0,278.0,4.5,28.0,293.0,286.78,213.04
2016,5,24,11,45,26.5,350.0,4.5,28.5,376.5,373.67,276.36
2016,5,24,12,0,38.0,422.0,4.5,29.0,460.0,455.12,334.1
2016,5,24,12,15,34.0,411.5,4.5,29.0,446.0,438.36,321.67
2016,5,24,12,30,30.0,401.0,4.5,29.0,432.0,421.7,309.65
2016,5,24,12,45,30.5,401.0,4.5,29.0,431.5,419.65,308.26
2016,5,24,13,0,31.0,401.0,4.5,29.0,431.0,417.48,306.77
2016,5,24,13,15,33.5,404.0,4.5,29.0,436.5,419.86,308.67
2016,5,24,13,30,36.0,407.0,4.5,29.0,442.0,421.98,310.4
2016,5,24,13,45,31.0,383.0,4.5,29.0,413.0,392.13,288.99
2016,5,24,14,0,26.0,359.0,4.5,29.0,384.0,362.85,267.98
2016,5,24,14,15,100.5,399.5,4.5,29.0,489.5,452.73,335.39
2016,5,24,14,30,175.0,440.0,4.5,29.0,595.0,537.1,397.0
2016,5,24,14,45,110.5,397.0,4.5,29.0,493.5,443.99,329.17
2016,5,24,15,0,46.0,354.0,4.5,29.0,392.0,359.97,267.45
2016,5,24,15,15,76.5,354.0,4.45,28.5,413.5,374.14,279.45
2016,5,24,15,30,107.0,354.0,4.4,28.0,435.0,385.07,288.59
2016,5,24,15,45,103.0,329.5,4.35,28.0,403.5,354.04,265.83
2016,5,24,16,0,99.0,305.0,4.3,28.0,372.0,323.44,243.26
2016,5,24,16,15,78.5,274.5,4.1,27.5,325.0,281.52,212.38
2016,5,24,16,30,58.0,244.0,3.9,27.0,278.0,241.89,183.04
2016,5,24,16,45,227.0,209.0,3.75,27.0,322.5,249.48,185.4
2016,5,24,17,0,396.0,174.0,3.6,27.0,367.0,244.0,174.83
2016,5,24,17,15,333.0,170.5,3.5,26.5,319.5,209.58,148.64
2016,5,24,17,30,270.0,167.0,3.4,26.0,272.0,176.77,125.05
2016,5,24,17,45,222.0,147.0,3.3,25.5,224.5,138.91,98.23
2016,5,24,18,0,174.0,127.0,3.2,25.0,177.0,110.02,79.9
2016,5,24,18,15,128.5,101.5,3.15,24.5,134.0,81.64,64.27
2016,5,24,18,30,83.0,76.0,3.1,24.0,91.0,62.5,47.61
2016,5,24,18,45,41.5,48.5,3.1,24.0,56.0,43.06,30.29
2016,5,24,19,0,0.0,21.0,3.1,24.0,21.0,20.25,8.66
2016,5,24,19,15,0.0,10.5,3.05,23.5,10.5,10.32,0.0
2016,5,24,19,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,5.5,3.15,22.5,5.5,5.41,0.0
2016,5,25,6,0,0.0,11.0,3.2,23.0,11.0,10.61,1.7
2016,5,25,6,15,0.0,25.5,3.35,23.0,25.5,24.61,14.11
2016,5,25,6,30,0.0,40.0,3.5,23.0,40.0,38.64,26.01
2016,5,25,6,45,0.0,58.0,3.65,23.5,58.0,56.81,41.14
2016,5,25,7,0,0.0,76.0,3.8,24.0,76.0,75.01,56.05
2016,5,25,7,15,42.0,116.5,3.95,24.0,133.0,146.58,114.7
2016,5,25,7,30,84.0,157.0,4.1,24.0,190.0,218.74,172.86
2016,5,25,7,45,45.5,158.5,4.25,24.5,176.5,195.89,153.16
2016,5,25,8,0,7.0,160.0,4.4,25.0,163.0,164.56,126.66
2016,5,25,8,15,9.0,179.0,4.4,25.0,183.5,185.17,142.48
2016,5,25,8,30,11.0,198.0,4.4,25.0,204.0,205.87,158.16
2016,5,25,8,45,33.0,242.5,4.4,25.5,264.0,277.99,213.51
2016,5,25,9,0,55.0,287.0,4.4,26.0,324.0,344.42,263.19
2016,5,25,9,15,31.5,245.5,4.45,26.0,267.0,278.78,212.25
2016,5,25,9,30,8.0,204.0,4.5,26.0,210.0,207.9,157.07
2016,5,25,9,45,49.5,297.0,4.55,26.5,337.5,349.04,264.47
2016,5,25,10,0,91.0,390.0,4.6,27.0,465.0,486.47,364.81
2016,5,25,10,15,107.0,413.0,4.6,27.0,505.0,525.56,392.28
2016,5,25,10,30,123.0,436.0,4.6,27.0,545.0,572.74,425.5
2016,5,25,10,45,108.5,446.0,4.6,27.5,544.0,559.66,414.13
2016,5,25,11,0,94.0,456.0,4.6,28.0,543.0,554.08,408.33
2016,5,25,11,15,88.5,463.0,4.55,28.0,547.0,553.78,407.38
2016,5,25,11,30,83.0,470.0,4.5,28.0,551.0,553.08,406.19
2016,5,25,11,45,51.5,405.5,4.45,28.5,455.5,454.19,334.24
2016,5,25,12,0,20.0,341.0,4.4,29.0,360.0,352.64,259.63
2016,5,25,12,15,17.0,300.5,4.35,29.0,317.0,309.22,228.14
2016,5,25,12,30,14.0,260.0,4.3,29.0,274.0,266.13,196.49
2016,5,25,12,45,21.0,325.5,4.3,29.0,346.5,335.62,247.68
2016,5,25,13,0,28.0,391.0,4.3,29.0,419.0,405.11,297.86
2016,5,25,13,15,43.0,419.0,4.2,29.0,461.0,442.76,325.06
2016,5,25,13,30,58.0,447.0,4.1,29.0,503.0,479.02,351.1
2016,5,25,13,45,62.5,441.5,4.1,29.5,501.0,473.52,346.74
2016,5,25,14,0,67.0,436.0,4.1,30.0,499.0,467.62,342.28
2016,5,25,14,15,79.5,431.0,4.05,30.0,503.0,467.89,343.06
2016,5,25,14,30,92.0,426.0,4.0,30.0,507.0,467.01,342.99
2016,5,25,14,45,105.5,412.5,3.95,30.0,502.0,457.94,337.14
2016,5,25,15,0,119.0,399.0,3.9,30.0,497.0,443.8,327.62
2016,5,25,15,15,90.0,365.5,3.95,29.5,437.5,392.59,291.25
2016,5,25,15,30,61.0,332.0,4.0,29.0,378.0,340.42,253.82
2016,5,25,15,45,36.5,274.5,4.05,29.0,302.0,272.56,203.85
2016,5,25,16,0,12.0,217.0,4.1,29.0,226.0,211.02,157.94
2016,5,25,16,15,16.5,214.0,4.05,28.5,225.0,208.55,156.86
2016,5,25,16,30,21.0,211.0,4.0,28.0,224.0,205.38,155.07
2016,5,25,16,45,126.0,207.0,4.0,28.0,270.0,222.14,166.1
2016,5,25,17,0,231.0,203.0,4.0,28.0,316.0,231.31,169.55
2016,5,25,17,15,207.0,184.0,3.85,27.5,276.0,200.41,145.75
2016,5,25,17,30,183.0,165.0,3.7,27.0,236.0,167.44,120.88
2016,5,25,17,45,165.5,141.0,3.55,27.0,197.5,133.95,95.87
2016,5,25,18,0,148.0,117.0,3.4,27.0,159.0,102.61,73.83
2016,5,25,18,15,116.5,93.5,3.4,26.5,122.0,76.4,59.35
2016,5,25,18,30,85.0,70.0,3.4,26.0,85.0,58.44,43.82
2016,5,25,18,45,47.5,47.5,3.4,25.5,55.5,40.65,28.13
2016,5,25,19,0,10.0,25.0,3.4,25.0,26.0,23.29,11.07
2016,5,25,19,15,5.0,12.5,3.4,24.5,13.0,12.29,0.0
2016,5,25,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.1,22.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,5.5,3.1,23.5,5.5,5.41,0.0
2016,5,26,6,0,0.0,11.0,3.2,24.0,11.0,10.61,1.74
2016,5,26,6,15,0.0,27.5,3.4,24.0,27.5,26.55,15.59
2016,5,26,6,30,0.0,44.0,3.6,24.0,44.0,42.81,29.29
2016,5,26,6,45,0.0,64.0,3.8,24.5,64.0,63.36,46.31
2016,5,26,7,0,0.0,84.0,4.0,25.0,84.0,83.71,62.89
2016,5,26,7,15,0.0,91.5,4.15,25.0,91.5,90.4,68.24
2016,5,26,7,30,0.0,99.0,4.3,25.0,99.0,97.34,73.65
2016,5,26,7,45,0.0,101.0,4.5,25.0,101.0,98.76,74.52
2016,5,26,8,0,0.0,103.0,4.7,25.0,103.0,100.39,75.54
2016,5,26,8,15,0.0,70.0,4.7,25.0,70.0,67.69,49.07
2016,5,26,8,30,0.0,37.0,4.7,25.0,37.0,35.76,23.25
2016,5,26,8,45,0.5,95.0,4.7,25.5,95.5,92.39,68.29
2016,5,26,9,0,1.0,153.0,4.7,26.0,154.0,150.68,113.6
2016,5,26,9,15,35.0,246.0,4.55,26.0,273.0,282.37,215.59
2016,5,26,9,30,69.0,339.0,4.4,26.0,392.0,412.33,312.65
2016,5,26,9,45,66.0,356.5,4.3,26.0,409.5,427.85,322.67
2016,5,26,10,0,63.0,374.0,4.2,26.0,427.0,442.94,332.71
2016,5,26,10,15,106.5,407.5,3.9,26.0,500.0,519.26,388.28
2016,5,26,10,30,150.0,441.0,3.6,26.0,573.0,604.35,448.26
2016,5,26,10,45,165.5,456.0,3.35,26.0,606.5,634.01,467.67
2016,5,26,11,0,181.0,471.0,3.1,26.0,640.0,663.11,486.67
2016,5,26,11,15,267.0,458.0,3.25,26.0,712.5,739.15,541.54
2016,5,26,11,30,353.0,445.0,3.4,26.0,785.0,807.67,590.36
2016,5,26,11,45,240.0,474.0,3.55,26.0,706.5,715.15,523.81
2016,5,26,12,0,127.0,503.0,3.7,26.0,628.0,627.97,460.32
2016,5,26,12,15,274.5,475.0,4.0,26.0,746.5,741.66,545.15
2016,5,26,12,30,422.0,447.0,4.3,26.0,865.0,847.37,621.79
2016,5,26,12,45,340.5,471.0,4.65,26.5,807.5,782.35,574.76
2016,5,26,13,0,259.0,495.0,5.0,27.0,750.0,718.89,529.26
2016,5,26,13,15,279.5,483.0,5.1,27.0,754.5,715.32,528.27
2016,5,26,13,30,300.0,471.0,5.2,27.0,759.0,710.21,525.88
2016,5,26,13,45,322.0,451.5,5.35,27.5,755.0,697.7,517.55
2016,5,26,14,0,344.0,432.0,5.5,28.0,751.0,683.31,507.82
2016,5,26,14,15,523.5,323.5,5.35,28.0,792.5,705.02,528.14
2016,5,26,14,30,703.0,215.0,5.2,28.0,834.0,713.56,538.17
2016,5,26,14,45,515.5,295.0,5.1,28.0,739.5,627.07,471.66
2016,5,26,15,0,328.0,375.0,5.0,28.0,645.0,554.97,415.56
2016,5,26,15,15,378.0,335.5,4.8,28.0,631.5,532.94,400.23
2016,5,26,15,30,428.0,296.0,4.6,28.0,618.0,502.6,378.09
2016,5,26,15,45,466.5,261.5,4.4,28.0,592.5,469.04,352.68
2016,5,26,16,0,505.0,227.0,4.2,28.0,567.0,431.44,323.48
2016,5,26,16,15,464.5,221.0,4.05,27.5,515.5,381.96,285.29
2016,5,26,16,30,424.0,215.0,3.9,27.0,464.0,336.2,249.53
2016,5,26,16,45,391.5,206.0,3.75,27.0,418.5,298.44,219.06
2016,5,26,17,0,359.0,197.0,3.6,27.0,373.0,259.47,187.84
2016,5,26,17,15,329.0,179.0,3.6,26.5,325.5,216.93,154.59
2016,5,26,17,30,299.0,161.0,3.6,26.0,278.0,177.57,124.51
2016,5,26,17,45,259.0,141.0,3.65,25.5,231.5,138.96,96.72
2016,5,26,18,0,219.0,121.0,3.7,25.0,185.0,104.71,74.22
2016,5,26,18,15,168.5,98.5,3.8,24.5,141.5,79.84,62.79
2016,5,26,18,30,118.0,76.0,3.9,24.0,98.0,62.67,47.8
2016,5,26,18,45,62.5,50.5,4.05,24.0,61.5,42.88,30.23
2016,5,26,19,0,7.0,25.0,4.2,24.0,25.0,23.75,11.76
2016,5,26,19,15,3.5,12.5,4.2,23.5,12.5,12.29,0.0
2016,5,26,19,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.25,22.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,4.75,22.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.0,22.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,4.75,22.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.75,22.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2016,5,27,5,45,12.5,12.5,4.85,22.5,13.5,15.63,0.0
2016,5,27,6,0,25.0,25.0,4.9,23.0,27.0,34.96,18.58
2016,5,27,6,15,76.5,52.0,4.9,23.0,64.5,92.9,67.75
2016,5,27,6,30,128.0,79.0,4.9,23.0,102.0,149.05,114.94
2016,5,27,6,45,64.0,62.5,4.95,23.0,74.0,99.82,76.71
2016,5,27,7,0,0.0,46.0,5.0,23.0,46.0,44.43,31.13
2016,5,27,7,15,5.5,90.5,5.1,23.5,93.0,92.44,70.48
2016,5,27,7,30,11.0,135.0,5.2,24.0,140.0,142.68,110.84
2016,5,27,7,45,42.0,169.5,5.35,24.5,190.0,206.15,161.57
2016,5,27,8,0,73.0,204.0,5.5,25.0,240.0,266.35,208.76
2016,5,27,8,15,36.5,156.5,5.5,25.0,174.5,187.34,145.3
2016,5,27,8,30,0.0,109.0,5.5,25.0,109.0,105.99,79.4
2016,5,27,8,45,8.5,171.5,5.5,25.5,177.5,175.92,134.32
2016,5,27,9,0,17.0,234.0,5.5,26.0,246.0,247.1,188.84
2016,5,27,9,15,14.0,228.5,5.45,26.0,238.5,238.44,181.48
2016,5,27,9,30,11.0,223.0,5.4,26.0,231.0,229.87,174.36
2016,5,27,9,45,11.5,232.5,5.35,26.5,242.0,239.73,181.14
2016,5,27,10,0,12.0,242.0,5.3,27.0,253.0,249.57,187.86
2016,5,27,10,15,11.5,233.5,5.2,27.0,244.5,240.36,180.52
2016,5,27,10,30,11.0,225.0,5.1,27.0,236.0,231.24,173.33
2016,5,27,10,45,14.0,264.0,5.0,27.5,277.5,272.89,204.06
2016,5,27,11,0,17.0,303.0,4.9,28.0,319.0,314.44,234.17
2016,5,27,11,15,41.5,380.0,4.7,28.0,419.5,422.11,313.13
2016,5,27,11,30,66.0,457.0,4.5,28.0,520.0,523.02,384.9
2016,5,27,11,45,135.5,481.5,4.35,28.5,613.5,619.3,453.03
2016,5,27,12,0,205.0,506.0,4.2,29.0,707.0,707.76,513.91
2016,5,27,12,15,117.5,454.5,3.9,29.0,570.5,565.9,412.64
2016,5,27,12,30,30.0,403.0,3.6,29.0,434.0,423.78,309.65
2016,5,27,12,45,27.0,386.0,3.3,29.0,413.5,401.87,294.13
2016,5,27,13,0,24.0,369.0,3.0,29.0,393.0,379.32,277.72
2016,5,27,13,15,24.5,367.0,2.65,29.0,391.0,376.5,275.45
2016,5,27,13,30,25.0,365.0,2.3,29.0,389.0,372.69,272.39
2016,5,27,13,45,22.5,344.0,1.95,29.5,365.5,349.65,255.03
2016,5,27,14,0,20.0,323.0,1.6,30.0,342.0,326.19,237.47
2016,5,27,14,15,59.0,376.5,1.45,29.5,429.0,402.09,292.83
2016,5,27,14,30,98.0,430.0,1.3,29.0,516.0,475.32,344.45
2016,5,27,14,45,216.0,402.0,1.15,29.0,582.5,522.2,378.47
2016,5,27,15,0,334.0,374.0,1.0,29.0,649.0,558.42,404.01
2016,5,27,15,15,525.5,273.5,1.05,29.0,681.0,564.69,411.43
2016,5,27,15,30,717.0,173.0,1.1,29.0,713.0,554.79,406.42
2016,5,27,15,45,708.5,164.0,1.2,29.0,669.5,506.47,371.49
2016,5,27,16,0,700.0,155.0,1.3,29.0,626.0,458.1,335.57
2016,5,27,16,15,677.5,149.5,1.4,28.5,577.0,407.16,297.19
2016,5,27,16,30,655.0,144.0,1.5,28.0,528.0,357.94,258.82
2016,5,27,16,45,634.5,134.5,1.6,28.0,477.5,307.72,218.23
2016,5,27,17,0,614.0,125.0,1.7,28.0,427.0,259.41,178.5
2016,5,27,17,15,575.5,117.0,1.65,27.5,373.5,210.86,139.51
2016,5,27,17,30,537.0,109.0,1.6,27.0,320.0,166.47,105.0
2016,5,27,17,45,494.5,98.0,1.6,26.5,268.5,123.53,74.41
2016,5,27,18,0,452.0,87.0,1.6,26.0,217.0,84.69,51.44
2016,5,27,18,15,380.5,74.5,1.5,25.0,168.0,53.89,40.59
2016,5,27,18,30,309.0,62.0,1.4,24.0,119.0,46.16,33.84
2016,5,27,18,45,212.5,45.5,1.35,23.5,78.5,34.67,23.5
2016,5,27,19,0,116.0,29.0,1.3,23.0,38.0,24.14,12.4
2016,5,27,19,15,58.0,14.5,1.4,23.0,19.0,14.25,0.0
2016,5,27,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,28,5,45,31.5,15.5,2.25,21.5,18.0,23.68,0.0
2016,5,28,6,0,63.0,31.0,2.4,22.0,36.0,60.56,36.38
2016,5,28,6,15,148.0,52.0,2.6,22.0,76.0,124.62,92.33
2016,5,28,6,30,233.0,73.0,2.8,22.0,116.0,190.71,148.03
2016,5,28,6,45,116.5,54.5,3.0,22.5,76.0,120.69,93.96
2016,5,28,7,0,0.0,36.0,3.2,23.0,36.0,34.75,23.14
2016,5,28,7,15,0.0,46.5,3.4,23.0,46.5,44.91,31.53
2016,5,28,7,30,0.0,57.0,3.6,23.0,57.0,55.08,39.77
2016,5,28,7,45,0.0,87.0,3.8,23.5,87.0,84.44,63.4
2016,5,28,8,0,0.0,117.0,4.0,24.0,117.0,114.69,87.29
2016,5,28,8,15,2.0,145.0,4.05,24.5,146.5,144.44,110.43
2016,5,28,8,30,4.0,173.0,4.1,25.0,176.0,174.32,133.29
2016,5,28,8,45,3.5,172.5,4.15,25.5,175.0,172.88,131.41
2016,5,28,9,0,3.0,172.0,4.2,26.0,174.0,171.59,129.74
2016,5,28,9,15,180.5,248.5,4.2,26.5,384.5,420.66,323.89
2016,5,28,9,30,358.0,325.0,4.2,27.0,595.0,675.48,509.37
2016,5,28,9,45,218.5,354.5,4.2,27.5,522.5,575.53,431.3
2016,5,28,10,0,79.0,384.0,4.2,28.0,450.0,468.74,348.73
2016,5,28,10,15,109.5,412.0,4.15,28.0,506.5,526.96,391.06
2016,5,28,10,30,140.0,440.0,4.1,28.0,563.0,593.62,437.97
2016,5,28,10,45,466.0,310.5,4.05,28.0,739.5,793.38,586.88
2016,5,28,11,0,792.0,181.0,4.0,28.0,916.0,981.52,715.96
2016,5,28,11,15,589.5,304.5,3.95,28.0,858.0,909.71,663.7
2016,5,28,11,30,387.0,428.0,3.9,28.0,800.0,824.51,599.34
2016,5,28,11,45,603.5,301.0,3.9,28.5,890.0,911.1,663.75
2016,5,28,12,0,820.0,174.0,3.9,29.0,980.0,986.94,713.33
2016,5,28,12,15,820.0,174.5,3.85,29.0,983.5,976.41,705.43
2016,5,28,12,30,820.0,175.0,3.8,29.0,987.0,963.13,696.49
2016,5,28,12,45,550.5,332.0,3.8,29.0,876.5,847.86,616.52
2016,5,28,13,0,281.0,489.0,3.8,29.0,766.0,733.85,531.22
2016,5,28,13,15,545.5,331.0,3.8,29.0,859.0,810.77,593.01
2016,5,28,13,30,810.0,173.0,3.8,29.0,952.0,872.23,638.48
2016,5,28,13,45,540.0,315.0,3.8,29.0,830.0,753.69,553.69
2016,5,28,14,0,270.0,457.0,3.8,29.0,708.0,647.12,472.99
2016,5,28,14,15,527.5,311.5,3.75,29.0,783.0,698.18,516.35
2016,5,28,14,30,785.0,166.0,3.7,29.0,858.0,731.52,545.26
2016,5,28,14,45,767.5,167.5,3.65,29.0,822.5,687.85,513.66
2016,5,28,15,0,750.0,169.0,3.6,29.0,787.0,643.98,481.86
2016,5,28,15,15,737.0,166.0,3.55,28.5,748.0,596.33,447.87
2016,5,28,15,30,724.0,163.0,3.5,28.0,709.0,550.67,414.39
2016,5,28,15,45,707.0,158.5,3.5,28.0,664.5,501.74,376.98
2016,5,28,16,0,690.0,154.0,3.5,28.0,620.0,453.54,339.24
2016,5,28,16,15,668.0,149.0,3.35,27.5,571.5,403.77,299.91
2016,5,28,16,30,646.0,144.0,3.2,27.0,523.0,355.67,260.97
2016,5,28,16,45,620.5,136.5,3.05,27.0,472.5,306.16,219.91
2016,5,28,17,0,595.0,129.0,2.9,27.0,422.0,259.08,180.52
2016,5,28,17,15,557.0,121.0,2.9,26.5,370.0,211.63,142.02
2016,5,28,17,30,519.0,113.0,2.9,26.0,318.0,168.57,108.19
2016,5,28,17,45,476.0,101.5,2.9,26.0,267.0,125.49,76.91
2016,5,28,18,0,433.0,90.0,2.9,26.0,216.0,87.1,53.62
2016,5,28,18,15,362.0,77.5,2.9,25.5,167.5,56.14,42.43
2016,5,28,18,30,291.0,65.0,2.9,25.0,119.0,48.5,35.67
2016,5,28,18,45,198.0,47.5,2.9,24.5,79.0,36.25,24.72
2016,5,28,19,0,105.0,30.0,2.9,24.0,39.0,24.93,13.14
2016,5,28,19,15,52.5,15.0,2.9,23.5,19.5,14.74,0.0
2016,5,28,19,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,7.5,2.15,21.5,7.5,7.37,0.0
2016,5,29,6,0,0.0,15.0,2.3,22.0,15.0,14.47,4.75
2016,5,29,6,15,0.0,31.0,2.35,22.0,31.0,29.94,18.53
2016,5,29,6,30,0.0,47.0,2.4,22.0,47.0,46.07,32.26
2016,5,29,6,45,0.0,66.5,2.5,22.0,66.5,66.06,49.03
2016,5,29,7,0,0.0,86.0,2.6,22.0,86.0,85.83,65.38
2016,5,29,7,15,24.0,119.0,2.7,22.0,128.5,139.18,109.14
2016,5,29,7,30,48.0,152.0,2.8,22.0,171.0,190.65,150.69
2016,5,29,7,45,202.5,168.0,2.9,22.5,265.5,317.53,253.29
2016,5,29,8,0,357.0,184.0,3.0,23.0,360.0,458.53,362.93
2016,5,29,8,15,306.0,218.5,3.05,23.5,381.5,472.22,369.78
2016,5,29,8,30,255.0,253.0,3.1,24.0,403.0,480.76,372.99
2016,5,29,8,45,150.5,266.5,3.2,24.5,357.5,408.64,315.18
2016,5,29,9,0,46.0,280.0,3.3,25.0,312.0,329.08,251.15
2016,5,29,9,15,23.0,177.5,3.35,25.0,193.5,199.55,151.93
2016,5,29,9,30,0.0,75.0,3.4,25.0,75.0,72.62,52.07
2016,5,29,9,45,135.5,232.0,3.45,25.5,344.0,367.83,283.08
2016,5,29,10,0,271.0,389.0,3.5,26.0,613.0,672.93,502.72
2016,5,29,10,15,150.0,369.0,3.5,26.0,494.5,528.84,395.33
2016,5,29,10,30,29.0,349.0,3.5,26.0,376.0,381.8,284.76
2016,5,29,10,45,44.5,389.0,3.5,26.5,430.5,437.32,325.04
2016,5,29,11,0,60.0,429.0,3.5,27.0,485.0,492.52,363.66
2016,5,29,11,15,36.5,341.5,3.45,27.0,376.5,377.97,280.4
2016,5,29,11,30,13.0,254.0,3.4,27.0,268.0,261.14,194.03
2016,5,29,11,45,21.5,326.5,3.4,27.5,348.5,345.27,255.82
2016,5,29,12,0,30.0,399.0,3.4,28.0,429.0,424.45,312.06
2016,5,29,12,15,437.0,277.0,3.35,28.0,709.5,708.0,525.29
2016,5,29,12,30,844.0,155.0,3.3,28.0,990.0,962.79,698.0
2016,5,29,12,45,839.0,157.5,3.25,28.0,985.0,944.46,683.69
2016,5,29,13,0,834.0,160.0,3.2,28.0,980.0,926.91,672.19
2016,5,29,13,15,831.0,159.0,3.1,28.0,968.0,901.76,655.42
2016,5,29,13,30,828.0,158.0,3.0,28.0,956.0,874.33,637.23
2016,5,29,13,45,819.5,159.5,2.95,28.0,935.0,842.43,616.41
2016,5,29,14,0,811.0,161.0,2.9,28.0,914.0,808.8,594.39
2016,5,29,14,15,804.0,159.0,2.8,28.0,887.5,771.53,569.53
2016,5,29,14,30,797.0,157.0,2.7,28.0,861.0,732.81,543.59
2016,5,29,14,45,790.5,153.0,2.65,28.0,828.0,691.32,514.72
2016,5,29,15,0,784.0,149.0,2.6,28.0,795.0,648.71,484.26
2016,5,29,15,15,771.5,146.0,2.55,27.5,755.5,602.41,451.4
2016,5,29,15,30,759.0,143.0,2.5,27.0,716.0,555.9,417.52
2016,5,29,15,45,737.0,142.0,2.45,27.0,670.5,506.31,379.66
2016,5,29,16,0,715.0,141.0,2.4,27.0,625.0,454.63,339.49
2016,5,29,16,15,693.5,136.5,2.4,27.0,576.5,404.3,299.49
2016,5,29,16,30,672.0,132.0,2.4,27.0,528.0,355.53,259.76
2016,5,29,16,45,579.0,144.0,2.4,27.0,462.0,300.85,216.32
2016,5,29,17,0,486.0,156.0,2.4,27.0,396.0,255.62,180.83
2016,5,29,17,15,504.5,133.5,2.25,26.5,357.0,212.92,144.76
2016,5,29,17,30,523.0,111.0,2.1,26.0,318.0,168.47,107.78
2016,5,29,17,45,464.5,103.0,2.0,25.5,266.0,126.45,78.09
2016,5,29,18,0,406.0,95.0,1.9,25.0,214.0,90.66,57.12
2016,5,29,18,15,337.0,81.5,1.95,24.5,166.0,59.18,45.21
2016,5,29,18,30,268.0,68.0,2.0,24.0,118.0,50.84,37.84
2016,5,29,18,45,177.5,49.5,2.05,24.0,78.0,40.2,28.12
2016,5,29,19,0,87.0,31.0,2.1,24.0,38.0,25.71,13.95
2016,5,29,19,15,43.5,15.5,2.3,23.5,19.0,15.24,0.0
2016,5,29,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.5,1.2,20.5,0.5,0.49,0.0
2016,5,30,6,0,0.0,1.0,1.3,21.0,1.0,0.96,0.0
2016,5,30,6,15,0.0,2.5,1.25,21.0,2.5,2.41,0.0
2016,5,30,6,30,0.0,4.0,1.2,21.0,4.0,3.85,0.0
2016,5,30,6,45,0.0,6.0,1.15,21.0,6.0,5.78,0.0
2016,5,30,7,0,0.0,8.0,1.1,21.0,8.0,7.71,0.82
2016,5,30,7,15,0.0,13.5,1.0,21.0,13.5,13.02,5.27
2016,5,30,7,30,0.0,19.0,0.9,21.0,19.0,18.33,9.68
2016,5,30,7,45,0.0,48.0,0.8,21.0,48.0,46.37,32.85
2016,5,30,8,0,0.0,77.0,0.7,21.0,77.0,74.46,55.62
2016,5,30,8,15,134.5,164.0,0.75,21.5,243.0,275.5,217.48
2016,5,30,8,30,269.0,251.0,0.8,22.0,409.0,489.42,376.14
2016,5,30,8,45,429.5,225.5,0.9,22.5,503.5,608.1,461.23
2016,5,30,9,0,590.0,200.0,1.0,23.0,598.0,731.72,547.43
2016,5,30,9,15,609.0,206.0,1.05,23.0,642.0,771.07,572.17
2016,5,30,9,30,628.0,212.0,1.1,23.0,686.0,809.42,596.95
2016,5,30,9,45,644.0,216.5,1.15,23.5,725.5,842.19,616.64
2016,5,30,10,0,660.0,221.0,1.2,24.0,765.0,873.38,634.81
2016,5,30,10,15,671.5,225.0,1.4,24.0,798.0,897.94,651.92
2016,5,30,10,30,683.0,229.0,1.6,24.0,831.0,920.4,667.71
2016,5,30,10,45,689.5,233.0,1.85,24.5,857.0,935.66,678.12
2016,5,30,11,0,696.0,237.0,2.1,25.0,883.0,948.45,686.87
2016,5,30,11,15,702.0,239.0,2.2,25.0,903.0,956.12,692.09
2016,5,30,11,30,708.0,241.0,2.3,25.0,923.0,961.17,695.77
2016,5,30,11,45,764.5,203.5,2.45,25.0,948.0,970.1,702.54
2016,5,30,12,0,821.0,166.0,2.6,25.0,973.0,980.64,710.38
2016,5,30,12,15,822.5,166.5,2.55,25.0,977.5,971.7,703.88
2016,5,30,12,30,824.0,167.0,2.5,25.0,982.0,959.99,695.86
2016,5,30,12,45,829.0,162.5,2.5,25.0,980.0,944.07,685.7
2016,5,30,13,0,834.0,158.0,2.5,25.0,978.0,922.39,671.87
2016,5,30,13,15,832.0,157.0,2.4,25.0,967.0,898.91,656.08
2016,5,30,13,30,830.0,156.0,2.3,25.0,956.0,873.08,638.81
2016,5,30,13,45,829.0,152.5,2.2,25.5,937.5,843.54,617.9
2016,5,30,14,0,828.0,149.0,2.1,26.0,919.0,811.78,595.61
2016,5,30,14,15,822.0,147.0,2.0,26.0,892.5,775.05,571.16
2016,5,30,14,30,816.0,145.0,1.9,26.0,866.0,736.49,545.4
2016,5,30,14,45,810.0,141.5,1.85,26.0,834.0,695.15,517.33
2016,5,30,15,0,804.0,138.0,1.8,26.0,802.0,652.58,487.06
2016,5,30,15,15,792.5,135.0,1.85,26.0,762.5,606.08,453.9
2016,5,30,15,30,781.0,132.0,1.9,26.0,723.0,559.23,419.56
2016,5,30,15,45,771.5,126.5,1.95,26.0,680.0,511.0,383.28
2016,5,30,16,0,762.0,121.0,2.0,26.0,637.0,462.66,345.78
2016,5,30,16,15,742.5,117.0,1.95,26.0,588.0,411.57,304.94
2016,5,30,16,30,723.0,113.0,1.9,26.0,539.0,358.6,261.8
2016,5,30,16,45,692.5,109.5,1.9,26.0,487.0,307.04,219.15
2016,5,30,17,0,662.0,106.0,1.9,26.0,435.0,258.34,178.33
2016,5,30,17,15,626.5,100.0,1.7,25.5,382.0,209.49,138.05
2016,5,30,17,30,591.0,94.0,1.5,25.0,329.0,164.41,102.04
2016,5,30,17,45,528.0,89.5,1.35,25.0,275.0,121.78,71.76
2016,5,30,18,0,465.0,85.0,1.2,25.0,221.0,86.4,51.68
2016,5,30,18,15,397.0,73.5,1.1,24.5,172.5,52.92,39.86
2016,5,30,18,30,329.0,62.0,1.0,24.0,124.0,45.97,33.73
2016,5,30,18,45,235.0,46.5,0.95,23.5,83.0,35.32,24.15
2016,5,30,19,0,141.0,31.0,0.9,23.0,42.0,24.08,12.98
2016,5,30,19,15,70.5,15.5,0.95,23.0,21.0,15.24,0.0
2016,5,30,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,31,5,45,0.0,11.0,2.0,21.0,11.0,10.81,0.0
2016,5,31,6,0,0.0,22.0,2.1,21.0,22.0,21.24,9.82
2016,5,31,6,15,7.5,43.0,2.1,21.0,44.5,46.73,32.12
2016,5,31,6,30,15.0,64.0,2.1,21.0,67.0,72.13,53.72
2016,5,31,6,45,31.0,86.0,2.15,21.5,94.5,107.37,83.1
2016,5,31,7,0,47.0,108.0,2.2,22.0,122.0,140.22,110.14
2016,5,31,7,15,23.5,76.0,2.25,22.0,83.0,90.24,69.28
2016,5,31,7,30,0.0,44.0,2.3,22.0,44.0,42.5,29.55
2016,5,31,7,45,16.5,116.0,2.35,22.5,124.0,125.14,97.01
2016,5,31,8,0,33.0,188.0,2.4,23.0,204.0,220.0,171.82
2016,5,31,8,15,35.5,210.0,2.45,23.0,229.0,245.56,190.93
2016,5,31,8,30,38.0,232.0,2.5,23.0,254.0,271.12,210.0
2016,5,31,8,45,23.0,216.0,2.55,23.0,230.0,233.7,180.11
2016,5,31,9,0,8.0,200.0,2.6,23.0,206.0,204.38,156.52
2016,5,31,9,15,11.0,221.5,2.6,23.5,230.0,228.63,174.6
2016,5,31,9,30,14.0,243.0,2.6,24.0,254.0,252.96,192.37
2016,5,31,9,45,80.0,323.5,2.65,24.5,389.0,405.43,307.48
2016,5,31,10,0,146.0,404.0,2.7,25.0,524.0,562.26,420.01
2016,5,31,10,15,212.5,414.5,2.75,25.0,598.0,637.25,473.3
2016,5,31,10,30,279.0,425.0,2.8,25.0,672.0,721.52,532.23
2016,5,31,10,45,213.5,448.0,2.9,25.5,640.5,673.19,495.13
2016,5,31,11,0,148.0,471.0,3.0,26.0,609.0,630.66,462.54
2016,5,31,11,15,104.5,461.5,3.1,26.0,560.0,568.4,418.05
2016,5,31,11,30,61.0,452.0,3.2,26.0,511.0,513.1,377.81
2016,5,31,11,45,61.5,458.0,3.35,26.0,518.5,517.23,381.05
2016,5,31,12,0,62.0,464.0,3.5,26.0,526.0,521.0,383.8
2016,5,31,12,15,33.0,306.0,3.75,26.0,339.0,333.29,248.49
2016,5,31,12,30,4.0,148.0,4.0,26.0,152.0,147.61,108.92
2016,5,31,12,45,2.0,108.0,4.25,26.0,110.0,106.72,77.67
2016,5,31,13,0,0.0,68.0,4.5,26.0,68.0,65.99,46.06
2016,5,31,13,15,0.0,83.0,4.6,26.0,83.0,80.5,57.4
2016,5,31,13,30,0.0,98.0,4.7,26.0,98.0,94.99,68.67
2016,5,31,13,45,0.0,83.0,4.85,26.0,83.0,80.46,57.43
2016,5,31,14,0,0.0,68.0,5.0,26.0,68.0,65.95,46.18
2016,5,31,14,15,0.0,58.5,4.65,25.5,58.5,56.71,39.1
2016,5,31,14,30,0.0,49.0,4.3,25.0,49.0,47.48,31.97
2016,5,31,14,45,0.0,47.5,3.95,25.0,47.5,46.01,30.87
2016,5,31,15,0,0.0,46.0,3.6,25.0,46.0,44.54,29.77
2016,5,31,15,15,0.0,65.5,3.5,24.5,65.5,63.43,44.88
2016,5,31,15,30,0.0,85.0,3.4,24.0,85.0,82.32,60.05
2016,5,31,15,45,0.0,111.0,3.35,24.0,111.0,107.22,79.88
2016,5,31,16,0,0.0,137.0,3.3,24.0,137.0,131.65,99.33
2016,5,31,16,15,40.0,196.5,3.25,23.5,220.5,199.33,152.67
2016,5,31,16,30,80.0,256.0,3.2,23.0,304.0,261.12,200.42
2016,5,31,16,45,86.0,233.0,3.15,23.0,280.0,236.95,181.43
2016,5,31,17,0,92.0,210.0,3.1,23.0,256.0,212.23,161.92
2016,5,31,17,15,84.5,186.0,3.0,22.5,224.5,183.36,139.63
2016,5,31,17,30,77.0,162.0,2.9,22.0,193.0,155.44,118.02
2016,5,31,17,45,61.5,138.0,2.8,22.0,160.0,127.69,96.72
2016,5,31,18,0,46.0,114.0,2.7,22.0,127.0,101.86,77.05
2016,5,31,18,15,31.5,90.5,2.55,22.0,98.5,78.5,62.31
2016,5,31,18,30,17.0,67.0,2.4,22.0,70.0,59.42,45.53
2016,5,31,18,45,8.5,44.5,2.25,22.0,46.0,41.62,29.64
2016,5,31,19,0,0.0,22.0,2.1,22.0,22.0,21.24,10.97
2016,5,31,19,15,0.0,11.0,2.1,22.0,11.0,10.81,0.0
2016,5,31,19,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,45,39.5,15.5,0.8,20.5,18.5,25.89,0.0
2016,6,1,6,0,79.0,31.0,0.8,21.0,37.0,70.84,44.56
2016,6,1,6,15,160.0,51.0,0.85,21.0,76.5,127.49,94.76
2016,6,1,6,30,241.0,71.0,0.9,21.0,116.0,191.46,148.45
2016,6,1,6,45,309.0,86.0,1.0,21.0,163.5,257.72,203.6
2016,6,1,7,0,377.0,101.0,1.1,21.0,211.0,324.29,257.98
2016,6,1,7,15,427.5,113.0,1.1,21.0,262.0,383.49,304.99
2016,6,1,7,30,478.0,125.0,1.1,21.0,313.0,446.7,353.63
2016,6,1,7,45,528.5,129.5,1.15,21.5,367.0,504.98,396.87
2016,6,1,8,0,579.0,134.0,1.2,22.0,421.0,570.52,444.02
2016,6,1,8,15,608.0,141.0,1.2,22.0,471.5,622.26,480.22
2016,6,1,8,30,637.0,148.0,1.2,22.0,522.0,674.6,516.08
2016,6,1,8,45,479.5,218.5,1.3,22.5,514.5,641.17,486.91
2016,6,1,9,0,322.0,289.0,1.4,23.0,507.0,590.21,445.72
2016,6,1,9,15,202.0,317.5,1.4,23.0,457.5,514.69,388.41
2016,6,1,9,30,82.0,346.0,1.4,23.0,408.0,431.64,324.52
2016,6,1,9,45,206.5,360.0,1.4,23.5,527.5,570.45,426.23
2016,6,1,10,0,331.0,374.0,1.4,24.0,647.0,713.69,524.61
2016,6,1,10,15,551.0,274.0,1.4,24.0,751.0,830.91,607.45
2016,6,1,10,30,771.0,174.0,1.4,24.0,855.0,944.82,681.49
2016,6,1,10,45,526.0,314.0,1.45,24.0,785.0,856.6,619.25
2016,6,1,11,0,281.0,454.0,1.5,24.0,715.0,752.13,542.91
2016,6,1,11,15,346.0,438.0,1.5,24.0,766.5,797.93,575.71
2016,6,1,11,30,411.0,422.0,1.5,24.0,818.0,847.3,608.8
2016,6,1,11,45,303.0,464.0,1.5,24.5,758.0,773.09,555.08
2016,6,1,12,0,195.0,506.0,1.5,25.0,698.0,698.49,501.59
2016,6,1,12,15,266.5,488.0,1.5,25.0,751.5,747.67,536.97
2016,6,1,12,30,338.0,470.0,1.5,25.0,805.0,790.59,566.69
2016,6,1,12,45,320.0,477.0,1.5,25.0,793.0,770.17,552.29
2016,6,1,13,0,302.0,484.0,1.5,25.0,781.0,749.33,538.23
2016,6,1,13,15,277.5,484.0,1.55,25.0,754.5,715.85,516.16
2016,6,1,13,30,253.0,484.0,1.6,25.0,728.0,682.89,494.3
2016,6,1,13,45,186.5,475.5,1.65,25.0,654.0,609.13,443.5
2016,6,1,14,0,120.0,467.0,1.7,25.0,580.0,537.95,393.74
2016,6,1,14,15,64.5,334.5,1.75,25.0,395.0,367.83,273.47
2016,6,1,14,30,9.0,202.0,1.8,25.0,210.0,201.03,149.95
2016,6,1,14,45,221.0,266.5,1.9,25.5,450.0,401.37,304.05
2016,6,1,15,0,433.0,331.0,2.0,26.0,690.0,584.19,435.15
2016,6,1,15,15,243.0,329.5,2.05,26.0,529.5,447.87,334.54
2016,6,1,15,30,53.0,328.0,2.1,26.0,369.0,333.29,249.29
2016,6,1,15,45,383.5,234.0,2.15,26.0,497.0,405.66,306.42
2016,6,1,16,0,714.0,140.0,2.2,26.0,625.0,456.16,342.27
2016,6,1,16,15,692.5,135.5,2.1,25.5,577.0,405.92,302.2
2016,6,1,16,30,671.0,131.0,2.0,25.0,529.0,357.25,262.86
2016,6,1,16,45,511.5,159.5,1.95,25.0,446.0,296.4,215.85
2016,6,1,17,0,352.0,188.0,1.9,25.0,363.0,254.09,184.77
2016,6,1,17,15,337.0,167.0,1.8,24.5,319.0,212.65,151.75
2016,6,1,17,30,322.0,146.0,1.7,24.0,275.0,172.93,120.44
2016,6,1,17,45,289.5,128.0,1.6,24.0,230.5,135.51,92.65
2016,6,1,18,0,257.0,110.0,1.5,24.0,186.0,101.66,69.85
2016,6,1,18,15,216.0,90.5,1.4,23.5,145.0,70.37,54.96
2016,6,1,18,30,175.0,71.0,1.3,23.0,104.0,56.33,42.73
2016,6,1,18,45,115.5,51.0,1.2,23.0,69.5,41.32,29.29
2016,6,1,19,0,56.0,31.0,1.1,23.0,35.0,27.21,15.71
