Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,19,15,28.0,15.5,1.1,22.5,17.5,15.24,0.0
2016,6,1,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,5.5,0.6,20.5,5.5,5.41,0.0
2016,6,2,6,0,0.0,11.0,0.7,21.0,11.0,10.6,2.15
2016,6,2,6,15,0.0,22.5,0.95,21.0,22.5,21.71,12.02
2016,6,2,6,30,0.0,34.0,1.2,21.0,34.0,32.83,21.54
2016,6,2,6,45,0.0,48.0,1.45,21.0,48.0,46.37,32.99
2016,6,2,7,0,0.0,62.0,1.7,21.0,62.0,60.05,44.4
2016,6,2,7,15,0.0,68.5,1.8,21.0,68.5,66.26,49.46
2016,6,2,7,30,0.0,75.0,1.9,21.0,75.0,72.54,54.47
2016,6,2,7,45,23.0,135.0,2.05,21.0,146.5,154.52,121.35
2016,6,2,8,0,46.0,195.0,2.2,21.0,218.0,237.04,186.76
2016,6,2,8,15,23.0,167.5,2.3,21.0,179.0,189.26,147.79
2016,6,2,8,30,0.0,140.0,2.4,21.0,140.0,137.29,105.47
2016,6,2,8,45,22.5,210.0,2.5,21.5,225.5,227.03,176.32
2016,6,2,9,0,45.0,280.0,2.6,22.0,311.0,328.21,253.36
2016,6,2,9,15,38.0,289.0,2.65,22.0,316.5,331.22,254.37
2016,6,2,9,30,31.0,298.0,2.7,22.0,322.0,333.84,255.48
2016,6,2,9,45,151.0,344.0,2.8,22.5,467.5,501.91,382.89
2016,6,2,10,0,271.0,390.0,2.9,23.0,613.0,674.12,506.56
2016,6,2,10,15,235.5,414.5,2.9,23.0,615.0,659.43,493.1
2016,6,2,10,30,200.0,439.0,2.9,23.0,617.0,651.25,485.33
2016,6,2,10,45,143.5,446.0,2.95,23.5,575.5,602.18,447.72
2016,6,2,11,0,87.0,453.0,3.0,24.0,534.0,544.27,403.91
2016,6,2,11,15,194.0,461.5,2.9,24.0,647.0,664.34,491.35
2016,6,2,11,30,301.0,470.0,2.8,24.0,760.0,782.24,573.32
2016,6,2,11,45,587.5,302.5,2.75,24.5,877.5,897.85,658.42
2016,6,2,12,0,874.0,135.0,2.7,25.0,995.0,998.26,723.32
2016,6,2,12,15,679.5,287.5,2.55,25.0,958.0,955.37,692.63
2016,6,2,12,30,485.0,440.0,2.4,25.0,921.0,904.14,650.66
2016,6,2,12,45,391.5,462.5,2.25,25.0,850.0,823.91,594.87
2016,6,2,13,0,298.0,485.0,2.1,25.0,779.0,746.81,540.66
2016,6,2,13,15,295.5,479.0,1.95,25.0,767.5,727.57,527.51
2016,6,2,13,30,293.0,473.0,1.8,25.0,756.0,707.8,513.49
2016,6,2,13,45,590.5,295.0,1.65,25.0,850.5,778.25,569.24
2016,6,2,14,0,888.0,117.0,1.5,25.0,945.0,833.16,607.08
2016,6,2,14,15,472.0,259.0,1.45,25.0,697.5,609.32,451.16
2016,6,2,14,30,56.0,401.0,1.4,25.0,450.0,418.7,308.04
2016,6,2,14,45,456.5,257.5,1.35,25.0,636.5,555.82,416.0
2016,6,2,15,0,857.0,114.0,1.3,25.0,823.0,670.36,499.88
2016,6,2,15,15,846.0,111.5,1.25,25.0,783.0,622.9,464.25
2016,6,2,15,30,835.0,109.0,1.2,25.0,743.0,574.89,428.96
2016,6,2,15,45,821.0,106.0,1.2,25.0,698.0,524.51,391.38
2016,6,2,16,0,807.0,103.0,1.2,25.0,653.0,470.65,350.25
2016,6,2,16,15,788.5,100.0,1.2,25.0,603.5,418.71,309.25
2016,6,2,16,30,770.0,97.0,1.2,25.0,554.0,367.89,267.92
2016,6,2,16,45,744.0,93.5,1.2,25.0,501.5,315.58,224.66
2016,6,2,17,0,718.0,90.0,1.2,25.0,449.0,265.6,182.61
2016,6,2,17,15,685.0,85.0,1.15,24.5,395.5,212.14,138.47
2016,6,2,17,30,652.0,80.0,1.1,24.0,342.0,165.14,100.45
2016,6,2,17,45,604.5,74.0,1.1,24.0,288.5,119.33,66.62
2016,6,2,18,0,557.0,68.0,1.1,24.0,235.0,78.75,42.03
2016,6,2,18,15,490.0,60.0,1.0,23.5,184.5,41.76,30.48
2016,6,2,18,30,423.0,52.0,0.9,23.0,134.0,37.34,26.54
2016,6,2,18,45,325.0,40.0,0.8,22.5,91.5,29.74,19.63
2016,6,2,19,0,227.0,28.0,0.7,22.0,49.0,21.55,11.48
2016,6,2,19,15,113.5,14.0,0.7,21.5,24.5,13.76,0.0
2016,6,2,19,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,6.5,1.05,17.5,6.5,6.39,0.0
2016,6,3,6,0,0.0,13.0,1.1,18.0,13.0,12.54,3.69
2016,6,3,6,15,0.0,25.0,1.1,18.0,25.0,24.13,14.2
2016,6,3,6,30,0.0,37.0,1.1,18.0,37.0,35.73,24.27
2016,6,3,6,45,0.0,51.0,1.15,18.5,51.0,49.28,35.79
2016,6,3,7,0,0.0,65.0,1.2,19.0,65.0,63.19,47.39
2016,6,3,7,15,13.5,105.0,0.95,19.0,110.5,112.53,88.25
2016,6,3,7,30,27.0,145.0,0.7,19.0,156.0,169.47,134.1
2016,6,3,7,45,48.5,174.5,0.45,19.5,197.0,216.06,170.14
2016,6,3,8,0,70.0,204.0,0.2,20.0,238.0,264.13,205.86
2016,6,3,8,15,39.5,196.5,0.5,20.5,216.5,233.4,181.09
2016,6,3,8,30,9.0,189.0,0.8,21.0,195.0,194.83,150.11
2016,6,3,8,45,419.0,137.5,1.1,21.5,421.0,501.84,393.41
2016,6,3,9,0,829.0,86.0,1.4,22.0,647.0,800.82,603.6
2016,6,3,9,15,842.0,88.5,1.6,22.0,691.5,838.44,626.14
2016,6,3,9,30,855.0,91.0,1.8,22.0,736.0,874.25,650.3
2016,6,3,9,45,863.0,94.0,2.0,22.5,775.0,903.98,669.06
2016,6,3,10,0,871.0,97.0,2.2,23.0,814.0,931.27,686.17
2016,6,3,10,15,666.5,227.5,2.25,23.0,790.0,896.07,661.95
2016,6,3,10,30,462.0,358.0,2.3,23.0,766.0,836.99,615.63
2016,6,3,10,45,279.5,408.0,2.35,23.5,657.5,704.24,519.54
2016,6,3,11,0,97.0,458.0,2.4,24.0,549.0,559.41,412.5
2016,6,3,11,15,263.0,440.5,2.35,24.0,693.0,717.99,528.03
2016,6,3,11,30,429.0,423.0,2.3,24.0,837.0,866.51,629.99
2016,6,3,11,45,226.0,394.0,2.3,24.0,612.5,626.3,461.89
2016,6,3,12,0,23.0,365.0,2.3,24.0,388.0,379.36,281.34
2016,6,3,12,15,52.0,426.0,2.25,24.0,478.0,470.67,348.72
2016,6,3,12,30,81.0,487.0,2.2,24.0,568.0,555.68,408.48
2016,6,3,12,45,115.0,497.0,2.15,24.0,611.0,595.05,436.16
2016,6,3,13,0,149.0,507.0,2.1,24.0,654.0,629.98,460.75
2016,6,3,13,15,163.0,501.0,2.05,24.0,660.0,629.66,460.61
2016,6,3,13,30,177.0,495.0,2.0,24.0,666.0,628.31,460.03
2016,6,3,13,45,166.5,484.0,1.95,24.0,642.5,600.47,440.6
2016,6,3,14,0,156.0,473.0,1.9,24.0,619.0,573.02,421.57
2016,6,3,14,15,85.5,372.0,1.9,24.0,451.5,419.15,312.16
2016,6,3,14,30,15.0,271.0,1.9,24.0,284.0,270.82,202.88
2016,6,3,14,45,153.0,329.5,1.9,24.0,456.5,414.76,313.02
2016,6,3,15,0,291.0,388.0,1.9,24.0,629.0,545.4,407.71
2016,6,3,15,15,329.0,358.0,1.9,24.0,618.0,526.51,394.07
2016,6,3,15,30,367.0,328.0,1.9,24.0,607.0,503.98,378.32
2016,6,3,15,45,344.5,310.5,1.95,24.0,559.5,456.96,343.94
2016,6,3,16,0,322.0,293.0,2.0,24.0,512.0,411.78,310.43
2016,6,3,16,15,309.0,271.5,1.9,23.5,469.0,369.2,278.53
2016,6,3,16,30,296.0,250.0,1.8,23.0,426.0,327.82,246.9
2016,6,3,16,45,384.0,206.0,1.75,23.0,412.0,301.24,223.68
2016,6,3,17,0,472.0,162.0,1.7,23.0,398.0,260.89,188.05
2016,6,3,17,15,455.5,144.0,1.6,23.0,350.5,215.41,150.52
2016,6,3,17,30,439.0,126.0,1.5,23.0,303.0,171.79,115.12
2016,6,3,17,45,405.0,111.0,1.45,23.0,255.0,130.66,84.23
2016,6,3,18,0,371.0,96.0,1.4,23.0,207.0,93.3,59.53
2016,6,3,18,15,321.5,80.5,1.25,22.5,162.5,59.29,45.71
2016,6,3,18,30,272.0,65.0,1.1,22.0,118.0,48.08,35.88
2016,6,3,18,45,198.0,48.5,0.95,21.5,80.5,36.72,25.66
2016,6,3,19,0,124.0,32.0,0.8,21.0,43.0,26.55,15.63
2016,6,3,19,15,62.0,16.0,0.8,20.5,21.5,13.6,0.0
2016,6,3,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,4,5,45,109.5,13.5,2.6,16.5,22.5,42.87,0.0
2016,6,4,6,0,219.0,27.0,2.8,17.0,45.0,117.88,77.87
2016,6,4,6,15,320.5,38.5,2.85,17.5,87.0,179.15,135.94
2016,6,4,6,30,422.0,50.0,2.9,18.0,129.0,251.06,198.23
2016,6,4,6,45,258.5,81.0,3.0,18.5,134.5,220.63,177.3
2016,6,4,7,0,95.0,112.0,3.1,19.0,140.0,176.31,141.41
2016,6,4,7,15,86.0,135.0,3.2,19.5,164.0,193.31,155.21
2016,6,4,7,30,77.0,158.0,3.3,20.0,188.0,215.41,172.4
2016,6,4,7,45,187.5,176.5,3.4,21.0,265.5,317.47,254.57
2016,6,4,8,0,298.0,195.0,3.5,22.0,343.0,429.8,341.83
2016,6,4,8,15,149.0,141.0,3.55,22.5,215.0,268.36,213.08
2016,6,4,8,30,0.0,87.0,3.6,23.0,87.0,84.18,62.4
2016,6,4,8,45,22.5,183.5,3.7,23.5,198.5,205.51,158.8
2016,6,4,9,0,45.0,280.0,3.8,24.0,310.0,328.2,252.4
2016,6,4,9,15,86.5,319.5,3.85,24.0,383.0,406.85,311.78
2016,6,4,9,30,128.0,359.0,3.9,24.0,456.0,496.26,377.87
2016,6,4,9,45,260.5,353.0,3.95,24.5,564.0,621.81,471.05
2016,6,4,10,0,393.0,347.0,4.0,25.0,672.0,743.47,558.34
2016,6,4,10,15,217.0,362.0,4.05,25.0,543.0,594.41,446.87
2016,6,4,10,30,41.0,377.0,4.1,25.0,414.0,422.79,316.66
2016,6,4,10,45,257.5,385.0,4.2,25.5,624.0,658.58,493.15
2016,6,4,11,0,474.0,393.0,4.3,26.0,834.0,886.86,653.15
2016,6,4,11,15,429.5,411.0,4.35,26.0,817.0,858.89,631.08
2016,6,4,11,30,385.0,429.0,4.4,26.0,800.0,824.5,606.36
2016,6,4,11,45,408.5,437.0,4.45,26.0,835.0,851.07,624.84
2016,6,4,12,0,432.0,445.0,4.5,26.0,870.0,878.35,643.32
2016,6,4,12,15,276.5,475.5,4.55,26.0,748.0,745.56,548.32
2016,6,4,12,30,121.0,506.0,4.6,26.0,626.0,615.44,453.29
2016,6,4,12,45,103.5,496.5,4.65,26.0,599.5,582.16,430.04
2016,6,4,13,0,86.0,487.0,4.7,26.0,573.0,551.87,408.32
2016,6,4,13,15,484.5,301.5,4.7,25.5,771.0,730.39,549.84
2016,6,4,13,30,883.0,116.0,4.7,25.0,969.0,885.16,662.42
2016,6,4,13,45,577.0,287.0,4.7,25.0,840.5,760.32,572.02
2016,6,4,14,0,271.0,458.0,4.7,25.0,712.0,650.77,485.71
2016,6,4,14,15,181.5,443.5,4.65,25.0,611.5,557.47,417.6
2016,6,4,14,30,92.0,429.0,4.6,25.0,511.0,471.09,353.32
2016,6,4,14,45,138.5,418.0,4.6,25.0,535.5,484.24,364.7
2016,6,4,15,0,185.0,407.0,4.6,25.0,560.0,496.33,374.66
2016,6,4,15,15,210.0,382.5,4.55,25.0,548.5,479.09,362.56
2016,6,4,15,30,235.0,358.0,4.5,25.0,537.0,459.49,348.49
2016,6,4,15,45,246.0,332.5,4.45,25.0,510.0,424.95,322.88
2016,6,4,16,0,257.0,307.0,4.4,25.0,483.0,393.42,299.02
2016,6,4,16,15,271.5,279.5,4.2,24.5,453.0,360.56,273.99
2016,6,4,16,30,286.0,252.0,4.0,24.0,423.0,326.23,247.15
2016,6,4,16,45,252.0,231.5,3.8,24.0,372.0,280.73,211.44
2016,6,4,17,0,218.0,211.0,3.6,24.0,321.0,243.31,182.09
2016,6,4,17,15,213.0,186.0,3.35,23.5,283.0,207.58,153.62
2016,6,4,17,30,208.0,161.0,3.1,23.0,245.0,172.58,125.8
2016,6,4,17,45,196.5,137.5,2.85,23.0,207.5,134.32,95.99
2016,6,4,18,0,185.0,114.0,2.6,23.0,170.0,102.1,72.43
2016,6,4,18,15,161.0,92.5,2.35,22.5,134.0,72.86,57.38
2016,6,4,18,30,137.0,71.0,2.1,22.0,98.0,56.3,42.93
2016,6,4,18,45,99.0,51.0,1.9,21.5,67.5,43.72,31.6
2016,6,4,19,0,61.0,31.0,1.7,21.0,37.0,27.32,16.33
2016,6,4,19,15,30.5,15.5,1.7,20.5,18.5,14.04,0.0
2016,6,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,6,5,5,45,96.5,14.5,3.45,18.5,22.5,40.34,0.0
2016,6,5,6,0,193.0,29.0,3.6,19.0,45.0,111.09,72.91
2016,6,5,6,15,298.5,41.5,3.65,19.5,87.5,172.71,130.2
2016,6,5,6,30,404.0,54.0,3.7,20.0,130.0,247.82,194.56
2016,6,5,6,45,476.5,62.5,3.8,20.5,181.0,311.79,249.54
2016,6,5,7,0,549.0,71.0,3.9,21.0,232.0,382.2,308.25
2016,6,5,7,15,597.5,78.0,4.05,21.5,286.0,443.35,357.98
2016,6,5,7,30,646.0,85.0,4.2,22.0,340.0,507.96,408.83
2016,6,5,7,45,684.0,89.5,4.35,22.5,395.5,565.84,453.07
2016,6,5,8,0,722.0,94.0,4.5,23.0,451.0,625.54,497.61
2016,6,5,8,15,747.5,98.0,4.6,23.5,504.0,674.64,531.65
2016,6,5,8,30,773.0,102.0,4.7,24.0,557.0,726.2,566.74
2016,6,5,8,45,795.5,104.0,4.8,24.5,608.0,772.87,597.71
2016,6,5,9,0,818.0,106.0,4.9,25.0,659.0,818.83,627.77
2016,6,5,9,15,565.5,221.5,4.9,25.0,616.0,746.38,572.26
2016,6,5,9,30,313.0,337.0,4.9,25.0,573.0,648.09,493.07
2016,6,5,9,45,354.5,341.5,4.95,25.5,622.5,696.33,527.36
2016,6,5,10,0,396.0,346.0,5.0,26.0,672.0,745.25,560.98
2016,6,5,10,15,325.5,388.0,5.0,26.0,664.0,726.4,544.01
2016,6,5,10,30,255.0,430.0,5.0,26.0,656.0,703.57,524.55
2016,6,5,10,45,579.5,274.5,5.05,26.5,807.5,870.4,650.55
2016,6,5,11,0,904.0,119.0,5.1,27.0,959.0,1024.54,754.06
2016,6,5,11,15,908.0,119.5,5.1,27.0,979.0,1030.88,756.57
2016,6,5,11,30,912.0,120.0,5.1,27.0,999.0,1034.06,758.07
2016,6,5,11,45,678.0,283.0,5.1,27.0,941.5,969.12,714.0
2016,6,5,12,0,444.0,446.0,5.1,27.0,884.0,891.36,652.76
2016,6,5,12,15,686.0,281.0,5.05,27.0,960.0,956.25,705.58
2016,6,5,12,30,928.0,116.0,5.0,27.0,1036.0,1009.05,740.19
2016,6,5,12,45,571.5,310.5,5.0,27.0,876.5,847.84,628.18
2016,6,5,13,0,215.0,505.0,5.0,27.0,717.0,689.44,507.05
2016,6,5,13,15,180.5,499.5,4.95,27.0,676.0,644.33,475.17
2016,6,5,13,30,146.0,494.0,4.9,27.0,635.0,600.55,443.51
2016,6,5,13,45,227.5,471.0,4.9,27.0,685.5,640.42,474.55
2016,6,5,14,0,309.0,448.0,4.9,27.0,736.0,672.81,499.61
2016,6,5,14,15,607.0,279.0,4.85,27.0,824.5,732.81,550.33
2016,6,5,14,30,905.0,110.0,4.8,27.0,913.0,776.08,584.75
2016,6,5,14,45,892.0,111.5,4.75,27.0,878.0,731.78,553.94
2016,6,5,15,0,879.0,113.0,4.7,27.0,843.0,686.56,521.51
2016,6,5,15,15,869.0,111.0,4.6,27.0,803.0,639.33,486.0
2016,6,5,15,30,859.0,109.0,4.5,27.0,763.0,591.39,449.26
2016,6,5,15,45,848.0,105.5,4.4,27.0,718.5,541.09,410.04
2016,6,5,16,0,837.0,102.0,4.3,27.0,674.0,490.62,369.78
2016,6,5,16,15,819.5,99.0,4.05,26.5,624.5,434.04,324.5
2016,6,5,16,30,802.0,96.0,3.8,26.0,575.0,382.06,281.51
2016,6,5,16,45,781.5,91.0,3.55,25.5,522.5,328.53,236.46
2016,6,5,17,0,761.0,86.0,3.3,25.0,470.0,276.73,192.13
2016,6,5,17,15,730.0,82.0,2.9,24.5,415.0,225.46,148.57
2016,6,5,17,30,699.0,78.0,2.5,24.0,360.0,174.19,106.29
2016,6,5,17,45,657.5,71.5,2.15,23.5,306.0,126.02,69.88
2016,6,5,18,0,616.0,65.0,1.8,23.0,252.0,82.45,42.49
2016,6,5,18,15,550.0,58.0,1.7,22.0,199.5,42.96,31.74
2016,6,5,18,30,484.0,51.0,1.6,21.0,147.0,36.2,25.81
2016,6,5,18,45,381.0,40.5,1.5,20.5,101.5,29.94,20.03
2016,6,5,19,0,278.0,30.0,1.4,20.0,56.0,23.22,13.21
2016,6,5,19,15,139.0,15.0,1.4,19.5,28.0,11.47,0.0
2016,6,5,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,6,5,45,130.0,13.5,2.75,16.5,24.5,48.42,0.0
2016,6,6,6,0,260.0,27.0,3.0,17.0,49.0,131.08,87.06
2016,6,6,6,15,371.0,37.5,3.1,17.5,94.0,196.78,149.44
2016,6,6,6,30,482.0,48.0,3.2,18.0,139.0,274.08,216.43
2016,6,6,6,45,551.5,55.5,3.35,19.0,191.5,339.11,272.39
2016,6,6,7,0,621.0,63.0,3.5,20.0,244.0,410.34,331.42
2016,6,6,7,15,666.5,68.5,3.45,20.5,299.5,471.32,380.74
2016,6,6,7,30,712.0,74.0,3.4,21.0,355.0,533.35,429.1
2016,6,6,7,45,745.0,78.0,3.35,21.5,410.5,590.42,471.89
2016,6,6,8,0,778.0,82.0,3.3,22.0,466.0,648.73,513.45
2016,6,6,8,15,801.0,85.5,3.4,22.5,520.0,699.98,548.19
2016,6,6,8,30,824.0,89.0,3.5,23.0,574.0,751.04,582.15
2016,6,6,8,45,842.0,92.0,3.65,24.0,624.5,792.15,607.52
2016,6,6,9,0,860.0,95.0,3.8,25.0,675.0,836.9,635.04
2016,6,6,9,15,873.0,97.0,3.75,25.0,721.5,874.82,658.97
2016,6,6,9,30,886.0,99.0,3.7,25.0,768.0,910.87,681.44
2016,6,6,9,45,896.0,101.0,3.7,25.5,809.0,942.06,699.38
2016,6,6,10,0,906.0,103.0,3.7,26.0,850.0,970.82,715.59
2016,6,6,10,15,913.5,104.5,3.65,26.0,884.5,994.04,729.16
2016,6,6,10,30,921.0,106.0,3.6,26.0,919.0,1014.41,740.91
2016,6,6,10,45,926.0,107.5,3.55,26.5,946.5,1029.35,747.68
2016,6,6,11,0,931.0,109.0,3.5,27.0,974.0,1041.17,752.52
2016,6,6,11,15,934.5,109.5,3.45,27.0,994.0,1047.25,755.25
2016,6,6,11,30,938.0,110.0,3.4,27.0,1014.0,1050.08,756.06
2016,6,6,11,45,940.5,110.0,3.35,27.0,1026.5,1048.13,753.96
2016,6,6,12,0,943.0,110.0,3.3,27.0,1039.0,1042.91,749.92
2016,6,6,12,15,943.5,110.0,3.25,27.0,1043.0,1032.51,742.72
2016,6,6,12,30,944.0,110.0,3.2,27.0,1047.0,1019.03,733.68
2016,6,6,12,45,942.5,110.0,3.15,27.5,1042.5,1000.68,720.22
2016,6,6,13,0,941.0,110.0,3.1,28.0,1038.0,979.51,705.09
2016,6,6,13,15,938.5,109.5,3.05,28.0,1026.0,954.17,688.77
2016,6,6,13,30,936.0,109.0,3.0,28.0,1014.0,926.16,670.76
2016,6,6,13,45,931.5,108.5,3.0,28.0,993.5,893.88,650.29
2016,6,6,14,0,927.0,108.0,3.0,28.0,973.0,859.28,628.21
2016,6,6,14,15,921.0,107.0,2.95,28.0,945.5,820.88,603.17
2016,6,6,14,30,915.0,106.0,2.9,28.0,918.0,780.6,576.72
2016,6,6,14,45,898.5,109.0,2.85,28.0,881.5,734.88,546.35
2016,6,6,15,0,882.0,112.0,2.8,28.0,845.0,688.48,514.18
2016,6,6,15,15,871.5,110.0,2.75,28.0,805.0,640.85,479.57
2016,6,6,15,30,861.0,108.0,2.7,28.0,765.0,592.56,443.68
2016,6,6,15,45,849.0,105.0,2.65,28.0,719.5,542.13,405.36
2016,6,6,16,0,837.0,102.0,2.6,28.0,674.0,491.61,365.96
2016,6,6,16,15,819.0,98.5,2.5,27.5,624.5,434.39,321.23
2016,6,6,16,30,801.0,95.0,2.4,27.0,575.0,381.82,278.65
2016,6,6,16,45,779.5,91.0,2.3,27.0,522.5,328.92,234.36
2016,6,6,17,0,758.0,87.0,2.2,27.0,470.0,277.84,190.93
2016,6,6,17,15,727.0,82.5,2.05,26.5,415.0,226.28,147.84
2016,6,6,17,30,696.0,78.0,1.9,26.0,360.0,174.72,105.86
2016,6,6,17,45,653.5,72.0,1.8,25.5,306.0,126.98,70.11
2016,6,6,18,0,611.0,66.0,1.7,25.0,252.0,83.92,43.19
2016,6,6,18,15,546.0,58.5,1.55,24.0,199.5,44.21,32.53
2016,6,6,18,30,481.0,51.0,1.4,23.0,147.0,36.1,25.5
2016,6,6,18,45,380.0,40.5,1.25,22.5,102.0,29.85,19.78
2016,6,6,19,0,279.0,30.0,1.1,22.0,57.0,23.13,13.07
2016,6,6,19,15,139.5,15.0,1.1,21.5,28.5,11.41,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,7,5,45,94.5,15.0,1.25,18.5,23.0,40.29,0.0
2016,6,7,6,0,189.0,30.0,1.3,19.0,46.0,111.15,73.04
2016,6,7,6,15,292.0,43.0,1.45,19.5,88.5,172.18,129.35
2016,6,7,6,30,395.0,56.0,1.6,20.0,131.0,246.04,192.01
2016,6,7,6,45,461.0,66.0,1.75,20.5,181.0,308.22,244.8
2016,6,7,7,0,527.0,76.0,1.9,21.0,231.0,376.22,300.72
2016,6,7,7,15,575.0,83.5,1.85,21.5,284.0,436.67,348.54
2016,6,7,7,30,623.0,91.0,1.8,22.0,337.0,500.54,397.12
2016,6,7,7,45,658.0,96.5,1.8,23.0,390.5,556.62,437.46
2016,6,7,8,0,693.0,102.0,1.8,24.0,444.0,614.29,477.44
2016,6,7,8,15,718.5,106.5,1.9,24.5,496.0,665.03,511.94
2016,6,7,8,30,744.0,111.0,2.0,25.0,548.0,713.41,543.48
2016,6,7,8,45,765.5,113.5,2.1,25.5,597.5,758.85,572.45
2016,6,7,9,0,787.0,116.0,2.2,26.0,647.0,803.57,600.53
2016,6,7,9,15,801.0,119.0,2.2,26.0,692.0,841.3,623.95
2016,6,7,9,30,815.0,122.0,2.2,26.0,737.0,877.36,646.11
2016,6,7,9,45,824.0,126.0,2.2,26.5,776.5,908.0,663.25
2016,6,7,10,0,833.0,130.0,2.2,27.0,816.0,930.59,675.05
2016,6,7,10,15,627.0,248.5,2.2,27.0,777.0,879.97,640.0
2016,6,7,10,30,421.0,367.0,2.2,27.0,738.0,806.4,584.2
2016,6,7,10,45,340.0,413.0,2.25,27.5,719.0,769.32,556.07
2016,6,7,11,0,259.0,459.0,2.3,28.0,700.0,735.84,529.73
2016,6,7,11,15,180.0,470.0,2.35,28.0,639.0,659.4,476.15
2016,6,7,11,30,101.0,481.0,2.4,28.0,578.0,582.8,421.66
2016,6,7,11,45,484.5,313.5,2.45,28.0,789.5,807.54,587.47
2016,6,7,12,0,868.0,146.0,2.5,28.0,1001.0,1004.41,717.72
2016,6,7,12,15,868.5,146.5,2.5,28.0,1005.0,994.9,709.6
2016,6,7,12,30,869.0,147.0,2.5,28.0,1009.0,982.58,701.8
2016,6,7,12,45,623.0,296.0,2.55,28.5,913.0,883.39,635.59
2016,6,7,13,0,377.0,445.0,2.6,29.0,817.0,782.81,561.26
2016,6,7,13,15,621.5,293.5,2.6,29.0,898.5,845.91,611.86
2016,6,7,13,30,866.0,142.0,2.6,29.0,980.0,896.08,646.49
2016,6,7,13,45,861.5,141.0,2.6,29.0,960.0,865.26,626.38
2016,6,7,14,0,857.0,140.0,2.6,29.0,940.0,832.33,605.49
2016,6,7,14,15,850.5,138.5,2.6,29.0,913.5,795.41,581.82
2016,6,7,14,30,844.0,137.0,2.6,29.0,887.0,756.82,556.86
2016,6,7,14,45,838.0,133.0,2.65,29.0,854.0,714.84,529.61
2016,6,7,15,0,832.0,129.0,2.7,29.0,821.0,671.51,499.41
2016,6,7,15,15,821.0,126.5,2.65,29.0,782.0,622.8,464.28
2016,6,7,15,30,810.0,124.0,2.6,29.0,743.0,575.68,429.43
2016,6,7,15,45,795.0,121.5,2.6,29.0,698.0,526.19,392.16
2016,6,7,16,0,780.0,119.0,2.6,29.0,653.0,477.05,354.16
2016,6,7,16,15,761.0,115.0,2.5,28.5,604.5,425.41,313.81
2016,6,7,16,30,742.0,111.0,2.4,28.0,556.0,374.96,273.27
2016,6,7,16,45,719.5,106.0,2.3,28.0,504.5,320.65,228.53
2016,6,7,17,0,697.0,101.0,2.2,28.0,453.0,271.35,187.04
2016,6,7,17,15,664.0,95.5,2.1,27.5,400.0,221.47,145.87
2016,6,7,17,30,631.0,90.0,2.0,27.0,347.0,175.03,108.38
2016,6,7,17,45,582.0,84.0,1.9,27.0,294.0,129.94,74.91
2016,6,7,18,0,533.0,78.0,1.8,27.0,241.0,90.27,50.19
2016,6,7,18,15,467.5,68.5,1.65,26.0,190.5,52.89,34.32
2016,6,7,18,30,402.0,59.0,1.5,25.0,140.0,43.22,31.33
2016,6,7,18,45,304.5,46.5,1.35,24.5,97.0,34.96,23.9
2016,6,7,19,0,207.0,34.0,1.2,24.0,54.0,26.25,15.5
2016,6,7,19,15,103.5,17.0,1.2,23.5,27.0,13.26,0.0
2016,6,7,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,45,63.0,15.5,0.55,21.5,21.0,32.26,0.0
2016,6,8,6,0,126.0,31.0,0.6,22.0,42.0,85.88,55.0
2016,6,8,6,15,218.0,47.5,0.7,22.0,82.0,150.42,111.67
2016,6,8,6,30,310.0,64.0,0.8,22.0,122.0,218.16,168.34
2016,6,8,6,45,378.0,76.0,0.95,22.5,170.5,278.25,218.35
2016,6,8,7,0,446.0,88.0,1.1,23.0,219.0,344.77,272.11
2016,6,8,7,15,495.5,97.0,1.3,23.5,270.5,403.22,318.33
2016,6,8,7,30,545.0,106.0,1.5,24.0,322.0,469.25,368.83
2016,6,8,7,45,580.5,113.5,1.7,24.5,373.5,524.63,410.04
2016,6,8,8,0,616.0,121.0,1.9,25.0,425.0,581.73,451.49
2016,6,8,8,15,643.5,126.5,1.95,25.0,476.0,632.08,487.28
2016,6,8,8,30,671.0,132.0,2.0,25.0,527.0,682.89,522.29
2016,6,8,8,45,682.5,141.5,2.15,25.0,573.5,725.33,550.89
2016,6,8,9,0,694.0,151.0,2.3,25.0,620.0,766.55,578.47
2016,6,8,9,15,471.0,251.0,2.35,25.0,579.5,695.49,523.33
2016,6,8,9,30,248.0,351.0,2.4,25.0,539.0,604.67,452.41
2016,6,8,9,45,488.0,266.0,2.45,25.5,660.0,747.57,558.26
2016,6,8,10,0,728.0,181.0,2.5,26.0,781.0,895.26,658.66
2016,6,8,10,15,738.5,184.0,2.5,26.0,814.5,919.32,672.05
2016,6,8,10,30,749.0,187.0,2.5,26.0,848.0,937.18,682.49
2016,6,8,10,45,751.5,193.0,2.55,26.5,873.5,951.8,690.04
2016,6,8,11,0,754.0,199.0,2.6,27.0,899.0,963.7,695.9
2016,6,8,11,15,480.0,345.0,2.6,27.0,794.5,843.01,610.84
2016,6,8,11,30,206.0,491.0,2.6,27.0,690.0,703.79,508.65
2016,6,8,11,45,476.5,356.0,2.6,27.0,823.5,842.41,611.54
2016,6,8,12,0,747.0,221.0,2.6,27.0,957.0,968.21,697.97
2016,6,8,12,15,461.5,366.5,2.6,27.0,822.5,822.43,595.19
2016,6,8,12,30,176.0,512.0,2.6,27.0,688.0,674.73,487.2
2016,6,8,12,45,152.0,508.0,2.6,27.0,659.0,641.26,464.73
2016,6,8,13,0,128.0,504.0,2.6,27.0,630.0,608.28,441.69
2016,6,8,13,15,115.0,493.5,2.6,27.0,606.5,579.88,422.11
2016,6,8,13,30,102.0,483.0,2.6,27.0,583.0,552.77,403.31
2016,6,8,13,45,423.5,344.5,2.6,27.0,743.0,686.96,506.68
2016,6,8,14,0,745.0,206.0,2.6,27.0,903.0,802.94,592.05
2016,6,8,14,15,389.5,286.0,2.6,27.0,650.0,572.14,425.93
2016,6,8,14,30,34.0,366.0,2.6,27.0,397.0,370.79,273.95
2016,6,8,14,45,377.0,278.0,2.6,27.0,593.0,521.05,391.71
2016,6,8,15,0,720.0,190.0,2.6,27.0,789.0,649.66,486.81
2016,6,8,15,15,432.0,278.0,2.55,27.0,632.5,518.08,387.56
2016,6,8,15,30,144.0,366.0,2.5,27.0,476.0,415.39,309.41
2016,6,8,15,45,408.0,266.0,2.45,27.0,551.5,450.1,337.67
2016,6,8,16,0,672.0,166.0,2.4,27.0,627.0,465.32,348.06
2016,6,8,16,15,509.0,203.5,2.3,26.5,538.0,394.4,293.98
2016,6,8,16,30,346.0,241.0,2.2,26.0,449.0,341.3,254.21
2016,6,8,16,45,465.0,189.0,2.15,26.0,441.0,311.56,228.1
2016,6,8,17,0,584.0,137.0,2.1,26.0,433.0,272.92,192.77
2016,6,8,17,15,548.5,128.5,1.95,25.5,381.5,225.84,154.42
2016,6,8,17,30,513.0,120.0,1.8,25.0,330.0,182.62,119.97
2016,6,8,17,45,470.0,108.5,1.65,25.0,279.5,139.33,87.56
2016,6,8,18,0,427.0,97.0,1.5,25.0,229.0,100.7,62.28
2016,6,8,18,15,364.0,84.0,1.4,24.5,180.5,65.3,45.0
2016,6,8,18,30,301.0,71.0,1.3,24.0,132.0,52.6,39.47
2016,6,8,18,45,221.0,53.5,1.25,23.5,91.0,40.56,28.75
2016,6,8,19,0,141.0,36.0,1.2,23.0,50.0,29.7,18.43
2016,6,8,19,15,70.5,18.0,1.2,22.5,25.0,15.24,0.0
2016,6,8,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,45,85.0,15.0,0.8,20.5,22.0,37.69,0.0
2016,6,9,6,0,170.0,30.0,0.8,21.0,44.0,104.97,68.27
2016,6,9,6,15,267.5,44.0,0.7,21.5,85.0,164.25,122.05
2016,6,9,6,30,365.0,58.0,0.6,22.0,126.0,233.91,179.99
2016,6,9,6,45,436.5,67.0,0.5,22.5,175.5,297.52,232.02
2016,6,9,7,0,508.0,76.0,0.4,23.0,225.0,366.07,285.8
2016,6,9,7,15,555.5,83.5,0.6,23.5,277.0,425.31,332.18
2016,6,9,7,30,603.0,91.0,0.8,24.0,329.0,487.95,379.75
2016,6,9,7,45,640.5,95.5,1.0,24.5,382.5,543.64,420.94
2016,6,9,8,0,678.0,100.0,1.2,25.0,436.0,601.15,462.42
2016,6,9,8,15,703.5,105.0,1.35,25.0,487.0,651.87,497.97
2016,6,9,8,30,729.0,110.0,1.5,25.0,538.0,700.33,530.81
2016,6,9,8,45,748.5,113.5,1.65,25.5,587.0,744.73,559.41
2016,6,9,9,0,768.0,117.0,1.8,26.0,636.0,788.34,587.13
2016,6,9,9,15,783.0,120.0,1.9,26.5,680.5,826.41,610.38
2016,6,9,9,30,798.0,123.0,2.0,27.0,725.0,862.93,632.41
2016,6,9,9,45,809.0,125.5,2.15,27.5,764.5,893.42,650.8
2016,6,9,10,0,820.0,128.0,2.3,28.0,804.0,916.08,664.07
2016,6,9,10,15,513.5,282.5,2.4,28.0,712.5,803.99,586.33
2016,6,9,10,30,207.0,437.0,2.5,28.0,621.0,656.15,476.94
2016,6,9,10,45,263.5,440.5,2.6,28.0,681.5,722.63,524.35
2016,6,9,11,0,320.0,444.0,2.7,28.0,742.0,781.04,564.44
2016,6,9,11,15,316.0,454.5,2.75,28.0,754.5,785.65,566.58
2016,6,9,11,30,312.0,465.0,2.8,28.0,767.0,788.84,568.25
2016,6,9,11,45,587.0,303.0,2.9,28.5,878.5,899.12,649.89
2016,6,9,12,0,862.0,141.0,3.0,29.0,990.0,994.1,711.77
2016,6,9,12,15,863.0,141.5,3.05,29.0,994.5,985.27,705.51
2016,6,9,12,30,864.0,142.0,3.1,29.0,999.0,973.64,698.44
2016,6,9,12,45,863.0,141.5,3.15,29.0,995.5,956.51,687.89
2016,6,9,13,0,862.0,141.0,3.2,29.0,992.0,936.85,675.78
2016,6,9,13,15,859.5,140.5,3.2,29.0,981.0,913.3,660.82
2016,6,9,13,30,857.0,140.0,3.2,29.0,970.0,887.33,644.3
2016,6,9,13,45,852.5,139.0,3.25,29.0,950.5,856.88,625.08
2016,6,9,14,0,848.0,138.0,3.3,29.0,931.0,824.34,604.36
2016,6,9,14,15,842.0,136.5,3.25,29.0,905.0,788.21,580.59
2016,6,9,14,30,836.0,135.0,3.2,29.0,879.0,750.41,555.57
2016,6,9,14,45,803.0,147.5,3.2,29.0,840.5,703.37,523.71
2016,6,9,15,0,770.0,160.0,3.2,29.0,802.0,658.21,491.11
2016,6,9,15,15,758.0,157.0,3.15,28.5,763.0,613.15,459.25
2016,6,9,15,30,746.0,154.0,3.1,28.0,724.0,567.85,426.38
2016,6,9,15,45,725.5,152.0,3.1,28.0,679.5,515.97,387.23
2016,6,9,16,0,705.0,150.0,3.1,28.0,635.0,467.65,349.75
2016,6,9,16,15,684.5,145.0,3.0,28.0,587.0,417.89,310.21
2016,6,9,16,30,664.0,140.0,2.9,28.0,539.0,369.58,270.97
2016,6,9,16,45,477.5,171.5,2.85,28.0,445.0,301.27,219.08
2016,6,9,17,0,291.0,203.0,2.8,28.0,351.0,254.03,185.19
2016,6,9,17,15,412.5,158.5,2.6,27.5,342.0,222.08,155.39
2016,6,9,17,30,534.0,114.0,2.4,27.0,333.0,181.4,117.46
2016,6,9,17,45,488.5,104.5,2.25,26.5,282.0,138.9,86.0
2016,6,9,18,0,443.0,95.0,2.1,26.0,231.0,100.75,61.42
2016,6,9,18,15,379.5,82.5,1.95,25.5,182.5,64.88,43.99
2016,6,9,18,30,316.0,70.0,1.8,25.0,134.0,51.75,38.59
2016,6,9,18,45,233.5,53.0,1.65,24.5,92.5,40.11,28.25
2016,6,9,19,0,151.0,36.0,1.5,24.0,51.0,27.81,16.88
2016,6,9,19,15,75.5,18.0,1.55,23.5,25.5,15.25,0.0
2016,6,9,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,45,97.0,14.5,0.95,20.5,22.5,40.42,0.0
2016,6,10,6,0,194.0,29.0,1.1,21.0,45.0,111.18,72.32
2016,6,10,6,15,294.5,41.5,1.25,21.5,86.5,170.93,127.21
2016,6,10,6,30,395.0,54.0,1.4,22.0,128.0,243.62,188.42
2016,6,10,6,45,465.5,62.0,1.6,22.5,177.5,305.54,240.63
2016,6,10,7,0,536.0,70.0,1.8,23.0,227.0,373.7,296.38
2016,6,10,7,15,582.0,76.5,1.85,23.0,279.5,432.15,343.29
2016,6,10,7,30,628.0,83.0,1.9,23.0,332.0,493.87,391.24
2016,6,10,7,45,346.0,142.5,1.95,23.5,283.0,399.08,314.89
2016,6,10,8,0,64.0,202.0,2.0,24.0,234.0,257.57,199.98
2016,6,10,8,15,126.5,231.0,2.0,24.5,303.0,344.76,267.45
2016,6,10,8,30,189.0,260.0,2.0,25.0,372.0,428.3,329.43
2016,6,10,8,45,211.5,283.0,2.0,25.5,418.0,476.42,363.01
2016,6,10,9,0,234.0,306.0,2.0,26.0,464.0,525.33,396.62
2016,6,10,9,15,279.5,319.5,2.0,26.0,521.0,593.57,444.57
2016,6,10,9,30,325.0,333.0,2.0,26.0,578.0,654.41,486.44
2016,6,10,9,45,581.0,225.0,2.0,26.5,692.0,792.79,586.08
2016,6,10,10,0,837.0,117.0,2.0,27.0,806.0,920.38,667.63
2016,6,10,10,15,540.0,274.0,2.0,27.0,726.0,820.48,597.17
2016,6,10,10,30,243.0,431.0,2.0,27.0,646.0,693.04,502.02
2016,6,10,10,45,555.0,277.0,2.0,27.5,787.0,848.99,615.63
2016,6,10,11,0,867.0,123.0,2.0,28.0,928.0,992.29,706.36
2016,6,10,11,15,871.0,124.0,2.0,28.0,948.0,999.16,708.48
2016,6,10,11,30,875.0,125.0,2.0,28.0,968.0,1002.99,710.26
2016,6,10,11,45,878.0,125.5,2.05,28.5,980.5,1002.24,708.52
2016,6,10,12,0,881.0,126.0,2.1,29.0,993.0,998.43,705.02
2016,6,10,12,15,882.0,126.0,2.1,29.0,998.0,989.14,699.07
2016,6,10,12,30,883.0,126.0,2.1,29.0,1003.0,976.98,691.47
2016,6,10,12,45,882.5,125.5,2.15,29.0,999.5,960.18,681.59
2016,6,10,13,0,882.0,125.0,2.2,29.0,996.0,940.75,670.09
2016,6,10,13,15,556.0,307.0,2.2,29.0,854.5,802.16,577.57
2016,6,10,13,30,230.0,489.0,2.2,29.0,713.0,670.41,480.59
2016,6,10,13,45,264.5,470.0,2.25,29.5,722.5,670.23,482.0
2016,6,10,14,0,299.0,451.0,2.3,30.0,732.0,668.75,481.47
2016,6,10,14,15,578.5,285.5,2.3,30.0,808.0,718.93,523.54
2016,6,10,14,30,858.0,120.0,2.3,30.0,884.0,753.83,551.39
2016,6,10,14,45,850.0,118.5,2.35,30.0,851.5,712.33,524.17
2016,6,10,15,0,842.0,117.0,2.4,30.0,819.0,669.6,495.19
2016,6,10,15,15,831.5,114.5,2.35,29.5,780.0,623.39,462.92
2016,6,10,15,30,821.0,112.0,2.3,29.0,741.0,576.58,429.34
2016,6,10,15,45,806.5,110.0,2.3,29.0,697.0,524.4,390.39
2016,6,10,16,0,792.0,108.0,2.3,29.0,653.0,475.48,352.67
2016,6,10,16,15,774.0,105.0,2.25,29.0,605.0,424.62,312.43
2016,6,10,16,30,756.0,102.0,2.2,29.0,557.0,374.83,271.99
2016,6,10,16,45,729.5,99.0,2.15,29.0,505.5,323.52,229.74
2016,6,10,17,0,703.0,96.0,2.1,29.0,454.0,271.38,186.42
2016,6,10,17,15,671.0,91.0,1.95,28.5,401.5,221.79,145.5
2016,6,10,17,30,639.0,86.0,1.8,28.0,349.0,175.51,108.07
2016,6,10,17,45,590.5,80.5,1.7,27.5,296.0,130.33,74.53
2016,6,10,18,0,542.0,75.0,1.6,27.0,243.0,90.48,49.41
2016,6,10,18,15,478.5,66.5,1.45,26.5,193.0,53.25,33.08
2016,6,10,18,30,415.0,58.0,1.3,26.0,143.0,42.0,30.18
2016,6,10,18,45,322.0,45.5,1.15,25.5,100.0,34.04,23.07
2016,6,10,19,0,229.0,33.0,1.0,25.0,57.0,25.32,14.86
2016,6,10,19,15,114.5,16.5,1.05,24.5,28.5,12.78,0.0
2016,6,10,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,5,45,54.0,15.5,1.8,22.5,20.0,29.79,0.0
2016,6,11,6,0,108.0,31.0,2.0,23.0,40.0,80.05,50.8
2016,6,11,6,15,196.0,48.5,2.2,23.0,79.5,143.34,106.32
2016,6,11,6,30,284.0,66.0,2.4,23.0,119.0,209.35,161.96
2016,6,11,6,45,355.5,78.0,2.6,23.5,167.0,269.7,212.63
2016,6,11,7,0,427.0,90.0,2.8,24.0,215.0,336.85,267.61
2016,6,11,7,15,240.0,121.5,2.9,24.0,194.5,278.31,221.35
2016,6,11,7,30,53.0,153.0,3.0,24.0,174.0,194.72,152.59
2016,6,11,7,45,122.5,180.5,3.1,24.5,238.5,279.14,219.79
2016,6,11,8,0,192.0,208.0,3.2,25.0,303.0,361.89,283.74
2016,6,11,8,15,421.0,173.5,3.2,25.0,412.0,515.29,403.45
2016,6,11,8,30,650.0,139.0,3.2,25.0,521.0,673.84,522.24
2016,6,11,8,45,666.5,146.5,3.25,25.5,568.0,717.39,549.95
2016,6,11,9,0,683.0,154.0,3.3,26.0,615.0,760.12,577.29
2016,6,11,9,15,700.5,158.0,3.3,26.0,659.0,798.82,602.37
2016,6,11,9,30,718.0,162.0,3.3,26.0,703.0,836.32,626.42
2016,6,11,9,45,725.5,169.0,3.35,26.5,741.5,866.41,644.27
2016,6,11,10,0,733.0,176.0,3.4,27.0,780.0,894.37,660.63
2016,6,11,10,15,743.0,179.0,3.4,27.0,813.5,914.32,672.6
2016,6,11,10,30,753.0,182.0,3.4,27.0,847.0,935.9,685.75
2016,6,11,10,45,518.5,316.5,3.4,27.5,781.0,852.37,623.58
2016,6,11,11,0,284.0,451.0,3.4,28.0,715.0,752.61,546.79
2016,6,11,11,15,527.0,323.5,3.4,28.0,826.5,868.21,633.16
2016,6,11,11,30,770.0,196.0,3.4,28.0,938.0,975.5,706.5
2016,6,11,11,45,525.5,342.0,3.4,28.0,851.5,877.54,636.42
2016,6,11,12,0,281.0,488.0,3.4,28.0,765.0,770.5,556.55
2016,6,11,12,15,526.5,346.0,3.35,28.0,867.5,866.44,629.77
2016,6,11,12,30,772.0,204.0,3.3,28.0,970.0,949.88,688.19
2016,6,11,12,45,414.0,331.0,3.3,28.5,742.0,721.62,527.96
2016,6,11,13,0,56.0,458.0,3.3,29.0,514.0,496.57,360.55
2016,6,11,13,15,410.0,329.5,3.2,29.0,727.5,691.64,508.77
2016,6,11,13,30,764.0,201.0,3.1,29.0,941.0,865.49,630.95
2016,6,11,13,45,760.5,198.5,3.05,29.0,922.5,836.26,610.34
2016,6,11,14,0,757.0,196.0,3.0,29.0,904.0,805.21,590.03
2016,6,11,14,15,461.5,320.5,2.9,29.0,749.0,661.25,485.75
2016,6,11,14,30,166.0,445.0,2.8,29.0,594.0,538.76,393.4
2016,6,11,14,45,154.0,426.5,2.75,29.0,560.5,504.03,369.68
2016,6,11,15,0,142.0,408.0,2.7,29.0,527.0,470.17,345.91
2016,6,11,15,15,393.0,307.5,2.6,29.0,614.0,521.39,387.09
2016,6,11,15,30,644.0,207.0,2.5,29.0,701.0,555.54,413.33
2016,6,11,15,45,339.5,240.5,2.45,29.0,500.0,392.72,292.93
2016,6,11,16,0,35.0,274.0,2.4,29.0,299.0,269.25,200.42
2016,6,11,16,15,300.0,228.0,2.3,28.5,410.5,331.47,247.17
2016,6,11,16,30,565.0,182.0,2.2,28.0,522.0,371.2,272.56
2016,6,11,16,45,538.5,172.0,2.15,28.0,473.0,322.95,233.58
2016,6,11,17,0,512.0,162.0,2.1,28.0,424.0,277.19,196.52
2016,6,11,17,15,475.5,152.0,1.95,27.5,373.5,231.82,160.43
2016,6,11,17,30,439.0,142.0,1.8,27.0,323.0,190.25,127.98
2016,6,11,17,45,394.0,128.5,1.7,27.0,273.0,148.64,97.21
2016,6,11,18,0,349.0,115.0,1.6,27.0,223.0,111.89,72.86
2016,6,11,18,15,289.0,98.0,1.55,26.5,176.0,81.1,57.12
2016,6,11,18,30,229.0,81.0,1.5,26.0,129.0,63.64,48.46
2016,6,11,18,45,158.5,60.0,1.5,25.5,88.5,48.13,34.87
2016,6,11,19,0,88.0,39.0,1.5,25.0,48.0,32.0,20.29
