Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,19,15,44.0,19.5,1.65,24.5,24.0,17.42,0.0
2016,6,11,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,12,5,45,49.5,15.5,2.1,22.5,19.5,28.56,0.0
2016,6,12,6,0,99.0,31.0,2.3,23.0,39.0,77.13,48.77
2016,6,12,6,15,182.0,49.5,2.4,23.5,78.0,133.14,98.28
2016,6,12,6,30,265.0,68.0,2.5,24.0,117.0,203.65,156.94
2016,6,12,6,45,135.0,83.0,2.6,24.5,108.5,158.16,123.15
2016,6,12,7,0,5.0,98.0,2.7,25.0,100.0,101.74,77.4
2016,6,12,7,15,253.0,106.5,2.8,25.0,206.5,267.77,213.22
2016,6,12,7,30,501.0,115.0,2.9,25.0,313.0,448.33,355.48
2016,6,12,7,45,539.0,123.0,3.0,25.5,364.5,506.99,398.85
2016,6,12,8,0,577.0,131.0,3.1,26.0,416.0,564.7,440.98
2016,6,12,8,15,465.5,181.5,3.1,26.0,428.0,556.91,431.71
2016,6,12,8,30,354.0,232.0,3.1,26.0,440.0,533.59,411.03
2016,6,12,8,45,428.5,228.5,3.15,26.5,502.5,609.86,466.29
2016,6,12,9,0,503.0,225.0,3.2,27.0,565.0,681.49,516.6
2016,6,12,9,15,366.0,289.0,3.2,27.0,545.5,635.63,478.76
2016,6,12,9,30,229.0,353.0,3.2,27.0,526.0,580.59,434.61
2016,6,12,9,45,293.5,358.5,3.25,27.5,592.5,658.1,489.39
2016,6,12,10,0,358.0,364.0,3.3,28.0,659.0,728.48,537.47
2016,6,12,10,15,406.0,360.5,3.3,28.0,708.0,781.93,573.72
2016,6,12,10,30,454.0,357.0,3.3,28.0,757.0,828.36,605.07
2016,6,12,10,45,444.0,375.0,3.3,28.0,776.5,839.08,610.59
2016,6,12,11,0,434.0,393.0,3.3,28.0,796.0,847.65,614.99
2016,6,12,11,15,453.0,406.5,3.3,28.0,835.0,878.54,634.95
2016,6,12,11,30,472.0,420.0,3.3,28.0,874.0,907.51,653.39
2016,6,12,11,45,582.5,337.5,3.3,28.5,906.5,929.87,670.52
2016,6,12,12,0,693.0,255.0,3.3,29.0,939.0,949.63,685.04
2016,6,12,12,15,493.5,372.0,3.3,29.0,860.0,859.88,620.02
2016,6,12,12,30,294.0,489.0,3.3,29.0,781.0,768.71,552.89
2016,6,12,12,45,386.5,462.5,3.3,29.0,845.5,821.4,591.27
2016,6,12,13,0,479.0,436.0,3.3,29.0,910.0,870.09,625.52
2016,6,12,13,15,473.0,430.5,3.25,29.0,894.0,844.06,607.77
2016,6,12,13,30,467.0,425.0,3.2,29.0,878.0,817.15,589.91
2016,6,12,13,45,473.0,410.5,3.2,29.0,861.5,791.38,573.38
2016,6,12,14,0,479.0,396.0,3.2,29.0,845.0,764.24,555.78
2016,6,12,14,15,366.0,415.5,3.2,29.0,753.0,675.59,493.28
2016,6,12,14,30,253.0,435.0,3.2,29.0,661.0,591.91,433.52
2016,6,12,14,45,262.5,415.0,3.2,29.0,641.5,567.4,417.36
2016,6,12,15,0,272.0,395.0,3.2,29.0,622.0,541.85,399.91
2016,6,12,15,15,225.0,381.0,3.15,29.0,563.0,489.21,361.9
2016,6,12,15,30,178.0,367.0,3.1,29.0,504.0,436.7,323.85
2016,6,12,15,45,295.0,318.5,3.1,29.0,529.0,441.41,328.67
2016,6,12,16,0,412.0,270.0,3.1,29.0,554.0,435.3,324.07
2016,6,12,16,15,385.5,255.0,3.0,28.5,505.5,391.96,291.44
2016,6,12,16,30,359.0,240.0,2.9,28.0,457.0,347.17,257.44
2016,6,12,16,45,364.0,214.5,2.8,28.0,417.5,306.49,225.12
2016,6,12,17,0,369.0,189.0,2.7,28.0,378.0,265.33,191.81
2016,6,12,17,15,422.0,159.0,2.5,27.5,351.5,226.23,158.35
2016,6,12,17,30,475.0,129.0,2.3,27.0,325.0,186.19,123.63
2016,6,12,17,45,433.0,116.5,2.15,27.0,275.5,143.95,91.99
2016,6,12,18,0,391.0,104.0,2.0,27.0,226.0,106.26,66.87
2016,6,12,18,15,328.0,90.0,1.95,26.5,178.5,71.56,48.77
2016,6,12,18,30,265.0,76.0,1.9,26.0,131.0,56.37,42.35
2016,6,12,18,45,189.5,57.5,1.9,25.5,91.0,46.29,33.35
2016,6,12,19,0,114.0,39.0,1.9,25.0,51.0,32.02,20.35
2016,6,12,19,15,57.0,19.5,2.05,25.0,25.5,16.47,0.0
2016,6,12,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,5,45,64.5,15.5,2.7,23.5,21.0,32.57,0.0
2016,6,13,6,0,129.0,31.0,2.9,24.0,42.0,86.64,54.77
2016,6,13,6,15,225.5,46.5,3.05,24.0,82.5,151.59,112.05
2016,6,13,6,30,322.0,62.0,3.2,24.0,123.0,220.25,169.96
2016,6,13,6,45,403.0,71.0,3.35,24.5,172.5,283.35,222.99
2016,6,13,7,0,484.0,80.0,3.5,25.0,222.0,357.24,283.35
2016,6,13,7,15,533.0,88.0,3.55,25.0,273.5,416.79,331.49
2016,6,13,7,30,582.0,96.0,3.6,25.0,325.0,479.88,381.06
2016,6,13,7,45,624.0,100.0,3.65,25.5,378.5,537.06,424.1
2016,6,13,8,0,666.0,104.0,3.7,26.0,432.0,596.46,467.58
2016,6,13,8,15,459.0,178.0,3.7,26.5,416.0,548.06,425.66
2016,6,13,8,30,252.0,252.0,3.7,27.0,400.0,476.79,366.4
2016,6,13,8,45,186.0,280.5,3.7,27.5,395.0,452.8,345.57
2016,6,13,9,0,120.0,309.0,3.7,28.0,390.0,432.36,326.9
2016,6,13,9,15,456.5,216.5,3.65,28.0,555.5,644.96,489.87
2016,6,13,9,30,793.0,124.0,3.6,28.0,721.0,858.9,639.52
2016,6,13,9,45,536.5,255.0,3.6,28.5,668.5,780.27,579.05
2016,6,13,10,0,280.0,386.0,3.6,29.0,616.0,678.33,498.81
2016,6,13,10,15,213.5,412.5,3.6,29.0,592.5,636.26,467.37
2016,6,13,10,30,147.0,439.0,3.6,29.0,569.0,599.78,439.13
2016,6,13,10,45,154.0,454.5,3.6,29.5,594.0,621.75,453.16
2016,6,13,11,0,161.0,470.0,3.6,30.0,619.0,643.08,466.35
2016,6,13,11,15,212.5,474.5,3.55,30.0,676.5,696.75,503.84
2016,6,13,11,30,264.0,479.0,3.5,30.0,734.0,755.49,543.89
2016,6,13,11,45,562.0,308.5,3.5,30.0,860.0,880.21,636.9
2016,6,13,12,0,860.0,138.0,3.5,30.0,986.0,990.01,710.09
2016,6,13,12,15,861.0,138.0,3.45,30.0,990.5,980.93,702.85
2016,6,13,12,30,862.0,138.0,3.4,30.0,995.0,969.05,694.85
2016,6,13,12,45,859.5,139.0,3.4,30.5,991.0,952.15,682.68
2016,6,13,13,0,857.0,140.0,3.4,31.0,987.0,932.76,669.04
2016,6,13,13,15,854.5,139.5,3.4,31.0,976.0,909.51,654.31
2016,6,13,13,30,852.0,139.0,3.4,31.0,965.0,883.86,638.04
2016,6,13,13,45,846.5,138.5,3.4,31.0,945.5,853.33,618.54
2016,6,13,14,0,841.0,138.0,3.4,31.0,926.0,820.79,597.65
2016,6,13,14,15,835.0,136.5,3.35,31.0,900.5,785.06,574.28
2016,6,13,14,30,829.0,135.0,3.3,31.0,875.0,747.66,549.67
2016,6,13,14,45,813.5,137.5,3.25,31.0,840.5,704.2,520.74
2016,6,13,15,0,798.0,140.0,3.2,31.0,806.0,661.21,490.06
2016,6,13,15,15,786.5,137.5,3.15,31.0,767.5,615.86,457.3
2016,6,13,15,30,775.0,135.0,3.1,31.0,729.0,570.13,423.57
2016,6,13,15,45,619.0,191.5,3.05,31.0,649.0,497.59,368.72
2016,6,13,16,0,463.0,248.0,3.0,31.0,569.0,441.15,325.58
2016,6,13,16,15,534.5,204.0,2.85,30.5,548.0,408.76,300.89
2016,6,13,16,30,606.0,160.0,2.7,30.0,527.0,368.09,268.35
2016,6,13,16,45,412.0,188.0,2.6,30.0,427.5,295.96,214.54
2016,6,13,17,0,218.0,216.0,2.5,30.0,328.0,250.41,182.8
2016,6,13,17,15,293.5,179.5,2.35,29.5,312.0,219.05,155.88
2016,6,13,17,30,369.0,143.0,2.2,29.0,296.0,179.98,122.0
2016,6,13,17,45,336.0,127.0,2.1,28.5,250.5,146.04,97.02
2016,6,13,18,0,303.0,111.0,2.0,28.0,205.0,110.95,73.23
2016,6,13,18,15,260.0,93.0,1.95,27.5,163.0,77.78,54.13
2016,6,13,18,30,217.0,75.0,1.9,27.0,121.0,59.27,44.61
2016,6,13,18,45,152.5,56.5,1.9,26.5,84.0,45.52,32.58
2016,6,13,19,0,88.0,38.0,1.9,26.0,47.0,31.25,19.68
2016,6,13,19,15,44.0,19.0,2.1,26.0,23.5,16.07,0.0
2016,6,13,19,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,14,5,45,40.0,16.0,2.9,23.5,19.5,26.46,0.0
2016,6,14,6,0,80.0,32.0,3.3,24.0,39.0,72.51,45.36
2016,6,14,6,15,166.0,51.0,3.5,24.0,78.0,129.24,95.23
2016,6,14,6,30,252.0,70.0,3.7,24.0,117.0,200.35,154.66
2016,6,14,6,45,322.0,84.0,3.95,24.0,164.5,260.62,205.59
2016,6,14,7,0,392.0,98.0,4.2,24.0,212.0,327.53,261.09
2016,6,14,7,15,196.0,109.0,4.2,24.0,166.0,238.27,189.98
2016,6,14,7,30,0.0,120.0,4.2,24.0,120.0,119.59,91.75
2016,6,14,7,45,0.0,129.0,4.25,24.5,129.0,127.94,98.05
2016,6,14,8,0,0.0,138.0,4.3,25.0,138.0,136.44,104.23
2016,6,14,8,15,19.0,184.5,4.2,25.0,195.5,198.3,153.1
2016,6,14,8,30,38.0,231.0,4.1,25.0,253.0,269.96,208.48
2016,6,14,8,45,36.0,248.5,4.0,25.5,271.0,286.91,220.07
2016,6,14,9,0,34.0,266.0,3.9,26.0,289.0,303.61,231.43
2016,6,14,9,15,25.5,260.5,3.7,26.5,278.5,289.58,219.37
2016,6,14,9,30,17.0,255.0,3.5,27.0,268.0,267.96,201.82
2016,6,14,9,45,13.5,237.0,3.3,27.5,247.5,246.15,184.49
2016,6,14,10,0,10.0,219.0,3.1,28.0,227.0,224.55,167.42
2016,6,14,10,15,13.5,254.0,2.95,28.0,265.5,262.9,195.82
2016,6,14,10,30,17.0,289.0,2.8,28.0,304.0,301.24,223.7
2016,6,14,10,45,18.0,303.0,2.7,28.5,319.5,315.94,233.49
2016,6,14,11,0,19.0,317.0,2.6,29.0,335.0,330.53,243.2
2016,6,14,11,15,20.0,329.0,2.65,29.0,348.0,343.0,251.99
2016,6,14,11,30,21.0,341.0,2.7,29.0,361.0,355.35,260.7
2016,6,14,11,45,25.5,369.5,2.75,29.5,394.5,392.75,286.82
2016,6,14,12,0,30.0,398.0,2.8,30.0,428.0,423.96,308.18
2016,6,14,12,15,43.5,430.0,2.95,30.0,473.5,466.81,338.7
2016,6,14,12,30,57.0,462.0,3.1,30.0,519.0,508.62,368.22
2016,6,14,12,45,454.0,303.5,3.3,30.0,752.5,733.52,537.15
2016,6,14,13,0,851.0,145.0,3.5,30.0,986.0,932.2,673.65
2016,6,14,13,15,508.5,320.5,3.6,30.0,822.0,773.14,562.88
2016,6,14,13,30,166.0,496.0,3.7,30.0,658.0,621.27,449.43
2016,6,14,13,45,505.0,316.5,3.8,30.5,793.0,732.13,536.62
2016,6,14,14,0,844.0,137.0,3.9,31.0,928.0,822.84,602.11
2016,6,14,14,15,838.0,135.5,3.9,30.5,902.0,787.05,579.14
2016,6,14,14,30,832.0,134.0,3.9,30.0,876.0,749.58,555.56
2016,6,14,14,45,823.5,132.0,3.95,30.0,843.5,708.37,528.2
2016,6,14,15,0,815.0,130.0,4.0,30.0,811.0,666.02,498.25
2016,6,14,15,15,804.0,127.5,3.95,30.0,772.5,618.32,463.45
2016,6,14,15,30,793.0,125.0,3.9,30.0,734.0,572.15,428.97
2016,6,14,15,45,776.5,123.0,3.85,30.0,690.0,523.24,391.69
2016,6,14,16,0,760.0,121.0,3.8,30.0,646.0,474.83,353.91
2016,6,14,16,15,741.0,117.5,3.65,29.5,598.5,424.69,314.52
2016,6,14,16,30,722.0,114.0,3.5,29.0,551.0,375.75,275.03
2016,6,14,16,45,503.0,160.5,3.35,29.0,452.0,303.1,219.85
2016,6,14,17,0,284.0,207.0,3.2,29.0,353.0,257.25,187.45
2016,6,14,17,15,443.5,151.5,3.0,28.5,349.5,225.78,156.98
2016,6,14,17,30,603.0,96.0,2.8,28.0,346.0,180.77,114.06
2016,6,14,17,45,558.0,88.5,2.65,28.0,294.0,136.03,80.23
2016,6,14,18,0,513.0,81.0,2.5,28.0,242.0,96.26,54.22
2016,6,14,18,15,448.5,72.0,2.5,27.5,193.0,59.86,37.1
2016,6,14,18,30,384.0,63.0,2.5,27.0,144.0,46.02,33.46
2016,6,14,18,45,292.0,50.0,2.5,26.5,101.0,37.49,25.88
2016,6,14,19,0,200.0,37.0,2.5,26.0,58.0,28.49,17.48
2016,6,14,19,15,100.0,18.5,2.65,26.0,29.0,14.35,0.0
2016,6,14,19,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,5,45,29.0,16.0,3.1,23.5,18.5,23.5,0.0
2016,6,15,6,0,58.0,32.0,3.2,24.0,37.0,60.31,36.86
2016,6,15,6,15,135.0,53.0,3.3,24.0,75.5,120.57,88.72
2016,6,15,6,30,212.0,74.0,3.4,24.0,114.0,182.52,140.63
2016,6,15,6,45,291.5,87.5,3.55,24.5,161.5,250.23,196.78
2016,6,15,7,0,371.0,101.0,3.7,25.0,209.0,319.93,253.66
2016,6,15,7,15,423.0,112.0,3.8,25.0,259.5,378.36,300.95
2016,6,15,7,30,475.0,123.0,3.9,25.0,310.0,440.98,350.39
2016,6,15,7,45,532.0,125.5,4.05,25.5,364.0,500.96,396.27
2016,6,15,8,0,589.0,128.0,4.2,26.0,418.0,569.06,446.99
2016,6,15,8,15,618.5,134.0,4.25,26.5,469.0,620.43,483.61
2016,6,15,8,30,648.0,140.0,4.3,27.0,520.0,672.46,519.91
2016,6,15,8,45,689.5,136.0,4.4,27.5,572.0,723.46,554.05
2016,6,15,9,0,731.0,132.0,4.5,28.0,624.0,775.23,587.96
2016,6,15,9,15,747.5,135.5,4.55,28.0,669.0,811.17,611.36
2016,6,15,9,30,764.0,139.0,4.6,28.0,714.0,848.72,635.92
2016,6,15,9,45,786.5,136.5,4.7,28.5,756.0,883.73,657.59
2016,6,15,10,0,809.0,134.0,4.8,29.0,798.0,917.19,678.07
2016,6,15,10,15,818.0,136.0,4.8,29.0,832.5,940.69,692.49
2016,6,15,10,30,827.0,138.0,4.8,29.0,867.0,955.86,701.42
2016,6,15,10,45,837.5,137.0,4.8,29.5,895.5,972.66,710.12
2016,6,15,11,0,848.0,136.0,4.8,30.0,924.0,986.8,717.07
2016,6,15,11,15,852.5,137.0,4.75,30.0,944.0,994.16,720.74
2016,6,15,11,30,857.0,138.0,4.7,30.0,964.0,998.54,722.6
2016,6,15,11,45,866.0,134.5,4.7,30.5,978.5,999.95,721.57
2016,6,15,12,0,875.0,131.0,4.7,31.0,993.0,998.35,718.72
2016,6,15,12,15,876.0,131.0,4.6,31.0,997.5,989.29,712.1
2016,6,15,12,30,877.0,131.0,4.5,31.0,1002.0,977.37,703.81
2016,6,15,12,45,876.5,131.0,4.4,31.5,999.0,961.31,691.53
2016,6,15,13,0,876.0,131.0,4.3,32.0,996.0,942.65,677.71
2016,6,15,13,15,873.5,130.5,4.2,32.0,985.0,919.1,662.17
2016,6,15,13,30,871.0,130.0,4.1,32.0,974.0,893.09,645.09
2016,6,15,13,45,866.0,129.5,4.0,32.0,955.0,862.57,625.04
2016,6,15,14,0,861.0,129.0,3.9,32.0,936.0,829.94,603.59
2016,6,15,14,15,855.0,127.5,3.75,32.0,910.0,793.64,579.42
2016,6,15,14,30,849.0,126.0,3.6,32.0,884.0,755.61,554.02
2016,6,15,14,45,839.5,125.5,3.5,32.0,851.5,714.45,526.55
2016,6,15,15,0,830.0,125.0,3.4,32.0,819.0,672.18,496.87
2016,6,15,15,15,819.5,122.5,3.3,32.0,780.5,626.59,463.85
2016,6,15,15,30,809.0,120.0,3.2,32.0,742.0,577.55,427.81
2016,6,15,15,45,793.0,118.0,3.15,32.0,698.0,528.2,390.77
2016,6,15,16,0,777.0,116.0,3.1,32.0,654.0,479.25,353.13
2016,6,15,16,15,759.0,112.5,2.95,31.5,606.5,428.71,313.92
2016,6,15,16,30,741.0,109.0,2.8,31.0,559.0,379.24,274.47
2016,6,15,16,45,717.5,105.0,2.65,30.5,508.0,325.64,231.18
2016,6,15,17,0,694.0,101.0,2.5,30.0,457.0,276.98,190.91
2016,6,15,17,15,662.0,95.5,2.35,29.5,405.0,227.33,150.06
2016,6,15,17,30,630.0,90.0,2.2,29.0,353.0,180.98,112.57
2016,6,15,17,45,588.0,83.0,2.1,28.5,300.5,135.57,78.36
2016,6,15,18,0,546.0,76.0,2.0,28.0,248.0,94.79,51.73
2016,6,15,18,15,483.0,68.0,2.0,27.5,198.0,57.46,34.41
2016,6,15,18,30,420.0,60.0,2.0,27.0,148.0,43.43,31.27
2016,6,15,18,45,328.5,48.0,2.05,26.5,104.5,35.88,24.54
2016,6,15,19,0,237.0,36.0,2.1,26.0,61.0,27.64,16.84
2016,6,15,19,15,118.5,18.0,2.25,26.0,30.5,13.93,0.0
2016,6,15,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,16,5,45,58.5,16.0,2.9,22.5,21.0,31.37,0.0
2016,6,16,6,0,117.0,32.0,3.1,23.0,42.0,84.13,52.91
2016,6,16,6,15,214.5,48.0,3.25,23.5,82.0,149.16,110.38
2016,6,16,6,30,312.0,64.0,3.4,24.0,122.0,218.05,168.19
2016,6,16,6,45,397.0,73.0,3.55,24.5,172.0,282.37,222.2
2016,6,16,7,0,482.0,82.0,3.7,25.0,222.0,357.61,283.68
2016,6,16,7,15,532.0,90.0,3.75,25.0,274.0,417.63,332.27
2016,6,16,7,30,582.0,98.0,3.8,25.0,326.0,481.27,382.34
2016,6,16,7,45,632.0,99.5,3.85,25.5,381.5,540.86,427.41
2016,6,16,8,0,682.0,101.0,3.9,26.0,437.0,603.27,473.33
2016,6,16,8,15,517.5,166.0,3.95,26.5,437.5,577.23,448.86
2016,6,16,8,30,353.0,231.0,4.0,27.0,438.0,531.21,409.52
2016,6,16,8,45,571.0,170.5,4.05,27.5,539.5,665.03,510.57
2016,6,16,9,0,789.0,110.0,4.1,28.0,641.0,796.71,601.96
2016,6,16,9,15,803.0,113.0,4.1,28.0,685.5,834.69,625.8
2016,6,16,9,30,817.0,116.0,4.1,28.0,730.0,871.04,648.9
2016,6,16,9,45,830.5,116.5,4.15,28.5,770.5,896.9,663.7
2016,6,16,10,0,844.0,117.0,4.2,29.0,811.0,926.17,680.77
2016,6,16,10,15,852.0,119.0,4.2,29.0,845.0,949.52,694.93
2016,6,16,10,30,860.0,121.0,4.2,29.0,879.0,970.25,707.42
2016,6,16,10,45,866.5,122.0,4.2,29.5,906.0,985.73,715.08
2016,6,16,11,0,873.0,123.0,4.2,30.0,933.0,998.33,720.96
2016,6,16,11,15,877.0,124.0,4.2,30.0,953.0,1005.47,724.83
2016,6,16,11,30,881.0,125.0,4.2,30.0,973.0,1009.56,726.88
2016,6,16,11,45,882.0,126.0,4.2,30.5,985.0,1007.57,723.67
2016,6,16,12,0,883.0,127.0,4.2,31.0,997.0,1002.51,718.64
2016,6,16,12,15,883.5,127.5,4.2,31.0,1002.0,993.44,712.63
2016,6,16,12,30,884.0,128.0,4.2,31.0,1007.0,981.5,704.87
2016,6,16,12,45,883.5,127.5,4.2,31.5,1003.5,964.92,692.81
2016,6,16,13,0,883.0,127.0,4.2,32.0,1000.0,945.72,679.17
2016,6,16,13,15,881.0,126.5,4.15,32.0,989.0,922.53,664.15
2016,6,16,13,30,879.0,126.0,4.1,32.0,978.0,896.83,647.52
2016,6,16,13,45,873.5,125.5,4.1,32.0,959.0,865.71,627.55
2016,6,16,14,0,868.0,125.0,4.1,32.0,940.0,832.49,606.12
2016,6,16,14,15,862.5,124.0,4.0,32.0,914.0,796.85,582.58
2016,6,16,14,30,857.0,123.0,3.9,32.0,888.0,759.43,557.74
2016,6,16,14,45,842.5,125.0,3.85,32.0,854.0,716.71,529.3
2016,6,16,15,0,828.0,127.0,3.8,32.0,820.0,673.24,498.84
2016,6,16,15,15,817.5,124.5,3.7,32.0,781.5,625.3,464.14
2016,6,16,15,30,807.0,122.0,3.6,32.0,743.0,578.86,429.74
2016,6,16,15,45,792.5,119.5,3.55,32.0,699.5,529.95,392.9
2016,6,16,16,0,778.0,117.0,3.5,32.0,656.0,481.3,355.36
2016,6,16,16,15,760.0,113.5,3.35,31.5,608.5,430.72,316.02
2016,6,16,16,30,742.0,110.0,3.2,31.0,561.0,381.2,276.45
2016,6,16,16,45,718.5,106.0,3.1,31.0,510.0,327.51,232.57
2016,6,16,17,0,695.0,102.0,3.0,31.0,459.0,278.79,191.88
2016,6,16,17,15,663.0,96.5,2.8,30.5,406.5,229.06,151.0
2016,6,16,17,30,631.0,91.0,2.6,30.0,354.0,182.63,113.5
2016,6,16,17,45,588.5,84.5,2.45,29.5,302.0,137.5,79.56
2016,6,16,18,0,546.0,78.0,2.3,29.0,250.0,97.06,53.21
2016,6,16,18,15,482.5,69.5,2.2,28.0,199.5,59.25,35.5
2016,6,16,18,30,419.0,61.0,2.1,27.0,149.0,44.28,31.99
2016,6,16,18,45,326.0,49.0,2.05,26.5,105.5,36.65,25.2
2016,6,16,19,0,233.0,37.0,2.0,26.0,62.0,28.44,17.52
2016,6,16,19,15,116.5,18.5,2.1,25.5,31.0,14.32,0.41
2016,6,16,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,77.5,15.5,2.9,22.5,22.0,35.91,0.0
2016,6,17,6,0,155.0,31.0,3.2,23.0,44.0,100.56,63.7
2016,6,17,6,15,257.5,45.5,3.3,23.0,85.5,161.71,119.85
2016,6,17,6,30,360.0,60.0,3.4,23.0,127.0,233.08,180.42
2016,6,17,6,45,456.0,65.5,3.55,23.5,179.0,303.39,239.59
2016,6,17,7,0,552.0,71.0,3.7,24.0,231.0,381.35,303.61
2016,6,17,7,15,599.0,77.5,3.65,24.5,284.0,441.04,351.38
2016,6,17,7,30,646.0,84.0,3.6,25.0,337.0,504.06,400.05
2016,6,17,7,45,690.5,85.5,3.6,25.5,392.5,562.58,443.96
2016,6,17,8,0,735.0,87.0,3.6,26.0,448.0,621.48,486.75
2016,6,17,8,15,758.5,91.0,3.6,26.5,500.0,672.01,520.56
2016,6,17,8,30,782.0,95.0,3.6,27.0,552.0,722.51,553.63
2016,6,17,8,45,805.5,95.0,3.6,27.5,602.5,768.16,582.59
2016,6,17,9,0,829.0,95.0,3.6,28.0,653.0,808.29,607.26
2016,6,17,9,15,842.0,97.5,3.55,28.0,698.0,846.07,630.99
2016,6,17,9,30,855.0,100.0,3.5,28.0,743.0,882.1,653.31
2016,6,17,9,45,867.5,100.5,3.5,28.5,783.5,913.53,671.32
2016,6,17,10,0,880.0,101.0,3.5,29.0,824.0,942.79,687.77
2016,6,17,10,15,887.5,102.5,3.45,29.0,858.0,965.95,701.21
2016,6,17,10,30,895.0,104.0,3.4,29.0,892.0,986.39,712.91
2016,6,17,10,45,901.0,104.5,3.4,29.5,919.5,1001.44,720.09
2016,6,17,11,0,907.0,105.0,3.4,30.0,947.0,1013.51,725.45
2016,6,17,11,15,910.5,106.0,3.35,30.0,967.0,1020.53,728.78
2016,6,17,11,30,914.0,107.0,3.3,30.0,987.0,1024.39,730.24
2016,6,17,11,45,917.0,106.5,3.25,30.5,999.5,1023.05,727.06
2016,6,17,12,0,920.0,106.0,3.2,31.0,1012.0,1018.53,722.05
2016,6,17,12,15,920.5,106.0,3.1,31.0,1016.5,1008.91,715.01
2016,6,17,12,30,921.0,106.0,3.0,31.0,1021.0,996.27,706.22
2016,6,17,12,45,919.5,106.0,2.9,31.5,1017.5,978.84,693.11
2016,6,17,13,0,918.0,106.0,2.8,32.0,1014.0,958.67,678.42
2016,6,17,13,15,916.0,105.5,2.7,32.0,1003.0,934.86,662.91
2016,6,17,13,30,914.0,105.0,2.6,32.0,992.0,908.41,645.79
2016,6,17,13,45,909.5,104.5,2.55,32.0,973.0,877.29,626.07
2016,6,17,14,0,905.0,104.0,2.5,32.0,954.0,843.89,604.87
2016,6,17,14,15,900.0,103.0,2.4,32.0,928.0,807.52,581.3
2016,6,17,14,30,895.0,102.0,2.3,32.0,902.0,769.23,556.39
2016,6,17,14,45,887.0,101.0,2.25,32.5,869.0,727.05,527.99
2016,6,17,15,0,879.0,100.0,2.2,33.0,836.0,683.55,498.32
2016,6,17,15,15,869.5,98.0,2.15,32.5,797.5,637.07,466.48
2016,6,17,15,30,860.0,96.0,2.1,32.0,759.0,589.81,433.19
2016,6,17,15,45,848.0,94.0,2.1,32.0,715.5,540.65,396.94
2016,6,17,16,0,836.0,92.0,2.1,32.0,672.0,491.36,359.57
2016,6,17,16,15,820.0,89.0,2.05,31.5,623.5,439.54,319.84
2016,6,17,16,30,804.0,86.0,2.0,31.0,575.0,384.38,276.54
2016,6,17,16,45,784.0,82.5,1.95,31.0,524.0,332.31,233.85
2016,6,17,17,0,764.0,79.0,1.9,31.0,473.0,281.85,191.68
2016,6,17,17,15,736.0,75.5,1.8,30.5,420.0,231.35,149.9
2016,6,17,17,30,708.0,72.0,1.7,30.0,367.0,183.71,111.07
2016,6,17,17,45,669.5,66.5,1.65,30.0,314.0,136.0,74.74
2016,6,17,18,0,631.0,61.0,1.6,30.0,261.0,89.5,43.84
2016,6,17,18,15,573.0,55.0,1.45,29.0,209.5,49.37,25.82
2016,6,17,18,30,515.0,49.0,1.3,28.0,158.0,33.67,22.92
2016,6,17,18,45,423.0,40.0,1.2,27.5,112.5,28.68,18.45
2016,6,17,19,0,331.0,31.0,1.1,27.0,67.0,23.34,13.34
2016,6,17,19,15,165.5,15.5,1.15,26.5,33.5,11.41,0.0
2016,6,17,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,5,45,72.5,15.5,2.15,22.5,21.0,34.53,0.0
2016,6,18,6,0,145.0,31.0,2.4,23.0,42.0,97.17,61.15
2016,6,18,6,15,246.0,45.5,2.45,23.5,83.0,157.35,116.15
2016,6,18,6,30,347.0,60.0,2.5,24.0,124.0,227.44,174.95
2016,6,18,6,45,204.0,84.0,2.65,24.5,125.0,197.77,154.67
2016,6,18,7,0,61.0,108.0,2.8,25.0,126.0,147.38,114.62
2016,6,18,7,15,80.0,132.5,2.7,25.0,161.0,186.76,146.53
2016,6,18,7,30,99.0,157.0,2.6,25.0,196.0,234.63,184.32
2016,6,18,7,45,142.5,182.0,2.55,25.5,247.0,293.75,230.15
2016,6,18,8,0,186.0,207.0,2.5,26.0,298.0,356.13,277.31
2016,6,18,8,15,456.0,160.0,2.4,26.0,417.5,524.74,407.88
2016,6,18,8,30,726.0,113.0,2.3,26.0,537.0,701.55,536.15
2016,6,18,8,45,751.0,114.5,2.2,26.5,587.0,745.55,562.0
2016,6,18,9,0,776.0,116.0,2.1,27.0,637.0,791.81,589.73
2016,6,18,9,15,790.5,119.0,2.0,27.0,682.0,829.88,612.47
2016,6,18,9,30,805.0,122.0,1.9,27.0,727.0,866.37,633.83
2016,6,18,9,45,820.0,122.0,1.85,27.5,767.5,898.24,651.07
2016,6,18,10,0,835.0,122.0,1.8,28.0,808.0,922.63,663.32
2016,6,18,10,15,843.5,124.0,1.65,28.0,842.0,946.32,675.17
2016,6,18,10,30,852.0,126.0,1.5,28.0,876.0,967.45,685.14
2016,6,18,10,45,861.0,125.5,1.35,28.5,904.5,983.78,690.54
2016,6,18,11,0,870.0,125.0,1.2,29.0,933.0,997.34,694.05
2016,6,18,11,15,874.5,126.0,1.2,29.0,953.5,1005.03,697.89
2016,6,18,11,30,879.0,127.0,1.2,29.0,974.0,1009.69,700.07
2016,6,18,11,45,876.0,132.0,1.2,29.5,985.5,1007.75,697.03
2016,6,18,12,0,873.0,137.0,1.2,30.0,997.0,1002.69,692.31
2016,6,18,12,15,874.5,137.0,1.3,30.0,1002.5,994.2,688.7
2016,6,18,12,30,876.0,137.0,1.4,30.0,1008.0,982.84,683.35
2016,6,18,12,45,877.0,136.0,1.5,30.5,1005.5,967.34,674.1
2016,6,18,13,0,878.0,135.0,1.6,31.0,1003.0,949.22,663.22
2016,6,18,13,15,876.0,134.5,1.65,31.0,992.5,926.18,649.97
2016,6,18,13,30,874.0,134.0,1.7,31.0,982.0,900.64,635.12
2016,6,18,13,45,871.0,132.5,1.75,31.0,963.5,870.91,617.54
2016,6,18,14,0,868.0,131.0,1.8,31.0,945.0,838.93,598.4
2016,6,18,14,15,862.0,129.5,1.8,31.0,919.5,802.48,575.73
2016,6,18,14,30,856.0,128.0,1.8,31.0,894.0,764.28,551.76
2016,6,18,14,45,845.5,128.0,1.8,31.0,860.5,722.65,525.29
2016,6,18,15,0,835.0,128.0,1.8,31.0,827.0,679.97,496.59
2016,6,18,15,15,824.0,125.5,1.75,31.0,788.0,631.48,462.56
2016,6,18,15,30,813.0,123.0,1.7,31.0,749.0,584.48,428.75
2016,6,18,15,45,798.0,120.5,1.7,31.0,705.0,535.04,392.6
2016,6,18,16,0,783.0,118.0,1.7,31.0,661.0,485.9,355.66
2016,6,18,16,15,764.5,114.0,1.65,30.5,612.5,434.4,316.53
2016,6,18,16,30,746.0,110.0,1.6,30.0,564.0,384.0,277.05
2016,6,18,16,45,719.0,106.5,1.55,30.0,512.5,329.36,233.1
2016,6,18,17,0,692.0,103.0,1.5,30.0,461.0,280.02,192.48
2016,6,18,17,15,659.5,97.5,1.45,29.5,408.0,230.29,151.99
2016,6,18,17,30,627.0,92.0,1.4,29.0,355.0,183.91,114.73
2016,6,18,17,45,576.0,87.0,1.35,29.0,301.5,139.14,81.27
2016,6,18,18,0,525.0,82.0,1.3,29.0,248.0,99.98,55.96
2016,6,18,18,15,462.5,72.5,1.25,28.0,198.0,62.32,37.76
2016,6,18,18,30,400.0,63.0,1.2,27.0,148.0,45.9,33.38
2016,6,18,18,45,304.5,50.5,1.15,26.5,104.5,37.78,26.18
2016,6,18,19,0,209.0,38.0,1.1,26.0,61.0,29.21,18.21
2016,6,18,19,15,104.5,19.0,1.15,25.5,30.5,14.7,1.24
2016,6,18,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,19,5,45,46.5,14.5,1.35,22.5,18.5,26.6,0.0
2016,6,19,6,0,93.0,29.0,1.5,23.0,37.0,71.52,43.65
2016,6,19,6,15,172.5,47.0,1.65,23.0,74.0,125.83,92.44
2016,6,19,6,30,252.0,65.0,1.8,23.0,111.0,193.7,149.24
2016,6,19,6,45,334.0,74.0,1.95,23.5,157.0,253.46,199.2
2016,6,19,7,0,416.0,83.0,2.1,24.0,203.0,321.16,254.54
2016,6,19,7,15,299.0,119.5,2.1,24.5,215.0,308.35,244.21
2016,6,19,7,30,182.0,156.0,2.1,25.0,227.0,283.99,223.49
2016,6,19,7,45,150.0,182.0,2.15,25.5,246.5,298.61,233.48
2016,6,19,8,0,118.0,208.0,2.2,26.0,266.0,309.93,240.27
2016,6,19,8,15,218.0,223.0,2.15,26.0,344.5,402.68,311.66
2016,6,19,8,30,318.0,238.0,2.1,26.0,423.0,511.57,392.25
2016,6,19,8,45,356.5,251.5,2.05,26.5,477.0,566.97,430.16
2016,6,19,9,0,395.0,265.0,2.0,27.0,531.0,623.99,468.55
2016,6,19,9,15,390.0,288.5,2.0,27.0,566.0,655.28,488.33
2016,6,19,9,30,385.0,312.0,2.0,27.0,601.0,684.87,506.89
2016,6,19,9,45,393.0,325.5,2.05,27.5,635.0,713.92,524.74
2016,6,19,10,0,401.0,339.0,2.1,28.0,669.0,749.71,546.73
2016,6,19,10,15,297.5,387.5,2.15,28.0,638.0,698.83,508.45
2016,6,19,10,30,194.0,436.0,2.2,28.0,607.0,642.52,466.65
2016,6,19,10,45,255.0,437.5,2.3,28.0,670.0,711.34,515.17
2016,6,19,11,0,316.0,439.0,2.4,28.0,733.0,772.25,556.99
2016,6,19,11,15,379.5,429.5,2.45,28.0,790.0,823.87,592.21
2016,6,19,11,30,443.0,420.0,2.5,28.0,847.0,879.12,629.33
2016,6,19,11,45,439.5,430.5,2.6,28.0,859.0,880.87,630.08
2016,6,19,12,0,436.0,441.0,2.7,28.0,871.0,880.7,630.1
2016,6,19,12,15,638.0,297.0,2.7,28.0,929.0,927.91,668.22
2016,6,19,12,30,840.0,153.0,2.7,28.0,987.0,963.45,691.95
2016,6,19,12,45,841.0,151.5,2.75,28.0,985.0,947.97,682.11
2016,6,19,13,0,842.0,150.0,2.8,28.0,983.0,930.02,671.15
2016,6,19,13,15,562.0,313.5,2.75,28.0,867.0,816.35,593.03
2016,6,19,13,30,282.0,477.0,2.7,28.0,751.0,705.51,510.07
2016,6,19,13,45,305.0,460.5,2.7,28.0,751.5,697.79,506.53
2016,6,19,14,0,328.0,444.0,2.7,28.0,752.0,688.21,500.95
2016,6,19,14,15,576.5,291.5,2.65,28.0,814.5,726.4,534.38
2016,6,19,14,30,825.0,139.0,2.6,28.0,877.0,751.44,555.77
2016,6,19,14,45,820.0,135.0,2.55,28.0,845.5,711.3,528.63
2016,6,19,15,0,815.0,131.0,2.5,28.0,814.0,667.83,498.12
2016,6,19,15,15,559.0,239.5,2.4,28.0,698.0,566.73,421.91
2016,6,19,15,30,303.0,348.0,2.3,28.0,582.0,490.3,363.12
2016,6,19,15,45,165.5,306.5,2.25,28.0,433.5,367.88,274.06
2016,6,19,16,0,28.0,265.0,2.2,28.0,285.0,258.49,193.05
2016,6,19,16,15,382.0,187.5,2.1,28.0,422.0,330.43,246.93
2016,6,19,16,30,736.0,110.0,2.0,28.0,559.0,380.7,278.4
2016,6,19,16,45,715.5,104.5,1.95,28.0,509.0,330.11,236.33
2016,6,19,17,0,695.0,99.0,1.9,28.0,459.0,278.0,192.99
2016,6,19,17,15,664.0,94.0,1.75,27.5,406.5,228.87,152.31
2016,6,19,17,30,633.0,89.0,1.6,27.0,354.0,182.93,114.82
2016,6,19,17,45,592.5,82.0,1.5,27.0,302.5,137.41,79.93
2016,6,19,18,0,552.0,75.0,1.4,27.0,251.0,96.34,52.48
2016,6,19,18,15,491.5,66.5,1.3,26.5,201.0,58.08,33.92
2016,6,19,18,30,431.0,58.0,1.2,26.0,151.0,41.36,29.68
2016,6,19,18,45,343.0,46.5,1.15,25.5,107.5,34.46,23.52
2016,6,19,19,0,255.0,35.0,1.1,25.0,64.0,26.73,16.3
2016,6,19,19,15,127.5,17.5,1.15,24.5,32.0,13.47,0.94
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,45,71.0,14.5,0.85,21.5,20.0,33.06,0.0
2016,6,20,6,0,142.0,29.0,0.9,22.0,40.0,92.98,57.74
2016,6,20,6,15,240.5,43.0,1.05,22.5,80.0,151.85,111.88
2016,6,20,6,30,339.0,57.0,1.2,23.0,120.0,219.97,168.92
2016,6,20,6,45,414.5,66.5,1.4,23.5,168.5,284.18,222.51
2016,6,20,7,0,490.0,76.0,1.6,24.0,217.0,353.93,279.21
2016,6,20,7,15,538.5,83.0,1.65,24.5,268.5,412.15,325.13
2016,6,20,7,30,587.0,90.0,1.7,25.0,320.0,473.89,372.16
2016,6,20,7,45,629.0,94.0,1.8,25.5,373.0,531.15,414.58
2016,6,20,8,0,671.0,98.0,1.9,26.0,426.0,590.69,457.44
2016,6,20,8,15,697.0,102.5,1.9,26.5,477.0,640.98,491.3
2016,6,20,8,30,723.0,107.0,1.9,27.0,528.0,689.21,522.14
2016,6,20,8,45,744.5,109.5,1.95,27.5,577.0,734.06,550.34
2016,6,20,9,0,766.0,112.0,2.0,28.0,626.0,778.31,577.67
2016,6,20,9,15,781.0,115.0,1.95,28.0,670.5,816.58,600.94
2016,6,20,9,30,796.0,118.0,1.9,28.0,715.0,853.33,622.95
2016,6,20,9,45,469.0,258.0,1.9,28.5,615.0,720.38,527.81
2016,6,20,10,0,142.0,398.0,1.9,29.0,515.0,552.14,401.7
2016,6,20,10,15,85.0,370.0,1.85,29.0,441.0,459.14,335.85
2016,6,20,10,30,28.0,342.0,1.8,29.0,367.0,373.79,273.38
2016,6,20,10,45,442.0,234.5,1.8,29.5,643.5,690.97,507.07
2016,6,20,11,0,856.0,127.0,1.8,30.0,920.0,985.38,695.9
2016,6,20,11,15,606.0,283.0,1.8,30.0,851.0,907.03,641.5
2016,6,20,11,30,356.0,439.0,1.8,30.0,782.0,807.1,569.32
2016,6,20,11,45,319.5,462.0,1.85,30.5,773.5,789.46,556.49
2016,6,20,12,0,283.0,485.0,1.9,31.0,765.0,770.43,542.04
2016,6,20,12,15,166.0,467.0,1.95,31.0,631.5,627.72,445.87
2016,6,20,12,30,49.0,449.0,2.0,31.0,498.0,488.38,348.96
2016,6,20,12,45,463.5,287.5,2.05,31.5,746.0,728.05,525.05
2016,6,20,13,0,878.0,126.0,2.1,32.0,994.0,941.29,663.63
2016,6,20,13,15,876.0,125.5,2.1,32.0,983.5,918.38,647.38
2016,6,20,13,30,874.0,125.0,2.1,32.0,973.0,892.96,631.84
2016,6,20,13,45,479.5,290.0,2.15,32.0,754.0,687.23,494.4
2016,6,20,14,0,85.0,455.0,2.2,32.0,535.0,502.34,359.12
2016,6,20,14,15,472.0,287.0,2.25,32.0,711.0,641.61,466.82
2016,6,20,14,30,859.0,119.0,2.3,32.0,887.0,759.28,551.08
2016,6,20,14,45,830.5,129.5,2.35,32.0,850.0,714.3,521.12
2016,6,20,15,0,802.0,140.0,2.4,32.0,813.0,667.84,489.41
2016,6,20,15,15,548.5,245.0,2.45,31.5,695.5,566.48,415.85
2016,6,20,15,30,295.0,350.0,2.5,31.0,578.0,487.6,357.34
2016,6,20,15,45,521.5,240.0,2.55,31.0,614.0,492.86,363.72
2016,6,20,16,0,748.0,130.0,2.6,31.0,650.0,480.78,354.84
2016,6,20,16,15,729.0,126.0,2.6,31.0,603.0,427.74,313.59
2016,6,20,16,30,710.0,122.0,2.6,31.0,556.0,378.67,274.39
2016,6,20,16,45,684.0,117.5,2.6,31.0,505.0,328.19,233.45
2016,6,20,17,0,658.0,113.0,2.6,31.0,454.0,280.05,193.74
2016,6,20,17,15,624.5,107.5,2.45,30.5,402.0,231.81,154.43
2016,6,20,17,30,591.0,102.0,2.3,30.0,350.0,187.06,118.52
2016,6,20,17,45,545.0,94.5,2.2,29.5,298.0,142.62,85.25
2016,6,20,18,0,499.0,87.0,2.1,29.0,246.0,103.27,59.39
2016,6,20,18,15,434.5,77.5,1.9,28.0,196.5,66.99,41.58
2016,6,20,18,30,370.0,68.0,1.7,27.0,147.0,49.74,36.62
2016,6,20,18,45,279.0,54.0,1.5,26.5,104.0,40.53,28.5
2016,6,20,19,0,188.0,40.0,1.3,26.0,61.0,30.81,19.56
2016,6,20,19,15,94.0,20.0,1.3,25.5,30.5,15.5,2.15
2016,6,20,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,21,5,45,67.5,14.5,2.3,21.5,20.0,32.08,0.0
2016,6,21,6,0,135.0,29.0,2.6,22.0,40.0,90.52,55.79
2016,6,21,6,15,236.0,43.5,2.6,22.5,80.0,150.73,111.34
2016,6,21,6,30,337.0,58.0,2.6,23.0,120.0,220.16,169.83
2016,6,21,6,45,415.5,67.0,2.65,24.0,169.0,282.47,221.97
2016,6,21,7,0,494.0,76.0,2.7,25.0,218.0,355.63,281.1
2016,6,21,7,15,543.5,83.0,2.65,25.5,269.5,414.58,327.84
2016,6,21,7,30,593.0,90.0,2.6,26.0,321.0,477.15,375.7
2016,6,21,7,45,633.5,94.5,2.55,26.5,374.5,534.26,417.88
2016,6,21,8,0,674.0,99.0,2.5,27.0,428.0,593.53,460.21
2016,6,21,8,15,700.0,103.5,2.4,27.5,479.5,643.94,494.02
2016,6,21,8,30,726.0,108.0,2.3,28.0,531.0,692.24,524.57
2016,6,21,8,45,748.0,110.5,2.2,28.5,580.0,737.63,552.28
2016,6,21,9,0,770.0,113.0,2.1,29.0,629.0,782.43,578.9
2016,6,21,9,15,785.0,116.0,2.0,29.5,674.0,820.84,600.6
2016,6,21,9,30,800.0,119.0,1.9,30.0,719.0,857.73,620.85
2016,6,21,9,45,811.5,121.5,1.85,30.5,759.0,889.11,637.63
2016,6,21,10,0,823.0,124.0,1.8,31.0,799.0,912.8,649.33
2016,6,21,10,15,832.0,126.0,1.8,31.0,833.0,936.85,663.13
2016,6,21,10,30,841.0,128.0,1.8,31.0,867.0,958.4,675.35
2016,6,21,10,45,847.5,129.0,1.85,31.5,894.5,973.8,683.02
2016,6,21,11,0,854.0,130.0,1.9,32.0,922.0,986.4,689.07
2016,6,21,11,15,858.5,131.0,1.95,32.0,942.5,994.1,693.62
2016,6,21,11,30,863.0,132.0,2.0,32.0,963.0,998.82,696.49
2016,6,21,11,45,866.5,132.0,2.05,32.0,976.0,998.51,696.4
2016,6,21,12,0,870.0,132.0,2.1,32.0,989.0,995.18,694.61
2016,6,21,12,15,871.0,132.0,2.15,32.0,994.0,986.41,689.56
2016,6,21,12,30,872.0,132.0,2.2,32.0,999.0,974.78,682.87
2016,6,21,12,45,872.0,131.5,2.25,32.5,996.5,959.03,672.32
2016,6,21,13,0,872.0,131.0,2.3,33.0,994.0,940.68,660.23
2016,6,21,13,15,870.0,130.5,2.3,33.0,983.0,917.91,646.3
2016,6,21,13,30,868.0,130.0,2.3,33.0,972.0,892.65,630.84
2016,6,21,13,45,863.5,129.0,2.35,33.0,954.0,862.39,612.55
2016,6,21,14,0,859.0,128.0,2.4,33.0,936.0,829.99,592.78
2016,6,21,14,15,507.0,287.5,2.4,33.0,761.0,669.99,482.97
2016,6,21,14,30,155.0,447.0,2.4,33.0,586.0,533.8,382.19
2016,6,21,14,45,499.5,281.0,2.45,33.0,705.0,615.22,447.6
2016,6,21,15,0,844.0,115.0,2.5,33.0,824.0,675.81,494.87
