Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,15,15,834.0,113.0,2.45,32.5,786.0,630.54,463.0
2016,6,21,15,30,824.0,111.0,2.4,32.0,748.0,584.58,430.51
2016,6,21,15,45,812.0,108.0,2.4,32.0,704.5,536.17,394.72
2016,6,21,16,0,800.0,105.0,2.4,32.0,661.0,484.16,355.46
2016,6,21,16,15,783.0,101.5,2.35,31.5,613.5,432.96,316.21
2016,6,21,16,30,766.0,98.0,2.3,31.0,566.0,382.66,276.45
2016,6,21,16,45,745.0,94.0,2.25,31.0,515.5,331.7,234.74
2016,6,21,17,0,724.0,90.0,2.2,31.0,465.0,282.48,193.71
2016,6,21,17,15,694.0,85.5,2.1,30.5,413.0,232.66,152.7
2016,6,21,17,30,664.0,81.0,2.0,30.0,361.0,182.67,112.24
2016,6,21,17,45,625.5,75.0,1.9,30.0,308.5,136.57,76.98
2016,6,21,18,0,587.0,69.0,1.8,30.0,256.0,94.7,49.12
2016,6,21,18,15,527.0,61.5,1.6,29.0,205.5,55.37,30.41
2016,6,21,18,30,467.0,54.0,1.4,28.0,155.0,37.75,26.37
2016,6,21,18,45,378.0,44.0,1.25,27.5,111.0,32.08,21.31
2016,6,21,19,0,289.0,34.0,1.1,27.0,67.0,25.99,15.57
2016,6,21,19,15,144.5,17.0,1.1,26.5,33.5,12.65,0.86
2016,6,21,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,5,45,73.5,14.0,2.2,22.5,20.0,33.11,0.0
2016,6,22,6,0,147.0,28.0,2.5,23.0,40.0,92.62,56.33
2016,6,22,6,15,248.5,42.0,2.65,23.5,80.0,153.19,112.57
2016,6,22,6,30,350.0,56.0,2.8,24.0,120.0,222.83,171.2
2016,6,22,6,45,427.5,64.5,3.0,24.5,169.0,287.41,225.56
2016,6,22,7,0,505.0,73.0,3.2,25.0,218.0,357.57,283.17
2016,6,22,7,15,554.0,80.0,3.2,25.5,270.0,416.67,330.38
2016,6,22,7,30,603.0,87.0,3.2,26.0,322.0,479.37,378.76
2016,6,22,7,45,431.5,142.0,3.2,26.5,323.0,452.19,354.82
2016,6,22,8,0,260.0,197.0,3.2,27.0,324.0,403.88,314.08
2016,6,22,8,15,496.0,151.0,3.15,27.5,427.5,542.98,421.36
2016,6,22,8,30,732.0,105.0,3.1,28.0,531.0,693.14,529.64
2016,6,22,8,45,752.5,108.0,3.1,28.5,580.0,738.1,557.45
2016,6,22,9,0,773.0,111.0,3.1,29.0,629.0,782.37,584.95
2016,6,22,9,15,788.0,114.0,3.1,29.5,673.5,820.9,608.1
2016,6,22,9,30,803.0,117.0,3.1,30.0,718.0,857.91,629.94
2016,6,22,9,45,814.5,119.0,3.1,30.5,758.0,883.37,643.89
2016,6,22,10,0,826.0,121.0,3.1,31.0,798.0,912.2,660.03
2016,6,22,10,15,835.0,123.0,3.15,31.0,832.5,936.37,674.72
2016,6,22,10,30,844.0,125.0,3.2,31.0,867.0,958.04,687.85
2016,6,22,10,45,559.0,288.0,3.25,31.5,786.5,862.44,620.96
2016,6,22,11,0,274.0,451.0,3.3,32.0,706.0,743.02,531.03
2016,6,22,11,15,303.0,452.5,3.35,32.0,740.0,771.28,551.07
2016,6,22,11,30,332.0,454.0,3.4,32.0,774.0,798.51,569.43
2016,6,22,11,45,607.5,288.5,3.5,32.0,883.5,906.69,650.09
2016,6,22,12,0,883.0,123.0,3.6,32.0,993.0,999.31,710.78
2016,6,22,12,15,639.0,282.5,3.65,32.0,914.0,915.2,655.21
2016,6,22,12,30,395.0,442.0,3.7,32.0,835.0,821.79,586.09
2016,6,22,12,45,641.0,282.0,3.75,32.5,917.0,890.88,639.65
2016,6,22,13,0,887.0,122.0,3.8,33.0,999.0,946.41,675.21
2016,6,22,13,15,538.5,309.0,3.8,33.0,839.5,791.37,569.78
2016,6,22,13,30,190.0,496.0,3.8,33.0,680.0,643.46,459.9
2016,6,22,13,45,172.0,486.0,3.85,33.0,650.5,609.79,437.63
2016,6,22,14,0,154.0,476.0,3.9,33.0,621.0,576.92,415.17
2016,6,22,14,15,511.0,295.0,3.85,33.0,756.0,680.32,496.85
2016,6,22,14,30,868.0,114.0,3.8,33.0,891.0,762.35,557.72
2016,6,22,14,45,847.5,120.5,3.8,33.0,856.0,719.18,528.6
2016,6,22,15,0,827.0,127.0,3.8,33.0,821.0,675.66,498.57
2016,6,22,15,15,816.0,124.5,3.8,33.0,783.0,627.58,464.23
2016,6,22,15,30,805.0,122.0,3.8,33.0,745.0,580.99,430.12
2016,6,22,15,45,539.5,216.5,3.8,33.0,623.5,482.51,355.96
2016,6,22,16,0,274.0,311.0,3.8,33.0,502.0,410.37,301.34
2016,6,22,16,15,505.5,211.0,3.75,32.5,532.0,406.1,298.23
2016,6,22,16,30,737.0,111.0,3.7,32.0,562.0,383.49,278.06
2016,6,22,16,45,710.0,108.0,3.65,32.0,511.0,329.67,234.21
2016,6,22,17,0,683.0,105.0,3.6,32.0,460.0,281.16,193.92
2016,6,22,17,15,651.0,99.5,3.4,31.5,407.5,231.92,153.53
2016,6,22,17,30,619.0,94.0,3.2,31.0,355.0,185.98,116.41
2016,6,22,17,45,573.5,87.5,3.05,30.5,302.5,140.89,82.48
2016,6,22,18,0,528.0,81.0,2.9,30.0,250.0,100.81,56.07
2016,6,22,18,15,466.5,72.0,2.75,29.0,200.5,63.24,37.58
2016,6,22,18,30,405.0,63.0,2.6,28.0,151.0,45.76,33.12
2016,6,22,18,45,315.0,50.5,2.5,27.5,107.5,37.7,26.0
2016,6,22,19,0,225.0,38.0,2.4,27.0,64.0,29.13,18.12
2016,6,22,19,15,112.5,19.0,2.55,26.5,32.0,14.66,2.06
2016,6,22,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,23,5,45,83.5,14.0,2.65,22.5,20.5,35.68,0.0
2016,6,23,6,0,167.0,28.0,2.8,23.0,41.0,98.59,59.53
2016,6,23,6,15,271.5,41.0,2.9,23.0,82.0,160.09,117.82
2016,6,23,6,30,376.0,54.0,3.0,23.0,123.0,232.54,179.34
2016,6,23,6,45,460.5,61.0,3.2,23.5,173.0,298.5,235.21
2016,6,23,7,0,545.0,68.0,3.4,24.0,223.0,372.01,295.82
2016,6,23,7,15,592.0,74.0,3.4,24.5,275.5,430.63,342.94
2016,6,23,7,30,639.0,80.0,3.4,25.0,328.0,492.63,391.04
2016,6,23,7,45,429.0,141.0,3.4,25.5,318.0,449.15,354.18
2016,6,23,8,0,219.0,202.0,3.4,26.0,308.0,372.87,291.31
2016,6,23,8,15,493.5,147.5,3.35,26.5,424.0,536.89,419.22
2016,6,23,8,30,768.0,93.0,3.3,27.0,540.0,706.99,542.46
2016,6,23,8,45,790.0,94.5,3.3,27.5,589.5,752.75,570.77
2016,6,23,9,0,812.0,96.0,3.3,28.0,639.0,792.93,595.49
2016,6,23,9,15,825.5,98.5,3.25,28.5,684.0,830.8,618.03
2016,6,23,9,30,839.0,101.0,3.2,29.0,729.0,867.01,639.11
2016,6,23,9,45,851.5,102.0,3.2,29.5,769.5,898.79,657.28
2016,6,23,10,0,864.0,103.0,3.2,30.0,810.0,928.46,673.92
2016,6,23,10,15,872.0,104.5,3.2,30.0,844.5,952.03,687.87
2016,6,23,10,30,880.0,106.0,3.2,30.0,879.0,972.96,700.16
2016,6,23,10,45,886.5,106.5,3.25,30.5,906.5,988.58,708.05
2016,6,23,11,0,893.0,107.0,3.3,31.0,934.0,1001.28,714.17
2016,6,23,11,15,514.5,297.5,3.35,31.0,776.5,829.49,598.68
2016,6,23,11,30,136.0,488.0,3.4,31.0,619.0,631.69,453.28
2016,6,23,11,45,103.0,479.5,3.45,31.5,579.5,581.22,417.9
2016,6,23,12,0,70.0,471.0,3.5,32.0,540.0,536.97,385.71
2016,6,23,12,15,477.0,299.5,3.55,32.0,773.0,773.7,561.37
2016,6,23,12,30,884.0,128.0,3.6,32.0,1006.0,982.89,701.03
2016,6,23,12,45,596.5,306.0,3.65,32.5,898.0,871.63,624.09
2016,6,23,13,0,309.0,484.0,3.7,33.0,790.0,759.9,540.25
2016,6,23,13,15,248.5,490.0,3.7,33.0,734.5,699.26,498.92
2016,6,23,13,30,188.0,496.0,3.7,33.0,679.0,641.8,458.91
2016,6,23,13,45,531.5,309.0,3.75,33.0,812.0,750.22,543.73
2016,6,23,14,0,875.0,122.0,3.8,33.0,945.0,838.36,606.96
2016,6,23,14,15,869.0,121.0,3.75,33.0,919.0,802.31,582.75
2016,6,23,14,30,863.0,120.0,3.7,33.0,893.0,764.48,558.02
2016,6,23,14,45,860.0,115.5,3.7,33.0,862.0,723.98,531.51
2016,6,23,15,0,857.0,111.0,3.7,33.0,831.0,681.84,503.11
2016,6,23,15,15,846.5,109.0,3.7,33.0,792.5,635.73,470.08
2016,6,23,15,30,836.0,107.0,3.7,33.0,754.0,588.95,435.84
2016,6,23,15,45,821.5,105.0,3.7,33.0,710.0,539.56,398.88
2016,6,23,16,0,807.0,103.0,3.7,33.0,666.0,486.75,358.6
2016,6,23,16,15,789.5,100.0,3.65,32.5,618.0,435.42,318.92
2016,6,23,16,30,772.0,97.0,3.6,32.0,570.0,385.05,278.8
2016,6,23,16,45,745.5,95.0,3.55,31.5,518.5,333.67,237.07
2016,6,23,17,0,719.0,93.0,3.5,31.0,467.0,284.6,196.42
2016,6,23,17,15,671.0,92.0,3.3,30.5,410.5,230.57,152.5
2016,6,23,17,30,623.0,91.0,3.1,30.0,354.0,184.48,115.59
2016,6,23,17,45,572.5,86.0,2.95,30.0,301.0,139.78,81.81
2016,6,23,18,0,522.0,81.0,2.8,30.0,248.0,100.63,56.07
2016,6,23,18,15,465.0,71.5,2.65,29.0,199.0,63.0,37.28
2016,6,23,18,30,408.0,62.0,2.5,28.0,150.0,44.79,32.31
2016,6,23,18,45,314.5,50.0,2.35,27.5,106.5,37.28,25.66
2016,6,23,19,0,221.0,38.0,2.2,27.0,63.0,29.11,18.12
2016,6,23,19,15,110.5,19.0,2.35,26.5,31.5,14.65,2.21
2016,6,23,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,5,45,88.0,13.5,1.65,22.5,20.5,36.29,0.0
2016,6,24,6,0,176.0,27.0,1.8,23.0,41.0,99.68,59.45
2016,6,24,6,15,284.0,39.5,1.9,23.5,82.0,162.47,118.96
2016,6,24,6,30,392.0,52.0,2.0,24.0,123.0,236.7,181.2
2016,6,24,6,45,485.0,56.5,2.15,24.5,174.5,304.34,237.89
2016,6,24,7,0,578.0,61.0,2.3,25.0,226.0,380.26,299.75
2016,6,24,7,15,623.5,66.5,2.4,25.5,278.5,438.91,346.45
2016,6,24,7,30,669.0,72.0,2.5,26.0,331.0,500.82,394.03
2016,6,24,7,45,451.5,135.5,2.6,26.5,322.0,457.24,357.73
2016,6,24,8,0,234.0,199.0,2.7,27.0,313.0,387.9,300.79
2016,6,24,8,15,243.0,223.5,2.75,27.0,353.5,429.61,331.62
2016,6,24,8,30,252.0,248.0,2.8,27.0,394.0,471.23,361.37
2016,6,24,8,45,369.0,238.0,2.9,27.5,473.5,561.23,428.12
2016,6,24,9,0,486.0,228.0,3.0,28.0,553.0,668.17,504.52
2016,6,24,9,15,381.5,284.0,3.05,28.5,550.0,642.26,480.73
2016,6,24,9,30,277.0,340.0,3.1,29.0,547.0,617.95,458.54
2016,6,24,9,45,285.5,359.0,3.2,29.5,583.0,650.62,479.85
2016,6,24,10,0,294.0,378.0,3.3,30.0,619.0,682.53,500.08
2016,6,24,10,15,363.0,368.0,3.4,30.0,678.5,740.76,541.21
2016,6,24,10,30,432.0,358.0,3.5,30.0,738.0,807.5,587.21
2016,6,24,10,45,668.0,227.0,3.6,30.0,835.5,908.61,660.94
2016,6,24,11,0,904.0,96.0,3.7,30.0,933.0,1000.65,720.08
2016,6,24,11,15,637.5,263.5,3.75,30.0,860.5,918.79,665.27
2016,6,24,11,30,371.0,431.0,3.8,30.0,788.0,814.09,586.74
2016,6,24,11,45,379.5,434.0,3.9,30.0,804.0,821.2,592.38
2016,6,24,12,0,388.0,437.0,4.0,30.0,820.0,826.72,596.3
2016,6,24,12,15,401.0,440.5,4.0,30.0,838.0,835.48,602.11
2016,6,24,12,30,414.0,444.0,4.0,30.0,856.0,842.38,606.71
2016,6,24,12,45,365.5,461.5,4.05,30.0,824.0,802.44,578.69
2016,6,24,13,0,317.0,479.0,4.1,30.0,792.0,762.71,550.9
2016,6,24,13,15,581.0,311.5,4.1,30.0,878.5,830.97,606.39
2016,6,24,13,30,845.0,144.0,4.1,30.0,965.0,886.16,646.24
2016,6,24,13,45,839.5,143.5,4.1,30.0,946.5,856.17,626.26
2016,6,24,14,0,834.0,143.0,4.1,30.0,928.0,824.16,605.4
2016,6,24,14,15,580.0,280.0,4.05,30.0,818.5,720.07,530.97
2016,6,24,14,30,326.0,417.0,4.0,30.0,709.0,633.06,463.96
2016,6,24,14,45,349.5,390.5,4.0,30.0,693.5,610.17,449.23
2016,6,24,15,0,373.0,364.0,4.0,30.0,678.0,585.02,432.29
2016,6,24,15,15,307.5,363.5,3.95,29.5,614.5,524.28,388.9
2016,6,24,15,30,242.0,363.0,3.9,29.0,551.0,472.77,351.73
2016,6,24,15,45,316.5,322.0,3.85,29.0,552.5,459.07,342.65
2016,6,24,16,0,391.0,281.0,3.8,29.0,554.0,442.38,330.22
2016,6,24,16,15,209.0,255.5,3.7,28.5,400.5,323.0,241.91
2016,6,24,16,30,27.0,230.0,3.6,28.0,247.0,221.48,166.76
2016,6,24,16,45,127.0,224.5,3.55,28.0,292.0,242.94,182.1
2016,6,24,17,0,227.0,219.0,3.5,28.0,337.0,257.78,190.5
2016,6,24,17,15,223.5,193.5,3.25,27.5,299.5,216.9,158.35
2016,6,24,17,30,220.0,168.0,3.0,27.0,262.0,181.14,130.14
2016,6,24,17,45,205.5,145.5,2.75,27.0,223.5,146.93,103.75
2016,6,24,18,0,191.0,123.0,2.5,27.0,185.0,114.5,79.87
2016,6,24,18,15,166.0,101.5,2.35,26.5,148.0,84.35,59.99
2016,6,24,18,30,141.0,80.0,2.2,26.0,111.0,66.61,51.07
2016,6,24,18,45,103.5,59.5,2.05,26.0,79.0,50.49,36.93
2016,6,24,19,0,66.0,39.0,1.9,26.0,47.0,33.92,22.15
2016,6,24,19,15,33.0,19.5,1.95,25.5,23.5,17.61,3.98
2016,6,24,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,9.0,2.1,23.0,9.0,8.85,0.0
2016,6,25,6,0,0.0,18.0,2.2,23.0,18.0,17.37,6.2
2016,6,25,6,15,0.0,38.0,2.25,23.0,38.0,38.26,24.98
2016,6,25,6,30,0.0,58.0,2.3,23.0,58.0,59.1,42.63
2016,6,25,6,45,12.0,79.0,2.35,23.5,82.5,86.19,65.1
2016,6,25,7,0,24.0,100.0,2.4,24.0,107.0,118.84,91.81
2016,6,25,7,15,51.5,126.5,2.55,24.0,145.5,163.65,128.25
2016,6,25,7,30,79.0,153.0,2.7,24.0,184.0,210.61,165.89
2016,6,25,7,45,58.5,169.5,2.85,24.5,194.5,216.86,169.63
2016,6,25,8,0,38.0,186.0,3.0,25.0,205.0,221.32,171.76
2016,6,25,8,15,27.0,194.0,3.1,25.0,208.0,221.51,171.05
2016,6,25,8,30,16.0,202.0,3.2,25.0,211.0,214.01,164.34
2016,6,25,8,45,99.0,254.0,3.35,25.0,319.5,343.86,265.8
2016,6,25,9,0,182.0,306.0,3.5,25.0,428.0,480.79,368.81
2016,6,25,9,15,139.5,326.0,3.55,25.0,423.0,468.95,357.26
2016,6,25,9,30,97.0,346.0,3.6,25.0,418.0,445.12,337.59
2016,6,25,9,45,85.0,360.5,3.7,25.5,427.0,449.82,339.37
2016,6,25,10,0,73.0,375.0,3.8,26.0,436.0,453.69,340.45
2016,6,25,10,15,117.5,405.0,3.8,26.0,507.0,536.09,400.55
2016,6,25,10,30,162.0,435.0,3.8,26.0,578.0,610.31,453.45
2016,6,25,10,45,105.5,423.5,3.85,26.5,518.0,533.85,396.0
2016,6,25,11,0,49.0,412.0,3.9,27.0,458.0,464.63,343.71
2016,6,25,11,15,24.5,249.5,3.85,27.0,272.5,273.18,203.74
2016,6,25,11,30,0.0,87.0,3.8,27.0,87.0,84.5,60.13
2016,6,25,11,45,0.0,78.5,3.8,27.0,78.5,76.24,53.84
2016,6,25,12,0,0.0,70.0,3.8,27.0,70.0,67.98,47.42
2016,6,25,12,15,4.5,127.0,3.75,27.0,131.5,127.86,93.75
2016,6,25,12,30,9.0,184.0,3.7,27.0,193.0,187.58,139.22
2016,6,25,12,45,10.5,202.0,3.65,27.5,212.5,206.16,152.84
2016,6,25,13,0,12.0,220.0,3.6,28.0,232.0,224.56,166.29
2016,6,25,13,15,15.0,272.0,3.55,28.0,287.5,276.92,205.16
2016,6,25,13,30,18.0,324.0,3.5,28.0,343.0,328.65,243.03
2016,6,25,13,45,19.5,328.5,3.5,28.0,347.5,333.04,246.26
2016,6,25,14,0,21.0,333.0,3.5,28.0,352.0,337.22,249.51
2016,6,25,14,15,10.5,225.0,3.5,28.0,234.5,224.98,166.71
2016,6,25,14,30,0.0,117.0,3.5,28.0,117.0,113.18,82.15
2016,6,25,14,45,0.0,111.5,3.55,28.0,111.5,107.86,78.3
2016,6,25,15,0,0.0,106.0,3.6,28.0,106.0,102.56,74.36
2016,6,25,15,15,0.5,124.5,3.6,27.5,125.0,120.53,88.57
2016,6,25,15,30,1.0,143.0,3.6,27.0,144.0,138.3,102.66
2016,6,25,15,45,2.0,156.0,3.65,27.0,158.0,150.89,112.61
2016,6,25,16,0,3.0,169.0,3.7,27.0,172.0,163.16,122.36
2016,6,25,16,15,1.5,101.0,3.6,27.0,102.5,98.3,72.21
2016,6,25,16,30,0.0,33.0,3.5,27.0,33.0,31.89,19.88
2016,6,25,16,45,0.0,77.5,3.45,27.0,77.5,74.97,54.35
2016,6,25,17,0,0.0,122.0,3.4,27.0,122.0,116.62,87.54
2016,6,25,17,15,0.0,85.0,3.15,26.5,85.0,82.14,60.57
2016,6,25,17,30,0.0,48.0,2.9,26.0,48.0,46.37,32.1
2016,6,25,17,45,0.0,41.0,2.65,26.0,41.0,39.59,26.72
2016,6,25,18,0,0.0,34.0,2.4,26.0,34.0,32.82,21.26
2016,6,25,18,15,0.0,27.0,2.2,25.5,27.0,26.05,15.77
2016,6,25,18,30,0.0,20.0,2.0,25.0,20.0,19.29,10.94
2016,6,25,18,45,0.0,14.0,1.8,24.5,14.0,13.5,5.85
2016,6,25,19,0,0.0,8.0,1.6,24.0,8.0,7.71,0.73
2016,6,25,19,15,0.0,4.0,1.7,24.0,4.0,3.85,0.0
2016,6,25,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,45,6.0,12.5,1.15,22.5,13.0,13.85,0.0
2016,6,26,6,0,12.0,25.0,1.2,23.0,26.0,31.01,15.03
2016,6,26,6,15,52.0,45.5,1.35,23.0,54.5,74.56,53.13
2016,6,26,6,30,92.0,66.0,1.5,23.0,83.0,115.9,87.92
2016,6,26,6,45,132.0,85.5,1.65,23.5,118.5,159.44,124.26
2016,6,26,7,0,172.0,105.0,1.8,24.0,154.0,213.31,168.24
2016,6,26,7,15,103.0,124.0,1.85,24.0,155.5,195.99,154.29
2016,6,26,7,30,34.0,143.0,1.9,24.0,157.0,171.67,133.8
2016,6,26,7,45,337.5,125.0,2.0,24.5,287.0,370.68,294.08
2016,6,26,8,0,641.0,107.0,2.1,25.0,417.0,577.66,451.26
2016,6,26,8,15,320.5,118.0,2.15,25.0,273.0,375.75,295.38
2016,6,26,8,30,0.0,129.0,2.2,25.0,129.0,126.19,94.83
2016,6,26,8,45,380.0,121.5,2.3,25.5,375.0,448.97,352.61
2016,6,26,9,0,760.0,114.0,2.4,26.0,621.0,773.23,584.14
2016,6,26,9,15,555.0,217.0,2.45,26.5,601.0,728.84,546.46
2016,6,26,9,30,350.0,320.0,2.5,27.0,581.0,661.37,491.92
2016,6,26,9,45,588.0,219.0,2.6,27.5,687.0,790.5,586.71
2016,6,26,10,0,826.0,118.0,2.7,28.0,793.0,907.96,663.25
2016,6,26,10,15,604.0,248.0,2.8,28.0,753.5,855.68,626.16
2016,6,26,10,30,382.0,378.0,2.9,28.0,714.0,772.48,563.12
2016,6,26,10,45,308.0,418.5,3.0,28.5,695.0,743.69,540.38
2016,6,26,11,0,234.0,459.0,3.1,29.0,676.0,704.49,510.26
2016,6,26,11,15,548.5,293.5,3.15,29.0,816.5,859.25,625.07
2016,6,26,11,30,863.0,128.0,3.2,29.0,957.0,994.75,714.88
2016,6,26,11,45,563.5,309.0,3.25,29.5,854.0,883.29,637.08
2016,6,26,12,0,264.0,490.0,3.3,30.0,751.0,757.08,542.26
2016,6,26,12,15,356.0,469.5,3.3,30.0,822.5,820.24,587.57
2016,6,26,12,30,448.0,449.0,3.3,30.0,894.0,881.77,629.82
2016,6,26,12,45,398.5,453.5,3.35,30.5,849.0,826.34,590.93
2016,6,26,13,0,349.0,458.0,3.4,31.0,804.0,772.67,553.67
2016,6,26,13,15,264.5,477.0,3.35,31.0,737.5,701.87,504.08
2016,6,26,13,30,180.0,496.0,3.3,31.0,671.0,635.01,456.6
2016,6,26,13,45,299.5,448.5,3.3,31.0,733.0,683.03,493.47
2016,6,26,14,0,419.0,401.0,3.3,31.0,795.0,723.13,523.74
2016,6,26,14,15,409.0,391.0,3.25,31.0,767.0,688.31,499.74
2016,6,26,14,30,399.0,381.0,3.2,31.0,739.0,653.4,475.92
2016,6,26,14,45,414.5,359.0,3.15,31.0,719.0,626.0,457.63
2016,6,26,15,0,430.0,337.0,3.1,31.0,699.0,596.76,437.72
2016,6,26,15,15,491.5,299.0,3.05,31.0,694.0,580.47,427.21
2016,6,26,15,30,553.0,261.0,3.0,31.0,689.0,558.26,411.83
2016,6,26,15,45,514.0,253.5,2.95,31.0,633.5,502.49,371.0
2016,6,26,16,0,475.0,246.0,2.9,31.0,578.0,449.77,331.92
2016,6,26,16,15,401.0,249.0,2.8,30.5,515.0,393.99,290.62
2016,6,26,16,30,327.0,252.0,2.7,30.0,452.0,348.9,257.03
2016,6,26,16,45,258.5,237.5,2.6,30.0,387.0,294.02,215.94
2016,6,26,17,0,190.0,223.0,2.5,30.0,322.0,250.58,183.79
2016,6,26,17,15,212.0,195.0,2.2,29.5,294.0,220.16,159.52
2016,6,26,17,30,234.0,167.0,1.9,29.0,266.0,183.12,129.73
2016,6,26,17,45,218.5,144.5,1.65,28.5,227.0,148.04,103.2
2016,6,26,18,0,203.0,122.0,1.4,28.0,188.0,114.85,79.21
2016,6,26,18,15,176.5,101.0,1.3,27.5,150.5,84.42,59.48
2016,6,26,18,30,150.0,80.0,1.2,27.0,113.0,62.85,47.67
2016,6,26,18,45,111.5,60.0,1.15,26.5,80.5,50.88,37.18
2016,6,26,19,0,73.0,40.0,1.1,26.0,48.0,34.69,22.81
2016,6,26,19,15,36.5,20.0,1.1,25.5,24.0,18.02,4.44
2016,6,26,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,45,83.0,13.0,0.85,21.5,19.0,34.26,0.0
2016,6,27,6,0,166.0,26.0,0.9,22.0,38.0,94.16,53.76
2016,6,27,6,15,272.0,38.5,0.95,22.5,78.5,156.25,114.05
2016,6,27,6,30,378.0,51.0,1.0,23.0,119.0,228.76,174.69
2016,6,27,6,45,264.0,78.5,1.1,23.5,133.5,224.65,175.17
2016,6,27,7,0,150.0,106.0,1.2,24.0,148.0,196.61,154.25
2016,6,27,7,15,391.5,92.0,1.2,24.5,235.0,334.09,264.21
2016,6,27,7,30,633.0,78.0,1.2,25.0,322.0,484.67,379.22
2016,6,27,7,45,507.5,125.0,1.3,26.0,339.5,480.53,372.46
2016,6,27,8,0,382.0,172.0,1.4,27.0,357.0,467.37,359.13
2016,6,27,8,15,362.5,200.0,1.45,27.5,392.0,489.84,373.82
2016,6,27,8,30,343.0,228.0,1.5,28.0,427.0,518.3,391.93
2016,6,27,8,45,574.5,161.0,1.6,28.5,529.0,654.43,491.55
2016,6,27,9,0,806.0,94.0,1.7,29.0,631.0,783.96,577.68
2016,6,27,9,15,820.0,96.5,1.7,29.0,676.0,822.23,600.17
2016,6,27,9,30,834.0,99.0,1.7,29.0,721.0,858.9,622.26
2016,6,27,9,45,844.5,101.0,1.75,29.5,761.0,889.97,639.82
2016,6,27,10,0,855.0,103.0,1.8,30.0,801.0,918.85,655.91
2016,6,27,10,15,862.5,105.0,1.85,30.5,835.0,942.48,668.62
2016,6,27,10,30,870.0,107.0,1.9,31.0,869.0,963.47,679.72
2016,6,27,10,45,875.5,108.5,1.95,31.5,896.5,979.19,687.57
2016,6,27,11,0,881.0,110.0,2.0,32.0,924.0,992.0,693.72
2016,6,27,11,15,885.0,110.5,2.0,32.0,945.0,999.28,697.4
2016,6,27,11,30,889.0,111.0,2.0,32.0,966.0,1003.5,699.37
2016,6,27,11,45,598.0,296.0,2.0,32.5,875.0,904.87,634.41
2016,6,27,12,0,307.0,481.0,2.0,33.0,784.0,790.73,551.13
2016,6,27,12,15,315.0,478.5,2.0,33.0,791.0,789.0,551.08
2016,6,27,12,30,323.0,476.0,2.0,33.0,798.0,785.93,549.27
2016,6,27,12,45,366.0,457.0,2.0,33.5,820.5,798.89,557.76
2016,6,27,13,0,409.0,438.0,2.0,34.0,843.0,809.58,564.61
2016,6,27,13,15,423.5,433.5,2.0,34.0,849.0,805.08,562.04
2016,6,27,13,30,438.0,429.0,2.0,34.0,855.0,798.7,558.41
2016,6,27,13,45,652.5,275.0,2.05,34.0,895.5,821.37,580.56
2016,6,27,14,0,867.0,121.0,2.1,34.0,936.0,832.01,589.72
2016,6,27,14,15,652.5,245.0,2.1,34.0,849.0,745.95,532.4
2016,6,27,14,30,438.0,369.0,2.1,34.0,762.0,672.19,478.5
2016,6,27,14,45,624.0,251.0,2.1,34.0,788.5,677.34,487.16
2016,6,27,15,0,810.0,133.0,2.1,34.0,815.0,669.52,485.63
2016,6,27,15,15,674.0,199.5,2.05,34.0,749.0,605.61,438.74
2016,6,27,15,30,538.0,266.0,2.0,34.0,683.0,554.11,400.42
2016,6,27,15,45,438.5,281.0,2.0,34.0,608.0,486.09,351.88
2016,6,27,16,0,339.0,296.0,2.0,34.0,533.0,430.26,311.56
2016,6,27,16,15,353.0,269.0,2.0,33.5,500.0,394.01,285.81
2016,6,27,16,30,367.0,242.0,2.0,33.0,467.0,356.26,257.97
2016,6,27,16,45,306.5,229.5,2.0,33.0,406.0,303.81,219.12
2016,6,27,17,0,246.0,217.0,2.0,33.0,345.0,257.4,184.9
2016,6,27,17,15,123.5,175.0,1.85,32.5,239.5,183.25,132.35
2016,6,27,17,30,1.0,133.0,1.7,32.0,134.0,124.94,92.44
2016,6,27,17,45,0.5,114.0,1.6,31.5,114.5,106.96,79.05
2016,6,27,18,0,0.0,95.0,1.5,31.0,95.0,89.13,65.42
2016,6,27,18,15,0.0,76.0,1.35,30.0,76.0,71.5,51.73
2016,6,27,18,30,0.0,57.0,1.2,29.0,57.0,54.15,40.0
2016,6,27,18,45,0.0,40.5,1.1,28.5,40.5,38.94,26.94
2016,6,27,19,0,0.0,24.0,1.0,28.0,24.0,23.17,13.25
2016,6,27,19,15,0.0,12.0,1.05,27.5,12.0,11.57,0.82
2016,6,27,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,28,5,45,43.5,13.0,2.35,23.5,16.0,23.99,0.0
2016,6,28,6,0,87.0,26.0,2.7,24.0,32.0,63.92,34.3
2016,6,28,6,15,167.0,45.0,2.75,24.5,70.0,120.69,87.26
2016,6,28,6,30,247.0,64.0,2.8,25.0,108.0,188.86,144.0
2016,6,28,6,45,310.5,79.5,2.85,25.5,154.0,246.99,192.57
2016,6,28,7,0,374.0,95.0,2.9,26.0,200.0,311.15,244.89
2016,6,28,7,15,424.0,107.0,2.65,26.5,250.5,369.4,290.86
2016,6,28,7,30,474.0,119.0,2.4,27.0,301.0,431.71,338.2
2016,6,28,7,45,511.5,128.5,2.2,28.0,352.0,486.74,377.64
2016,6,28,8,0,549.0,138.0,2.0,29.0,403.0,544.01,417.0
2016,6,28,8,15,578.0,145.5,1.75,29.5,453.5,598.65,453.22
2016,6,28,8,30,607.0,153.0,1.5,30.0,504.0,650.58,485.99
2016,6,28,8,45,629.5,159.5,1.25,30.5,551.5,696.64,513.14
2016,6,28,9,0,652.0,166.0,1.0,31.0,599.0,742.4,538.27
2016,6,28,9,15,670.0,171.0,0.85,31.5,643.5,782.07,558.99
2016,6,28,9,30,688.0,176.0,0.7,32.0,688.0,820.67,578.22
2016,6,28,9,45,697.5,182.0,0.6,32.5,727.0,851.22,592.56
2016,6,28,10,0,707.0,188.0,0.5,33.0,766.0,879.86,605.41
2016,6,28,10,15,393.0,300.5,0.55,33.0,624.0,705.98,491.3
2016,6,28,10,30,79.0,413.0,0.6,33.0,482.0,498.02,348.28
2016,6,28,10,45,100.0,437.0,0.65,33.5,527.5,542.61,379.2
2016,6,28,11,0,121.0,461.0,0.7,34.0,573.0,594.45,412.01
2016,6,28,11,15,66.5,346.5,0.8,34.0,408.5,413.49,291.8
2016,6,28,11,30,12.0,232.0,0.9,34.0,244.0,238.59,170.02
2016,6,28,11,45,35.5,345.5,1.05,34.0,381.0,378.88,269.81
2016,6,28,12,0,59.0,459.0,1.2,34.0,518.0,514.2,361.01
2016,6,28,12,15,68.5,471.0,1.3,34.0,539.5,532.62,372.88
2016,6,28,12,30,78.0,483.0,1.4,34.0,561.0,550.3,385.11
2016,6,28,12,45,435.5,333.5,1.55,34.0,765.0,747.17,526.45
2016,6,28,13,0,793.0,184.0,1.7,34.0,969.0,922.01,641.97
2016,6,28,13,15,790.5,183.0,1.75,33.5,958.5,899.2,628.07
2016,6,28,13,30,788.0,182.0,1.8,33.0,948.0,874.22,614.72
2016,6,28,13,45,551.5,315.0,1.9,33.0,846.5,773.94,548.04
2016,6,28,14,0,315.0,448.0,2.0,33.0,745.0,682.64,482.87
2016,6,28,14,15,306.5,437.0,2.15,33.0,719.5,651.61,463.9
2016,6,28,14,30,298.0,426.0,2.3,33.0,694.0,620.63,444.12
2016,6,28,14,45,205.5,416.5,2.45,33.0,598.0,534.21,384.48
2016,6,28,15,0,113.0,407.0,2.6,33.0,502.0,451.8,326.6
2016,6,28,15,15,59.0,291.5,2.7,32.5,341.0,310.59,227.15
2016,6,28,15,30,5.0,176.0,2.8,32.0,180.0,171.81,125.39
2016,6,28,15,45,2.5,117.0,2.95,31.5,119.0,114.3,82.65
2016,6,28,16,0,0.0,58.0,3.1,31.0,58.0,56.12,38.2
2016,6,28,16,15,0.0,56.5,3.1,30.5,56.5,54.65,37.3
2016,6,28,16,30,0.0,55.0,3.1,30.0,55.0,53.18,36.37
2016,6,28,16,45,0.0,32.5,3.15,30.0,32.5,31.4,19.3
2016,6,28,17,0,0.0,10.0,3.2,30.0,10.0,9.65,2.05
2016,6,28,17,15,0.0,9.5,3.1,29.5,9.5,9.17,1.71
2016,6,28,17,30,0.0,9.0,3.0,29.0,9.0,8.68,1.36
2016,6,28,17,45,0.0,7.5,2.9,28.5,7.5,7.23,0.22
2016,6,28,18,0,0.0,6.0,2.8,28.0,6.0,5.78,0.0
2016,6,28,18,15,0.0,5.0,2.65,27.5,5.0,4.82,0.0
2016,6,28,18,30,0.0,4.0,2.5,27.0,4.0,3.85,0.0
2016,6,28,18,45,0.0,2.5,2.35,26.5,2.5,2.41,0.0
2016,6,28,19,0,0.0,1.0,2.2,26.0,1.0,0.96,0.0
2016,6,28,19,15,0.0,0.5,2.1,25.5,0.5,0.48,0.0
2016,6,28,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,29,5,45,76.5,12.5,1.85,22.5,18.0,31.93,0.0
2016,6,29,6,0,153.0,25.0,2.1,23.0,36.0,88.05,47.85
2016,6,29,6,15,252.5,39.0,2.15,23.0,75.0,149.57,108.93
2016,6,29,6,30,352.0,53.0,2.2,23.0,114.0,217.97,167.11
2016,6,29,6,45,427.0,62.0,2.25,23.5,162.5,281.7,220.9
2016,6,29,7,0,502.0,71.0,2.3,24.0,211.0,350.73,277.56
2016,6,29,7,15,550.5,78.0,2.25,24.5,262.5,409.23,324.2
2016,6,29,7,30,599.0,85.0,2.2,25.0,314.0,471.33,371.86
2016,6,29,7,45,638.0,89.5,2.15,25.5,367.0,527.65,413.51
2016,6,29,8,0,677.0,94.0,2.1,26.0,420.0,586.03,455.23
2016,6,29,8,15,702.5,98.5,2.05,26.5,471.5,636.29,489.09
2016,6,29,8,30,728.0,103.0,2.0,27.0,523.0,684.63,519.89
2016,6,29,8,45,745.5,108.0,2.0,28.0,571.5,729.42,546.73
2016,6,29,9,0,763.0,113.0,2.0,29.0,620.0,773.35,572.34
2016,6,29,9,15,778.5,116.0,2.0,29.0,665.0,812.23,596.38
2016,6,29,9,30,794.0,119.0,2.0,29.0,710.0,849.64,619.24
2016,6,29,9,45,798.0,126.0,2.05,29.5,748.5,879.2,635.99
2016,6,29,10,0,802.0,133.0,2.1,30.0,787.0,906.28,651.11
2016,6,29,10,15,567.0,267.5,2.15,30.0,740.0,837.66,603.51
2016,6,29,10,30,332.0,402.0,2.2,30.0,693.0,748.99,537.37
2016,6,29,10,45,324.0,419.5,2.25,30.5,711.0,760.41,543.67
2016,6,29,11,0,316.0,437.0,2.3,31.0,729.0,770.22,548.13
2016,6,29,11,15,564.5,301.5,2.4,31.0,837.5,883.33,630.29
2016,6,29,11,30,813.0,166.0,2.5,31.0,946.0,988.7,699.38
2016,6,29,11,45,816.0,166.5,2.6,31.5,959.5,988.26,697.18
2016,6,29,12,0,819.0,167.0,2.7,32.0,973.0,984.9,694.23
2016,6,29,12,15,489.5,339.0,2.75,32.0,821.0,825.6,587.62
2016,6,29,12,30,160.0,511.0,2.8,32.0,669.0,660.19,468.28
2016,6,29,12,45,471.5,353.0,2.85,32.5,819.5,800.44,572.11
2016,6,29,13,0,783.0,195.0,2.9,33.0,970.0,923.31,655.44
2016,6,29,13,15,780.5,194.5,2.95,33.0,960.0,901.14,640.8
2016,6,29,13,30,778.0,194.0,3.0,33.0,950.0,876.83,625.92
2016,6,29,13,45,760.5,201.5,3.05,33.0,929.0,845.05,606.14
2016,6,29,14,0,743.0,209.0,3.1,33.0,908.0,812.15,585.53
2016,6,29,14,15,736.0,206.5,3.1,33.0,883.0,776.94,562.91
2016,6,29,14,30,729.0,204.0,3.1,33.0,858.0,740.44,538.41
2016,6,29,14,45,525.0,295.0,3.15,33.0,757.0,647.99,471.29
2016,6,29,15,0,321.0,386.0,3.2,33.0,656.0,570.25,413.69
2016,6,29,15,15,513.0,282.0,3.25,32.5,690.5,579.46,425.16
2016,6,29,15,30,705.0,178.0,3.3,32.0,725.0,572.81,423.68
2016,6,29,15,45,552.0,229.0,3.35,32.0,642.0,502.01,370.5
2016,6,29,16,0,399.0,280.0,3.4,32.0,559.0,446.28,328.42
2016,6,29,16,15,283.0,278.0,3.4,31.5,469.0,370.87,273.56
2016,6,29,16,30,167.0,276.0,3.4,31.0,379.0,311.02,230.14
2016,6,29,16,45,370.5,211.0,3.45,31.0,412.0,310.33,226.24
2016,6,29,17,0,574.0,146.0,3.5,31.0,445.0,287.67,202.37
2016,6,29,17,15,540.0,137.0,3.35,30.5,394.0,240.77,164.57
2016,6,29,17,30,506.0,128.0,3.2,30.0,343.0,196.74,129.65
2016,6,29,17,45,471.0,115.0,3.1,29.5,293.0,152.88,96.42
2016,6,29,18,0,436.0,102.0,3.0,29.0,243.0,112.85,68.97
2016,6,29,18,15,377.0,89.0,2.75,28.5,194.5,76.03,48.98
2016,6,29,18,30,318.0,76.0,2.5,28.0,146.0,55.87,41.64
2016,6,29,18,45,254.5,58.5,2.25,27.5,104.5,44.04,31.32
2016,6,29,19,0,191.0,41.0,2.0,27.0,63.0,31.53,20.13
2016,6,29,19,15,95.5,20.5,1.95,26.5,31.5,15.85,3.3
2016,6,29,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.75,25.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,5,45,61.0,12.5,0.85,23.5,17.0,27.88,0.0
2016,6,30,6,0,122.0,25.0,1.0,24.0,34.0,78.22,40.92
2016,6,30,6,15,217.5,41.0,1.1,24.5,72.5,139.56,100.66
2016,6,30,6,30,313.0,57.0,1.2,25.0,111.0,206.78,156.65
2016,6,30,6,45,388.5,67.5,1.3,26.0,159.0,267.71,206.88
2016,6,30,7,0,464.0,78.0,1.4,27.0,207.0,338.69,263.41
2016,6,30,7,15,514.0,86.5,1.5,27.0,258.5,398.05,310.51
2016,6,30,7,30,564.0,95.0,1.6,27.0,310.0,461.14,359.08
2016,6,30,7,45,602.5,101.0,1.75,27.5,362.5,517.41,400.7
2016,6,30,8,0,641.0,107.0,1.9,28.0,415.0,575.72,442.66
2016,6,30,8,15,668.5,112.0,1.95,28.5,466.5,626.59,477.67
2016,6,30,8,30,696.0,117.0,2.0,29.0,518.0,677.97,511.26
2016,6,30,8,45,520.0,196.0,2.1,29.5,510.5,644.11,482.38
2016,6,30,9,0,344.0,275.0,2.2,30.0,503.0,590.52,439.0
2016,6,30,9,15,260.0,313.5,2.25,30.0,493.0,568.48,420.61
2016,6,30,9,30,176.0,352.0,2.3,30.0,483.0,531.26,391.31
2016,6,30,9,45,122.5,361.5,2.35,30.5,455.5,494.31,362.53
2016,6,30,10,0,69.0,371.0,2.4,31.0,428.0,445.71,325.47
2016,6,30,10,15,440.5,258.0,2.45,31.0,641.5,706.31,517.73
2016,6,30,10,30,812.0,145.0,2.5,31.0,855.0,952.17,680.85
2016,6,30,10,45,514.5,303.0,2.55,31.5,758.5,833.65,596.62
2016,6,30,11,0,217.0,461.0,2.6,32.0,662.0,689.71,491.04
2016,6,30,11,15,255.5,464.0,2.65,32.0,705.5,735.9,523.34
2016,6,30,11,30,294.0,467.0,2.7,32.0,749.0,774.07,548.96
2016,6,30,11,45,263.5,482.0,2.75,32.5,738.0,754.41,533.57
2016,6,30,12,0,233.0,497.0,2.8,33.0,727.0,729.4,515.21
2016,6,30,12,15,171.0,499.0,2.85,33.0,668.5,664.93,470.94
2016,6,30,12,30,109.0,501.0,2.9,33.0,610.0,598.16,424.71
2016,6,30,12,45,186.0,497.5,2.95,33.5,682.5,665.5,471.86
2016,6,30,13,0,263.0,494.0,3.0,34.0,755.0,727.3,513.69
2016,6,30,13,15,556.5,319.5,3.05,34.0,863.0,819.04,583.57
2016,6,30,13,30,850.0,145.0,3.1,34.0,971.0,892.71,634.86
2016,6,30,13,45,560.0,303.5,3.15,34.0,843.5,770.75,551.67
2016,6,30,14,0,270.0,462.0,3.2,34.0,716.0,658.53,469.14
2016,6,30,14,15,550.0,301.0,3.25,34.0,800.5,718.33,518.45
2016,6,30,14,30,830.0,140.0,3.3,34.0,885.0,759.74,551.4
2016,6,30,14,45,828.0,134.0,3.4,34.0,854.5,719.91,525.45
2016,6,30,15,0,826.0,128.0,3.5,34.0,824.0,678.41,497.51
2016,6,30,15,15,815.5,126.0,3.55,33.5,786.0,631.22,465.17
2016,6,30,15,30,805.0,124.0,3.6,33.0,748.0,585.4,432.82
2016,6,30,15,45,791.0,121.0,3.65,33.0,705.0,536.42,396.42
2016,6,30,16,0,777.0,118.0,3.7,33.0,662.0,487.62,359.21
2016,6,30,16,15,759.5,114.5,3.7,32.5,614.5,437.22,320.46
2016,6,30,16,30,742.0,111.0,3.7,32.0,567.0,387.8,281.32
2016,6,30,16,45,482.0,165.5,3.75,32.0,452.0,305.2,219.9
2016,6,30,17,0,222.0,220.0,3.8,32.0,337.0,257.66,187.5
2016,6,30,17,15,427.5,156.0,3.65,31.5,349.0,230.18,159.61
2016,6,30,17,30,633.0,92.0,3.5,31.0,361.0,188.52,118.03
2016,6,30,17,45,590.5,85.5,3.4,30.5,308.5,142.85,83.31
2016,6,30,18,0,548.0,79.0,3.3,30.0,256.0,101.86,55.93
2016,6,30,18,15,488.5,70.0,3.0,29.5,206.0,63.02,36.4
2016,6,30,18,30,429.0,61.0,2.7,29.0,156.0,43.73,31.28
2016,6,30,18,45,343.0,49.5,2.45,28.5,111.5,36.84,25.19
2016,6,30,19,0,257.0,38.0,2.2,28.0,67.0,29.08,18.04
2016,6,30,19,15,128.5,19.0,2.15,27.5,33.5,14.63,2.58
2016,6,30,19,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,45,85.0,12.0,1.0,22.5,18.0,33.43,0.0
2016,7,1,6,0,170.0,24.0,1.1,23.0,36.0,91.1,46.88
2016,7,1,6,15,277.0,37.5,1.15,23.5,76.5,155.92,112.67
2016,7,1,6,30,384.0,51.0,1.2,24.0,117.0,229.57,174.3
2016,7,1,6,45,461.5,59.5,1.25,25.0,167.0,293.8,227.47
2016,7,1,7,0,539.0,68.0,1.3,26.0,217.0,365.04,284.34
2016,7,1,7,15,588.0,74.5,1.4,26.5,270.0,424.92,331.37
2016,7,1,7,30,637.0,81.0,1.5,27.0,323.0,488.41,379.46
2016,7,1,7,45,675.0,85.5,1.6,27.5,377.5,545.74,421.45
2016,7,1,8,0,713.0,90.0,1.7,28.0,432.0,605.0,463.56
2016,7,1,8,15,738.5,94.0,1.75,28.5,484.5,654.05,495.99
2016,7,1,8,30,764.0,98.0,1.8,29.0,537.0,705.58,528.91
2016,7,1,8,45,784.5,101.0,1.9,29.5,587.0,751.88,557.95
2016,7,1,9,0,805.0,104.0,2.0,30.0,637.0,797.45,586.07
2016,7,1,9,15,819.5,106.5,2.0,30.5,683.0,836.27,608.51
2016,7,1,9,30,834.0,109.0,2.0,31.0,729.0,868.23,626.22
2016,7,1,9,45,846.0,111.0,2.05,31.5,770.0,900.74,644.62
2016,7,1,10,0,858.0,113.0,2.1,32.0,811.0,931.12,661.51
2016,7,1,10,15,866.0,114.5,2.15,32.0,845.5,954.81,675.49
2016,7,1,10,30,874.0,116.0,2.2,32.0,880.0,975.88,687.92
2016,7,1,10,45,881.0,117.0,2.25,32.5,908.5,992.68,696.36
2016,7,1,11,0,888.0,118.0,2.3,33.0,937.0,1006.58,703.08
2016,7,1,11,15,892.0,119.0,2.35,33.0,958.0,1014.48,707.66
2016,7,1,11,30,896.0,120.0,2.4,33.0,979.0,1019.28,710.48
2016,7,1,11,45,892.5,124.5,2.5,33.5,990.5,1016.96,708.11
2016,7,1,12,0,889.0,129.0,2.6,34.0,1002.0,1011.46,703.92
2016,7,1,12,15,889.5,129.5,2.65,34.0,1007.5,1002.91,698.93
2016,7,1,12,30,890.0,130.0,2.7,34.0,1013.0,991.42,692.22
