Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,12,45,889.5,129.5,2.8,34.5,1010.5,975.23,681.67
2016,7,1,13,0,889.0,129.0,2.9,35.0,1008.0,956.38,669.51
2016,7,1,13,15,886.5,128.5,2.95,35.0,997.5,933.04,655.55
2016,7,1,13,30,884.0,128.0,3.0,35.0,987.0,907.19,639.99
2016,7,1,13,45,879.5,127.0,3.05,35.0,968.5,876.71,621.41
2016,7,1,14,0,875.0,126.0,3.1,35.0,950.0,844.02,601.31
2016,7,1,14,15,869.0,125.0,3.15,35.0,924.0,808.08,578.93
2016,7,1,14,30,863.0,124.0,3.2,35.0,898.0,770.33,555.16
2016,7,1,14,45,854.0,123.0,3.25,35.0,865.5,728.79,528.61
2016,7,1,15,0,845.0,122.0,3.3,35.0,833.0,686.03,500.18
2016,7,1,15,15,834.0,119.5,3.35,34.5,794.5,639.65,468.63
2016,7,1,15,30,823.0,117.0,3.4,34.0,756.0,592.64,435.71
2016,7,1,15,45,555.0,213.0,3.5,34.0,633.0,488.82,358.68
2016,7,1,16,0,287.0,309.0,3.6,34.0,510.0,416.16,304.1
2016,7,1,16,15,520.0,208.5,3.6,33.5,540.5,412.15,301.31
2016,7,1,16,30,753.0,108.0,3.6,33.0,571.0,389.53,281.35
2016,7,1,16,45,723.5,106.0,3.65,33.0,519.0,337.96,239.4
2016,7,1,17,0,694.0,104.0,3.7,33.0,467.0,285.61,196.48
2016,7,1,17,15,662.5,98.5,3.6,32.5,414.5,235.7,155.68
2016,7,1,17,30,631.0,93.0,3.5,32.0,362.0,189.02,118.0
2016,7,1,17,45,585.5,87.0,3.4,31.5,309.0,143.47,83.66
2016,7,1,18,0,540.0,81.0,3.3,31.0,256.0,102.94,56.84
2016,7,1,18,15,479.0,72.0,3.05,30.0,205.5,64.48,37.67
2016,7,1,18,30,418.0,63.0,2.8,29.0,155.0,45.56,32.81
2016,7,1,18,45,332.5,50.5,2.55,28.5,111.0,37.63,25.85
2016,7,1,19,0,247.0,38.0,2.3,28.0,67.0,29.08,18.04
2016,7,1,19,15,123.5,19.0,2.3,27.5,33.5,14.63,2.56
2016,7,1,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,2,5,45,28.5,13.0,2.85,23.5,15.0,20.0,0.0
2016,7,2,6,0,57.0,26.0,3.1,24.0,30.0,50.18,23.04
2016,7,2,6,15,145.5,45.5,3.25,24.5,67.5,113.76,81.67
2016,7,2,6,30,234.0,65.0,3.4,25.0,105.0,178.01,135.33
2016,7,2,6,45,322.0,76.5,3.6,25.5,153.0,247.57,193.1
2016,7,2,7,0,410.0,88.0,3.8,26.0,201.0,319.77,252.26
2016,7,2,7,15,464.0,97.5,3.85,26.5,252.0,378.94,299.81
2016,7,2,7,30,518.0,107.0,3.9,27.0,303.0,442.56,349.38
2016,7,2,7,45,280.5,146.5,4.0,27.5,255.0,348.31,273.66
2016,7,2,8,0,43.0,186.0,4.1,28.0,207.0,224.94,172.84
2016,7,2,8,15,45.0,208.5,4.1,28.5,232.5,251.07,192.25
2016,7,2,8,30,47.0,231.0,4.1,29.0,258.0,277.15,211.01
2016,7,2,8,45,395.0,177.5,4.2,29.5,437.0,522.87,402.54
2016,7,2,9,0,743.0,124.0,4.3,30.0,616.0,767.4,578.8
2016,7,2,9,15,759.0,127.5,4.35,30.5,661.0,806.72,602.01
2016,7,2,9,30,775.0,131.0,4.4,31.0,706.0,844.66,625.16
2016,7,2,9,45,792.0,131.0,4.45,31.5,747.5,878.09,645.04
2016,7,2,10,0,809.0,131.0,4.5,32.0,789.0,909.75,663.58
2016,7,2,10,15,818.0,133.0,4.5,32.0,823.5,933.92,678.21
2016,7,2,10,30,827.0,135.0,4.5,32.0,858.0,949.83,687.47
2016,7,2,10,45,836.5,135.5,4.55,32.5,887.0,967.88,697.08
2016,7,2,11,0,846.0,136.0,4.6,33.0,916.0,983.23,704.95
2016,7,2,11,15,850.5,137.0,4.6,33.0,937.0,991.28,709.37
2016,7,2,11,30,855.0,138.0,4.6,33.0,958.0,996.36,712.03
2016,7,2,11,45,853.5,142.0,4.65,33.5,970.5,995.42,709.74
2016,7,2,12,0,852.0,146.0,4.7,34.0,983.0,991.43,705.64
2016,7,2,12,15,853.0,146.5,4.7,34.0,988.5,983.55,700.37
2016,7,2,12,30,854.0,147.0,4.7,34.0,994.0,972.85,693.41
2016,7,2,12,45,852.0,148.0,4.7,34.5,991.5,957.08,681.87
2016,7,2,13,0,850.0,149.0,4.7,35.0,989.0,938.82,668.86
2016,7,2,13,15,848.0,148.5,4.7,35.0,979.0,916.7,654.8
2016,7,2,13,30,846.0,148.0,4.7,35.0,969.0,892.17,639.2
2016,7,2,13,45,839.0,148.5,4.75,35.0,950.5,861.9,620.01
2016,7,2,14,0,832.0,149.0,4.8,35.0,932.0,829.68,599.59
2016,7,2,14,15,825.5,147.5,4.75,35.0,907.0,794.24,576.36
2016,7,2,14,30,819.0,146.0,4.7,35.0,882.0,756.49,551.48
2016,7,2,14,45,810.5,144.0,4.7,35.0,850.0,715.48,524.46
2016,7,2,15,0,802.0,142.0,4.7,35.0,818.0,673.38,494.97
2016,7,2,15,15,790.5,139.5,4.65,34.5,779.5,628.01,463.29
2016,7,2,15,30,779.0,137.0,4.6,34.0,741.0,582.21,430.57
2016,7,2,15,45,760.5,135.5,4.6,34.0,697.0,533.3,393.95
2016,7,2,16,0,742.0,134.0,4.6,34.0,653.0,485.06,357.02
2016,7,2,16,15,722.5,130.0,4.55,33.5,605.5,431.89,316.35
2016,7,2,16,30,703.0,126.0,4.5,33.0,558.0,382.78,277.57
2016,7,2,16,45,671.0,123.5,4.45,33.0,506.5,332.15,236.47
2016,7,2,17,0,639.0,121.0,4.4,33.0,455.0,284.46,197.24
2016,7,2,17,15,604.5,114.5,4.25,32.5,402.5,235.84,157.81
2016,7,2,17,30,570.0,108.0,4.1,32.0,350.0,190.82,121.82
2016,7,2,17,45,519.0,101.0,4.0,31.5,298.0,146.98,89.17
2016,7,2,18,0,468.0,94.0,3.9,31.0,246.0,108.87,64.16
2016,7,2,18,15,404.0,83.0,3.75,30.5,196.5,71.91,44.87
2016,7,2,18,30,340.0,72.0,3.6,30.0,147.0,52.71,38.64
2016,7,2,18,45,249.5,57.5,3.45,29.5,104.0,43.22,30.36
2016,7,2,19,0,159.0,43.0,3.3,29.0,61.0,35.16,22.85
2016,7,2,19,15,79.5,21.5,3.35,28.5,30.5,18.12,4.42
2016,7,2,19,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.9,25.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.15,23.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.05,23.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,5,45,37.0,13.0,4.35,23.5,15.5,22.11,0.0
2016,7,3,6,0,74.0,26.0,4.5,24.0,31.0,59.26,26.92
2016,7,3,6,15,170.5,43.0,4.7,24.5,68.5,118.98,85.31
2016,7,3,6,30,267.0,60.0,4.9,25.0,106.0,191.07,145.57
2016,7,3,6,45,133.5,39.5,5.15,25.5,62.5,115.31,88.29
2016,7,3,7,0,0.0,19.0,5.4,26.0,19.0,18.33,9.37
2016,7,3,7,15,0.0,24.0,5.5,26.5,24.0,23.16,13.3
2016,7,3,7,30,0.0,29.0,5.6,27.0,29.0,27.99,17.16
2016,7,3,7,45,0.0,55.5,5.7,27.5,55.5,53.63,37.74
2016,7,3,8,0,0.0,82.0,5.8,28.0,82.0,79.31,58.01
2016,7,3,8,15,0.0,92.0,5.8,28.5,92.0,89.14,65.43
2016,7,3,8,30,0.0,102.0,5.8,29.0,102.0,99.03,72.81
2016,7,3,8,45,18.5,181.0,5.85,29.5,193.0,193.79,146.51
2016,7,3,9,0,37.0,260.0,5.9,30.0,284.0,299.85,226.65
2016,7,3,9,15,36.5,279.5,5.85,30.5,305.0,319.9,240.28
2016,7,3,9,30,36.0,299.0,5.8,31.0,326.0,339.73,253.75
2016,7,3,9,45,239.5,308.0,5.75,31.5,501.5,552.65,414.44
2016,7,3,10,0,443.0,317.0,5.7,32.0,677.0,764.57,566.09
2016,7,3,10,15,454.5,332.5,5.65,32.0,716.5,797.73,586.88
2016,7,3,10,30,466.0,348.0,5.6,32.0,756.0,829.43,607.28
2016,7,3,10,45,648.5,245.0,5.55,32.5,832.0,906.95,663.6
2016,7,3,11,0,831.0,142.0,5.5,33.0,908.0,974.3,705.55
2016,7,3,11,15,541.5,309.5,5.4,33.0,813.5,868.4,630.03
2016,7,3,11,30,252.0,477.0,5.3,33.0,719.0,742.4,534.12
2016,7,3,11,45,277.5,477.5,5.25,33.5,747.5,763.87,548.28
2016,7,3,12,0,303.0,478.0,5.2,34.0,776.0,784.02,560.76
2016,7,3,12,15,270.0,490.5,5.1,34.0,757.0,757.06,540.88
2016,7,3,12,30,237.0,503.0,5.0,34.0,738.0,727.11,519.28
2016,7,3,12,45,538.0,327.0,4.95,34.5,859.5,838.89,603.36
2016,7,3,13,0,839.0,151.0,4.9,35.0,981.0,930.47,665.35
2016,7,3,13,15,837.0,150.5,4.85,35.0,971.0,908.59,650.39
2016,7,3,13,30,835.0,150.0,4.8,35.0,961.0,884.34,634.6
2016,7,3,13,45,833.5,147.0,4.75,35.5,943.5,855.89,614.79
2016,7,3,14,0,832.0,144.0,4.7,36.0,926.0,825.21,593.72
2016,7,3,14,15,825.5,142.5,4.65,36.0,901.0,789.79,570.67
2016,7,3,14,30,819.0,141.0,4.6,36.0,876.0,752.71,546.42
2016,7,3,14,45,812.0,138.0,4.55,36.0,845.0,711.12,518.95
2016,7,3,15,0,805.0,135.0,4.5,36.0,814.0,669.08,489.72
2016,7,3,15,15,794.0,132.5,4.45,35.5,776.0,623.92,458.37
2016,7,3,15,30,783.0,130.0,4.4,35.0,738.0,578.27,425.87
2016,7,3,15,45,770.5,126.0,4.4,35.0,695.5,530.16,390.05
2016,7,3,16,0,758.0,122.0,4.4,35.0,653.0,482.13,353.42
2016,7,3,16,15,739.5,118.5,4.4,34.5,606.0,432.18,315.14
2016,7,3,16,30,721.0,115.0,4.4,34.0,559.0,383.32,276.63
2016,7,3,16,45,699.5,109.5,4.4,34.0,509.0,329.71,233.28
2016,7,3,17,0,678.0,104.0,4.4,34.0,459.0,280.96,192.94
2016,7,3,17,15,646.0,99.0,4.35,33.5,407.0,232.17,153.11
2016,7,3,17,30,614.0,94.0,4.3,33.0,355.0,186.66,116.48
2016,7,3,17,45,573.0,86.5,4.3,32.5,303.0,141.26,82.18
2016,7,3,18,0,532.0,79.0,4.3,32.0,251.0,100.39,54.94
2016,7,3,18,15,470.0,70.5,4.2,31.5,201.5,62.72,36.28
2016,7,3,18,30,408.0,62.0,4.1,31.0,152.0,44.64,31.75
2016,7,3,18,45,315.0,50.5,4.0,30.5,108.0,37.62,25.59
2016,7,3,19,0,222.0,39.0,3.9,30.0,64.0,29.9,18.5
2016,7,3,19,15,111.0,19.5,4.0,29.5,32.0,15.04,2.61
2016,7,3,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.4,27.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.45,27.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.5,26.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.45,25.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,9.0,4.0,24.0,9.0,8.85,0.0
2016,7,4,6,0,0.0,18.0,4.1,24.0,18.0,17.38,3.86
2016,7,4,6,15,18.0,39.5,4.25,24.0,43.0,50.13,33.63
2016,7,4,6,30,36.0,61.0,4.4,24.0,68.0,81.8,60.38
2016,7,4,6,45,71.5,82.0,4.6,24.5,100.5,127.37,98.16
2016,7,4,7,0,107.0,103.0,4.8,25.0,133.0,170.92,134.13
2016,7,4,7,15,150.5,125.5,4.9,25.5,177.0,223.82,177.09
2016,7,4,7,30,194.0,148.0,5.0,26.0,221.0,280.39,222.18
2016,7,4,7,45,310.0,154.0,5.15,26.5,292.0,375.54,297.65
2016,7,4,8,0,426.0,160.0,5.3,27.0,363.0,482.11,379.99
2016,7,4,8,15,540.0,145.5,5.35,27.5,434.0,564.6,442.73
2016,7,4,8,30,654.0,131.0,5.4,28.0,505.0,659.71,513.17
2016,7,4,8,45,536.5,191.5,5.45,28.5,516.5,651.01,501.38
2016,7,4,9,0,419.0,252.0,5.5,29.0,528.0,635.67,484.84
2016,7,4,9,15,587.0,195.5,5.5,29.5,613.0,734.53,558.4
2016,7,4,9,30,755.0,139.0,5.5,30.0,698.0,834.69,626.87
2016,7,4,9,45,776.0,137.5,5.5,30.5,740.5,869.74,647.86
2016,7,4,10,0,797.0,136.0,5.5,31.0,783.0,903.24,667.91
2016,7,4,10,15,807.5,138.0,5.45,31.5,818.5,928.67,682.04
2016,7,4,10,30,818.0,140.0,5.4,32.0,854.0,951.68,694.5
2016,7,4,10,45,619.0,264.5,5.35,32.5,815.0,897.81,654.67
2016,7,4,11,0,420.0,389.0,5.3,33.0,776.0,829.48,599.66
2016,7,4,11,15,637.5,263.5,5.2,33.5,867.0,918.21,664.48
2016,7,4,11,30,855.0,138.0,5.1,34.0,958.0,996.12,712.82
2016,7,4,11,45,855.0,141.5,5.1,34.5,971.5,996.25,710.47
2016,7,4,12,0,855.0,145.0,5.1,35.0,985.0,993.32,706.75
2016,7,4,12,15,856.5,145.5,5.05,35.0,991.0,985.98,701.44
2016,7,4,12,30,858.0,146.0,5.0,35.0,997.0,975.77,694.43
2016,7,4,12,45,864.0,141.5,5.0,35.5,997.0,962.42,684.41
2016,7,4,13,0,870.0,137.0,5.0,36.0,997.0,946.32,672.75
2016,7,4,13,15,868.0,136.5,5.0,36.0,987.0,923.86,658.48
2016,7,4,13,30,866.0,136.0,5.0,36.0,977.0,898.91,642.63
2016,7,4,13,45,622.0,276.0,5.0,36.5,874.5,797.01,572.43
2016,7,4,14,0,378.0,416.0,5.0,37.0,772.0,705.68,503.24
2016,7,4,14,15,616.5,271.5,5.0,37.0,833.0,742.78,535.68
2016,7,4,14,30,855.0,127.0,5.0,37.0,894.0,767.32,555.8
2016,7,4,14,45,647.5,231.0,5.0,37.0,800.0,676.9,491.38
2016,7,4,15,0,440.0,335.0,5.0,37.0,706.0,602.63,435.64
2016,7,4,15,15,437.0,318.5,4.95,36.5,672.5,564.26,409.85
2016,7,4,15,30,434.0,302.0,4.9,36.0,639.0,525.55,383.14
2016,7,4,15,45,598.0,214.5,4.9,36.0,650.0,513.63,375.91
2016,7,4,16,0,762.0,127.0,4.9,36.0,661.0,488.64,357.36
2016,7,4,16,15,743.0,123.5,4.85,35.5,613.0,438.24,318.68
2016,7,4,16,30,724.0,120.0,4.8,35.0,565.0,385.78,277.62
2016,7,4,16,45,696.5,116.0,4.75,35.0,513.5,334.27,235.92
2016,7,4,17,0,669.0,112.0,4.7,35.0,462.0,285.2,195.61
2016,7,4,17,15,635.5,106.5,4.5,34.5,409.5,236.06,155.75
2016,7,4,17,30,602.0,101.0,4.3,34.0,357.0,190.39,119.29
2016,7,4,17,45,553.5,94.5,4.1,33.5,304.0,145.53,85.91
2016,7,4,18,0,505.0,88.0,3.9,33.0,251.0,106.05,60.12
2016,7,4,18,15,440.5,78.5,3.75,32.0,201.0,69.09,41.83
2016,7,4,18,30,376.0,69.0,3.6,31.0,151.0,50.38,36.53
2016,7,4,18,45,282.0,55.5,3.45,30.5,107.5,41.63,28.9
2016,7,4,19,0,188.0,42.0,3.3,30.0,64.0,32.38,20.5
2016,7,4,19,15,94.0,21.0,3.5,29.5,32.0,16.28,3.2
2016,7,4,19,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.45,26.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.15,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.2,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.15,24.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,5,5,45,41.0,12.5,3.95,24.0,15.0,22.53,0.0
2016,7,5,6,0,82.0,25.0,4.0,24.0,30.0,59.87,24.27
2016,7,5,6,15,184.0,41.5,4.15,24.0,68.0,127.79,91.72
2016,7,5,6,30,286.0,58.0,4.3,24.0,106.0,195.78,149.35
2016,7,5,6,45,380.5,66.5,4.45,24.5,155.5,261.03,204.55
2016,7,5,7,0,475.0,75.0,4.6,25.0,205.0,338.5,268.62
2016,7,5,7,15,527.5,83.0,4.6,25.5,256.5,399.03,317.78
2016,7,5,7,30,580.0,91.0,4.6,26.0,308.0,463.54,368.46
2016,7,5,7,45,633.5,92.0,4.7,26.5,363.5,524.34,415.22
2016,7,5,8,0,687.0,93.0,4.8,27.0,419.0,588.37,463.15
2016,7,5,8,15,713.0,97.0,4.85,27.5,471.0,638.91,498.9
2016,7,5,8,30,739.0,101.0,4.9,28.0,523.0,687.62,531.67
2016,7,5,8,45,767.0,101.0,4.95,28.5,574.0,735.76,563.43
2016,7,5,9,0,795.0,101.0,5.0,29.0,625.0,783.73,594.54
2016,7,5,9,15,809.5,103.5,5.0,29.0,670.5,822.39,619.69
2016,7,5,9,30,824.0,106.0,5.0,29.0,716.0,854.31,640.02
2016,7,5,9,45,655.0,204.5,5.0,29.5,706.5,834.28,623.29
2016,7,5,10,0,486.0,303.0,5.0,30.0,697.0,789.81,585.24
2016,7,5,10,15,477.0,325.0,5.0,30.5,726.0,811.11,597.28
2016,7,5,10,30,468.0,347.0,5.0,31.0,755.0,830.09,607.32
2016,7,5,10,45,456.0,366.5,5.0,31.5,775.0,841.25,612.07
2016,7,5,11,0,444.0,386.0,5.0,32.0,795.0,850.14,615.37
2016,7,5,11,15,669.0,249.0,4.95,32.5,881.5,934.71,676.95
2016,7,5,11,30,894.0,112.0,4.9,33.0,968.0,1008.66,722.36
2016,7,5,11,45,889.0,118.0,4.9,33.5,980.0,1006.61,718.58
2016,7,5,12,0,884.0,124.0,4.9,34.0,992.0,1001.35,713.36
2016,7,5,12,15,885.0,124.0,4.85,34.0,997.5,993.03,707.42
2016,7,5,12,30,886.0,124.0,4.8,34.0,1003.0,981.76,699.72
2016,7,5,12,45,887.5,122.5,4.8,34.5,1001.5,966.72,688.62
2016,7,5,13,0,889.0,121.0,4.8,35.0,1000.0,948.94,675.88
2016,7,5,13,15,679.5,273.5,4.8,35.0,941.5,886.3,634.8
2016,7,5,13,30,470.0,426.0,4.8,35.0,883.0,825.05,587.43
2016,7,5,13,45,421.0,422.5,4.8,35.5,826.0,762.4,544.22
2016,7,5,14,0,372.0,419.0,4.8,36.0,769.0,703.52,503.11
2016,7,5,14,15,436.5,389.0,4.8,36.0,789.0,709.24,509.03
2016,7,5,14,30,501.0,359.0,4.8,36.0,809.0,711.61,512.12
2016,7,5,14,45,544.5,322.0,4.8,36.0,795.0,686.94,496.48
2016,7,5,15,0,588.0,285.0,4.8,36.0,781.0,658.01,477.61
2016,7,5,15,15,457.0,315.0,4.8,35.5,689.5,573.83,417.91
2016,7,5,15,30,326.0,345.0,4.8,35.0,598.0,503.2,367.07
2016,7,5,15,45,346.5,317.0,4.85,35.0,572.0,471.91,345.09
2016,7,5,16,0,367.0,289.0,4.9,35.0,546.0,438.48,320.79
2016,7,5,16,15,376.5,263.5,4.95,34.5,511.0,400.13,292.78
2016,7,5,16,30,386.0,238.0,5.0,34.0,476.0,360.68,263.1
2016,7,5,16,45,408.0,209.5,5.05,34.0,441.0,317.63,229.19
2016,7,5,17,0,430.0,181.0,5.1,34.0,406.0,276.32,195.6
2016,7,5,17,15,541.5,133.5,5.0,33.5,385.0,238.03,161.04
2016,7,5,17,30,653.0,86.0,4.9,33.0,364.0,186.71,115.13
2016,7,5,17,45,608.0,81.0,4.85,32.5,311.0,140.82,80.47
2016,7,5,18,0,563.0,76.0,4.8,32.0,258.0,99.88,53.52
2016,7,5,18,15,502.0,68.0,4.6,31.0,207.5,61.01,34.63
2016,7,5,18,30,441.0,60.0,4.4,30.0,157.0,42.88,30.42
2016,7,5,18,45,344.0,49.0,4.25,29.5,112.0,36.56,24.82
2016,7,5,19,0,247.0,38.0,4.1,29.0,67.0,29.1,17.94
2016,7,5,19,15,123.5,19.0,4.1,28.5,33.5,14.65,2.24
2016,7,5,19,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.25,26.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.4,25.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.05,23.5,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,6,5,45,34.5,12.0,4.25,23.5,14.0,20.38,0.0
2016,7,6,6,0,69.0,24.0,4.4,24.0,28.0,54.33,20.0
2016,7,6,6,15,168.0,41.5,4.55,24.5,65.5,122.11,87.2
2016,7,6,6,30,267.0,59.0,4.7,25.0,103.0,189.14,143.65
2016,7,6,6,45,363.0,67.5,4.85,25.5,152.0,253.99,198.32
2016,7,6,7,0,459.0,76.0,5.0,26.0,201.0,331.05,261.97
2016,7,6,7,15,512.5,84.0,5.05,26.5,252.5,391.37,311.02
2016,7,6,7,30,566.0,92.0,5.1,27.0,304.0,455.78,361.79
2016,7,6,7,45,408.5,141.5,5.2,27.5,307.0,432.23,341.04
2016,7,6,8,0,251.0,191.0,5.3,28.0,310.0,388.7,303.94
2016,7,6,8,15,484.5,149.5,5.4,28.5,413.0,528.15,413.34
2016,7,6,8,30,718.0,108.0,5.5,29.0,516.0,681.38,527.61
2016,7,6,8,45,741.0,110.5,5.6,29.5,566.0,725.08,556.11
2016,7,6,9,0,764.0,113.0,5.7,30.0,616.0,770.86,586.16
2016,7,6,9,15,779.5,116.0,5.7,30.5,661.5,809.99,610.7
2016,7,6,9,30,795.0,119.0,5.7,31.0,707.0,847.67,633.94
2016,7,6,9,45,809.0,120.5,5.7,31.5,748.0,880.65,653.7
2016,7,6,10,0,823.0,122.0,5.7,32.0,789.0,906.14,668.21
2016,7,6,10,15,832.0,124.0,5.7,32.0,824.0,930.78,683.53
2016,7,6,10,30,841.0,126.0,5.7,32.0,859.0,952.93,697.2
2016,7,6,10,45,850.0,126.5,5.7,32.5,888.0,970.88,706.64
2016,7,6,11,0,859.0,127.0,5.7,33.0,917.0,986.08,714.3
2016,7,6,11,15,863.5,128.0,5.7,33.5,938.5,994.42,717.51
2016,7,6,11,30,868.0,129.0,5.7,34.0,960.0,999.76,718.87
2016,7,6,11,45,873.0,128.5,5.7,34.5,974.5,1001.04,717.7
2016,7,6,12,0,878.0,128.0,5.7,35.0,989.0,999.25,714.68
2016,7,6,12,15,879.0,128.5,5.7,35.0,995.5,991.45,709.38
2016,7,6,12,30,880.0,129.0,5.7,35.0,1002.0,980.72,702.3
2016,7,6,12,45,880.0,128.5,5.7,35.5,1000.0,965.27,690.79
2016,7,6,13,0,880.0,128.0,5.7,36.0,998.0,947.15,677.67
2016,7,6,13,15,878.5,127.5,5.7,36.0,988.5,925.0,663.42
2016,7,6,13,30,877.0,127.0,5.7,36.0,979.0,900.3,647.52
2016,7,6,13,45,872.0,127.0,5.75,36.0,961.0,870.56,628.54
2016,7,6,14,0,867.0,127.0,5.8,36.0,943.0,838.65,608.02
2016,7,6,14,15,861.5,125.5,5.8,36.0,918.0,802.92,584.61
2016,7,6,14,30,856.0,124.0,5.8,36.0,893.0,765.37,559.84
2016,7,6,14,45,840.5,127.0,5.8,36.0,859.5,723.04,531.61
2016,7,6,15,0,825.0,130.0,5.8,36.0,826.0,679.99,501.58
2016,7,6,15,15,814.5,128.0,5.85,35.5,787.5,632.83,468.66
2016,7,6,15,30,804.0,126.0,5.9,35.0,749.0,586.98,435.73
2016,7,6,15,45,784.5,125.5,5.95,35.0,704.5,537.24,398.17
2016,7,6,16,0,765.0,125.0,6.0,35.0,660.0,488.19,360.29
2016,7,6,16,15,746.0,121.5,6.0,34.5,612.5,437.6,321.06
2016,7,6,16,30,727.0,118.0,6.0,34.0,565.0,385.01,279.38
2016,7,6,16,45,696.5,115.5,6.0,34.0,513.0,333.58,237.29
2016,7,6,17,0,666.0,113.0,6.0,34.0,461.0,284.91,196.92
2016,7,6,17,15,632.5,107.5,5.85,33.5,408.5,235.89,156.8
2016,7,6,17,30,599.0,102.0,5.7,33.0,356.0,190.34,120.12
2016,7,6,17,45,549.0,95.5,5.6,32.5,303.0,145.43,86.55
2016,7,6,18,0,499.0,89.0,5.5,32.0,250.0,106.08,60.77
2016,7,6,18,15,433.5,79.5,5.3,31.0,200.0,69.28,42.51
2016,7,6,18,30,368.0,70.0,5.1,30.0,150.0,51.19,37.37
2016,7,6,18,45,274.5,56.0,4.9,29.5,106.5,42.06,29.38
2016,7,6,19,0,181.0,42.0,4.7,29.0,63.0,32.41,20.59
2016,7,6,19,15,90.5,21.0,4.55,28.5,31.5,17.72,3.73
2016,7,6,19,30,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,9.0,4.25,24.0,9.0,8.85,0.0
2016,7,7,6,0,0.0,18.0,4.4,24.0,18.0,17.45,2.3
2016,7,7,6,15,21.5,38.5,4.6,24.5,42.0,50.43,33.53
2016,7,7,6,30,43.0,59.0,4.8,25.0,66.0,82.28,60.36
2016,7,7,6,45,69.0,81.0,5.0,25.5,97.5,125.13,95.89
2016,7,7,7,0,95.0,103.0,5.2,26.0,129.0,164.94,128.71
2016,7,7,7,15,110.0,126.0,5.25,26.5,162.5,202.12,158.73
2016,7,7,7,30,125.0,149.0,5.3,27.0,196.0,240.32,188.88
2016,7,7,7,45,406.5,120.0,5.4,28.0,306.0,406.05,321.63
2016,7,7,8,0,688.0,91.0,5.5,29.0,416.0,585.52,459.68
2016,7,7,8,15,714.5,95.0,5.55,29.5,468.0,634.27,493.71
2016,7,7,8,30,741.0,99.0,5.6,30.0,520.0,685.76,528.59
2016,7,7,8,45,768.5,99.0,5.65,30.5,571.0,733.61,560.18
2016,7,7,9,0,796.0,99.0,5.7,31.0,622.0,781.25,591.13
2016,7,7,9,15,810.5,102.0,5.7,31.5,668.0,820.58,615.59
2016,7,7,9,30,825.0,105.0,5.7,32.0,714.0,853.19,635.13
2016,7,7,9,45,838.0,106.0,5.7,32.5,755.0,885.56,654.36
2016,7,7,10,0,851.0,107.0,5.7,33.0,796.0,915.9,672.04
2016,7,7,10,15,859.5,108.5,5.65,33.0,831.0,940.23,686.72
2016,7,7,10,30,868.0,110.0,5.6,33.0,866.0,961.98,699.7
2016,7,7,10,45,874.5,111.0,5.6,33.5,894.5,978.5,708.09
2016,7,7,11,0,881.0,112.0,5.6,34.0,923.0,992.14,714.63
2016,7,7,11,15,885.0,113.0,5.55,34.5,944.5,1000.29,717.34
2016,7,7,11,30,889.0,114.0,5.5,35.0,966.0,1005.36,718.15
2016,7,7,11,45,882.5,121.5,5.5,35.5,977.0,1003.36,714.85
2016,7,7,12,0,876.0,129.0,5.5,36.0,988.0,998.14,709.63
2016,7,7,12,15,877.0,129.0,5.5,36.0,994.0,989.89,704.1
2016,7,7,12,30,878.0,129.0,5.5,36.0,1000.0,978.71,696.79
2016,7,7,12,45,876.5,130.0,5.5,36.5,997.5,963.31,685.39
2016,7,7,13,0,875.0,131.0,5.5,37.0,995.0,945.27,672.41
2016,7,7,13,15,872.5,130.5,5.5,37.0,985.0,922.31,657.74
2016,7,7,13,30,870.0,130.0,5.5,37.0,975.0,896.86,641.47
2016,7,7,13,45,864.0,130.5,5.5,37.0,956.5,866.91,622.24
2016,7,7,14,0,858.0,131.0,5.5,37.0,938.0,834.86,601.56
2016,7,7,14,15,852.0,129.5,5.5,37.0,913.0,799.02,578.27
2016,7,7,14,30,846.0,128.0,5.5,37.0,888.0,761.4,553.65
2016,7,7,14,45,834.5,128.5,5.55,37.0,855.0,720.04,526.48
2016,7,7,15,0,823.0,129.0,5.6,37.0,822.0,677.68,497.3
2016,7,7,15,15,812.0,127.0,5.6,36.5,784.5,630.26,464.27
2016,7,7,15,30,801.0,125.0,5.6,36.0,747.0,584.21,431.31
2016,7,7,15,45,782.0,124.5,5.65,36.0,702.5,534.86,394.3
2016,7,7,16,0,763.0,124.0,5.7,36.0,658.0,486.17,356.91
2016,7,7,16,15,744.5,120.5,5.7,35.5,610.5,435.88,318.14
2016,7,7,16,30,726.0,117.0,5.7,35.0,563.0,383.57,276.91
2016,7,7,16,45,698.0,113.5,5.75,34.5,512.0,332.16,235.55
2016,7,7,17,0,670.0,110.0,5.8,34.0,461.0,283.24,195.46
2016,7,7,17,15,637.5,104.5,5.7,33.5,408.5,234.23,155.31
2016,7,7,17,30,605.0,99.0,5.6,33.0,356.0,188.58,118.5
2016,7,7,17,45,561.5,92.0,5.6,32.5,304.0,143.72,84.72
2016,7,7,18,0,518.0,85.0,5.6,32.0,252.0,103.71,58.28
2016,7,7,18,15,453.5,75.5,5.35,31.0,202.0,65.9,39.62
2016,7,7,18,30,389.0,66.0,5.1,30.0,152.0,48.08,34.77
2016,7,7,18,45,301.0,53.0,4.95,29.5,108.0,39.67,27.39
2016,7,7,19,0,213.0,40.0,4.8,29.0,64.0,30.77,19.25
2016,7,7,19,15,106.5,20.0,4.6,28.5,32.0,15.48,2.37
2016,7,7,19,30,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,45,31.5,11.5,3.65,24.0,13.5,19.06,0.0
2016,7,8,6,0,63.0,23.0,3.8,24.0,27.0,50.79,14.69
2016,7,8,6,15,163.0,40.5,3.95,24.5,64.0,118.93,84.36
2016,7,8,6,30,263.0,58.0,4.1,25.0,101.0,185.84,140.71
2016,7,8,6,45,358.0,68.0,4.3,26.0,150.0,251.64,195.62
2016,7,8,7,0,453.0,78.0,4.5,27.0,199.0,326.86,257.08
2016,7,8,7,15,507.0,86.0,4.55,27.5,251.0,389.48,307.56
2016,7,8,7,30,561.0,94.0,4.6,28.0,303.0,453.91,357.96
2016,7,8,7,45,618.0,95.0,4.65,28.5,358.5,516.13,405.43
2016,7,8,8,0,675.0,96.0,4.7,29.0,414.0,581.9,454.2
2016,7,8,8,15,702.0,100.0,4.75,29.5,466.0,632.72,490.18
2016,7,8,8,30,729.0,104.0,4.8,30.0,518.0,681.64,522.84
2016,7,8,8,45,758.0,104.0,4.9,30.5,569.5,730.3,554.93
2016,7,8,9,0,787.0,104.0,5.0,31.0,621.0,778.88,586.46
2016,7,8,9,15,802.0,107.0,5.0,31.5,666.5,818.38,610.74
2016,7,8,9,30,817.0,110.0,5.0,32.0,712.0,851.07,630.1
2016,7,8,9,45,832.5,110.0,5.0,32.5,754.0,884.44,649.75
2016,7,8,10,0,848.0,110.0,5.0,33.0,796.0,915.92,667.94
2016,7,8,10,15,856.5,112.0,4.95,33.0,831.0,940.74,682.67
2016,7,8,10,30,865.0,114.0,4.9,33.0,866.0,962.97,695.71
2016,7,8,10,45,872.5,114.5,4.9,33.5,895.0,979.91,704.21
2016,7,8,11,0,880.0,115.0,4.9,34.0,924.0,994.0,710.92
2016,7,8,11,15,603.5,284.5,4.85,34.0,845.5,905.07,650.13
2016,7,8,11,30,327.0,454.0,4.8,34.0,767.0,793.65,566.3
2016,7,8,11,45,607.5,288.0,4.8,34.5,880.0,906.08,649.47
2016,7,8,12,0,888.0,122.0,4.8,35.0,993.0,1002.97,711.3
2016,7,8,12,15,889.0,122.5,4.8,35.0,999.0,995.2,705.46
2016,7,8,12,30,890.0,123.0,4.8,35.0,1005.0,984.45,698.51
2016,7,8,12,45,889.5,123.0,4.8,35.5,1003.0,968.93,687.14
2016,7,8,13,0,889.0,123.0,4.8,36.0,1001.0,950.7,674.17
2016,7,8,13,15,887.0,122.5,4.8,36.0,991.0,927.94,659.79
2016,7,8,13,30,885.0,122.0,4.8,36.0,981.0,902.61,643.78
2016,7,8,13,45,880.5,122.0,4.8,36.5,963.0,873.11,623.71
2016,7,8,14,0,876.0,122.0,4.8,37.0,945.0,841.37,602.22
2016,7,8,14,15,870.5,120.5,4.85,37.0,920.5,805.36,579.39
2016,7,8,14,30,865.0,119.0,4.9,37.0,896.0,767.48,555.14
2016,7,8,14,45,604.0,250.5,4.95,37.0,783.5,663.41,481.05
2016,7,8,15,0,343.0,382.0,5.0,37.0,671.0,581.85,419.19
2016,7,8,15,15,579.0,251.0,5.05,36.5,712.0,592.94,432.77
2016,7,8,15,30,815.0,120.0,5.1,36.0,753.0,587.77,432.88
2016,7,8,15,45,798.0,119.0,5.15,36.0,709.0,538.39,395.89
2016,7,8,16,0,781.0,118.0,5.2,36.0,665.0,489.44,358.48
2016,7,8,16,15,763.0,115.0,5.2,35.5,617.5,438.92,319.63
2016,7,8,16,30,745.0,112.0,5.2,35.0,570.0,389.41,280.46
2016,7,8,16,45,717.5,109.0,5.25,35.0,518.5,334.66,236.21
2016,7,8,17,0,690.0,106.0,5.3,35.0,467.0,285.28,195.42
2016,7,8,17,15,658.0,100.5,5.2,34.5,414.0,235.32,154.65
2016,7,8,17,30,626.0,95.0,5.1,34.0,361.0,188.65,117.14
2016,7,8,17,45,580.0,89.0,5.0,33.5,308.0,143.2,83.14
2016,7,8,18,0,534.0,83.0,4.9,33.0,255.0,102.85,56.82
2016,7,8,18,15,470.0,74.0,4.65,32.0,204.5,64.65,38.33
2016,7,8,18,30,406.0,65.0,4.4,31.0,154.0,47.33,33.98
2016,7,8,18,45,312.0,52.5,4.15,30.0,109.5,39.29,27.01
2016,7,8,19,0,218.0,40.0,3.9,29.0,65.0,30.79,19.26
2016,7,8,19,15,109.0,20.0,3.85,28.5,32.5,15.49,2.18
2016,7,8,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.65,26.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,9,5,45,7.5,10.0,3.1,23.5,10.5,11.67,0.0
2016,7,9,6,0,15.0,20.0,3.2,24.0,21.0,25.79,3.72
2016,7,9,6,15,73.0,40.5,3.35,24.5,51.5,76.35,52.68
2016,7,9,6,30,131.0,61.0,3.5,25.0,82.0,130.94,98.29
2016,7,9,6,45,180.0,80.0,3.7,25.5,121.5,179.66,139.15
2016,7,9,7,0,229.0,99.0,3.9,26.0,161.0,233.05,183.24
2016,7,9,7,15,267.0,115.5,3.9,26.5,203.0,281.86,222.72
2016,7,9,7,30,305.0,132.0,3.9,27.0,245.0,333.93,263.71
2016,7,9,7,45,259.5,162.5,3.95,27.5,269.5,352.13,276.25
2016,7,9,8,0,214.0,193.0,4.0,28.0,294.0,357.25,278.25
2016,7,9,8,15,195.5,220.5,4.0,28.5,321.5,381.56,294.81
2016,7,9,8,30,177.0,248.0,4.0,29.0,349.0,403.69,309.25
2016,7,9,8,45,89.5,206.5,4.0,29.5,258.0,291.96,222.42
2016,7,9,9,0,2.0,165.0,4.0,30.0,167.0,163.79,121.66
2016,7,9,9,15,24.5,237.5,4.0,30.5,256.5,264.38,197.88
2016,7,9,9,30,47.0,310.0,4.0,31.0,346.0,361.52,268.91
2016,7,9,9,45,66.5,343.5,4.0,31.5,397.0,414.64,306.45
2016,7,9,10,0,86.0,377.0,4.0,32.0,448.0,468.17,343.72
2016,7,9,10,15,459.5,254.5,4.0,32.5,652.0,719.39,529.75
2016,7,9,10,30,833.0,132.0,4.0,33.0,856.0,950.51,684.24
2016,7,9,10,45,840.5,133.0,4.0,33.5,884.5,967.45,691.22
2016,7,9,11,0,848.0,134.0,4.0,34.0,913.0,981.62,697.97
2016,7,9,11,15,852.5,135.0,4.0,34.0,934.0,989.94,702.48
2016,7,9,11,30,857.0,136.0,4.0,34.0,955.0,995.26,705.24
2016,7,9,11,45,617.5,287.5,4.0,34.5,882.0,915.42,650.73
2016,7,9,12,0,378.0,439.0,4.0,35.0,809.0,819.11,578.6
2016,7,9,12,15,386.0,439.5,3.95,35.0,820.0,820.26,579.69
2016,7,9,12,30,394.0,440.0,3.9,35.0,831.0,819.77,579.19
2016,7,9,12,45,619.5,295.0,3.9,35.5,908.0,884.16,627.6
2016,7,9,13,0,845.0,150.0,3.9,36.0,985.0,934.97,660.27
2016,7,9,13,15,842.5,149.5,3.9,36.0,974.5,912.55,645.75
2016,7,9,13,30,840.0,149.0,3.9,36.0,964.0,887.74,630.2
2016,7,9,13,45,478.5,309.5,3.9,36.5,772.5,706.74,505.37
2016,7,9,14,0,117.0,470.0,3.9,37.0,581.0,541.68,383.18
2016,7,9,14,15,465.5,308.5,3.85,36.5,729.5,658.49,474.24
2016,7,9,14,30,814.0,147.0,3.8,36.0,878.0,753.61,545.14
2016,7,9,14,45,806.5,144.5,3.8,36.0,846.5,712.99,517.96
2016,7,9,15,0,799.0,142.0,3.8,36.0,815.0,671.2,489.04
2016,7,9,15,15,788.0,139.0,3.75,36.0,777.0,625.73,456.79
2016,7,9,15,30,777.0,136.0,3.7,36.0,739.0,579.78,423.53
2016,7,9,15,45,757.0,135.5,3.7,36.0,695.0,530.95,387.53
2016,7,9,16,0,737.0,135.0,3.7,36.0,651.0,482.92,351.27
2016,7,9,16,15,717.5,131.0,3.7,35.5,603.5,429.82,311.28
2016,7,9,16,30,698.0,127.0,3.7,35.0,556.0,380.81,273.13
2016,7,9,16,45,530.0,161.5,3.7,35.0,470.5,317.43,225.31
2016,7,9,17,0,362.0,196.0,3.7,35.0,385.0,273.13,193.26
2016,7,9,17,15,458.0,154.0,3.65,34.5,366.5,234.72,159.95
2016,7,9,17,30,554.0,112.0,3.6,34.0,348.0,190.06,120.64
2016,7,9,17,45,499.5,105.5,3.6,33.5,295.0,147.41,89.54
2016,7,9,18,0,445.0,99.0,3.6,33.0,242.0,109.61,65.27
2016,7,9,18,15,379.0,87.5,3.65,32.0,193.0,73.36,46.83
2016,7,9,18,30,313.0,76.0,3.7,31.0,144.0,55.98,41.17
2016,7,9,18,45,227.0,59.5,3.8,30.5,101.5,44.95,31.61
2016,7,9,19,0,141.0,43.0,3.9,30.0,59.0,35.13,22.62
2016,7,9,19,15,70.5,21.5,4.05,29.5,29.5,18.1,3.17
2016,7,9,19,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.35,27.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,3.0,2.65,24.0,3.0,2.95,0.0
2016,7,10,6,0,0.0,6.0,2.8,24.0,6.0,5.78,0.0
2016,7,10,6,15,0.0,17.5,3.0,24.5,17.5,16.88,7.51
2016,7,10,6,30,0.0,29.0,3.2,25.0,29.0,27.99,16.97
2016,7,10,6,45,0.0,44.0,3.45,25.5,44.0,42.5,29.04
2016,7,10,7,0,0.0,59.0,3.7,26.0,59.0,57.31,41.2
2016,7,10,7,15,0.0,75.5,3.75,26.5,75.5,73.88,54.55
2016,7,10,7,30,0.0,92.0,3.8,27.0,92.0,90.4,67.58
2016,7,10,7,45,0.0,98.5,3.9,27.5,98.5,96.45,72.03
2016,7,10,8,0,0.0,105.0,4.0,28.0,105.0,102.62,76.49
2016,7,10,8,15,21.0,164.5,4.05,28.5,176.5,178.89,136.31
2016,7,10,8,30,42.0,224.0,4.1,29.0,248.0,265.72,202.49
2016,7,10,8,45,28.5,223.0,4.2,29.5,240.5,253.33,191.51
2016,7,10,9,0,15.0,222.0,4.3,30.0,233.0,233.2,174.95
2016,7,10,9,15,20.0,249.0,4.3,30.5,264.0,265.01,198.12
2016,7,10,9,30,25.0,276.0,4.3,31.0,295.0,296.96,220.98
2016,7,10,9,45,28.0,291.5,4.3,31.5,313.5,323.77,239.7
2016,7,10,10,0,31.0,307.0,4.3,32.0,332.0,342.15,252.12
2016,7,10,10,15,80.0,367.0,4.3,32.0,436.0,451.28,331.67
2016,7,10,10,30,129.0,427.0,4.3,32.0,540.0,569.79,415.25
2016,7,10,10,45,143.0,431.0,4.3,32.5,559.5,586.59,425.49
2016,7,10,11,0,157.0,435.0,4.3,33.0,579.0,603.17,435.96
2016,7,10,11,15,172.5,460.5,4.3,33.0,622.5,642.99,462.87
2016,7,10,11,30,188.0,486.0,4.3,33.0,666.0,681.83,488.79
2016,7,10,11,45,202.0,492.0,4.35,33.5,688.0,698.25,498.84
2016,7,10,12,0,216.0,498.0,4.4,34.0,710.0,713.66,508.3
2016,7,10,12,15,245.5,495.0,4.4,34.0,737.5,734.15,522.64
2016,7,10,12,30,275.0,492.0,4.4,34.0,765.0,755.61,537.51
2016,7,10,12,45,256.0,496.0,4.45,34.5,749.5,732.49,520.43
2016,7,10,13,0,237.0,500.0,4.5,35.0,734.0,708.49,503.04
2016,7,10,13,15,520.5,336.5,4.5,35.0,844.0,802.63,575.6
2016,7,10,13,30,804.0,173.0,4.5,35.0,954.0,880.34,631.35
2016,7,10,13,45,794.0,176.0,4.55,35.0,935.0,850.25,611.65
2016,7,10,14,0,784.0,179.0,4.6,35.0,916.0,818.5,591.4
2016,7,10,14,15,777.5,177.0,4.6,35.0,891.5,783.42,568.64
2016,7,10,14,30,771.0,175.0,4.6,35.0,867.0,746.85,544.74
2016,7,10,14,45,752.0,179.0,4.6,35.0,833.5,705.5,516.1
2016,7,10,15,0,733.0,183.0,4.6,35.0,800.0,662.04,485.43
2016,7,10,15,15,720.0,179.5,4.6,35.0,762.5,617.14,453.41
2016,7,10,15,30,707.0,176.0,4.6,35.0,725.0,572.1,420.64
2016,7,10,15,45,675.0,179.5,4.65,35.0,679.0,523.12,384.28
2016,7,10,16,0,643.0,183.0,4.7,35.0,633.0,476.23,348.8
2016,7,10,16,15,620.5,177.5,4.7,34.5,586.0,427.89,312.25
2016,7,10,16,30,598.0,172.0,4.7,34.0,539.0,381.26,276.1
2016,7,10,16,45,549.0,172.0,4.7,34.0,486.0,332.6,237.66
2016,7,10,17,0,500.0,172.0,4.7,34.0,433.0,287.85,202.16
2016,7,10,17,15,461.0,162.0,4.55,33.5,382.0,241.88,166.14
2016,7,10,17,30,422.0,152.0,4.4,33.0,331.0,199.96,133.87
2016,7,10,17,45,356.5,142.5,4.3,32.5,279.0,163.38,108.2
2016,7,10,18,0,291.0,133.0,4.2,32.0,227.0,128.88,86.18
2016,7,10,18,15,229.0,114.0,3.95,31.0,179.5,94.05,65.89
2016,7,10,18,30,167.0,95.0,3.7,30.0,132.0,76.73,58.61
2016,7,10,18,45,100.5,70.0,3.5,29.5,90.5,57.77,42.34
2016,7,10,19,0,34.0,45.0,3.3,29.0,49.0,39.74,26.41
2016,7,10,19,15,17.0,22.5,3.35,28.5,24.5,20.77,4.13
2016,7,10,19,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.0,9.0,4.1,24.0,9.0,9.82,0.0
2016,7,11,6,0,8.0,18.0,4.2,24.0,18.0,21.15,0.0
2016,7,11,6,15,69.0,42.5,4.4,24.5,53.0,78.48,54.05
2016,7,11,6,30,130.0,67.0,4.6,25.0,88.0,133.55,100.25
2016,7,11,6,45,216.0,84.0,4.85,25.5,134.5,200.67,155.86
2016,7,11,7,0,302.0,101.0,5.1,26.0,181.0,271.29,214.07
2016,7,11,7,15,361.0,114.0,5.25,26.5,231.0,338.09,268.14
2016,7,11,7,30,420.0,127.0,5.4,27.0,281.0,403.43,319.92
2016,7,11,7,45,294.0,161.5,5.55,27.5,278.0,372.48,293.81
2016,7,11,8,0,168.0,196.0,5.7,28.0,275.0,329.32,257.28
2016,7,11,8,15,247.5,210.5,5.8,28.5,342.0,415.73,323.93
2016,7,11,8,30,327.0,225.0,5.9,29.0,409.0,499.85,387.26
2016,7,11,8,45,505.0,188.0,6.05,29.5,503.0,619.53,478.35
2016,7,11,9,0,683.0,151.0,6.2,30.0,597.0,746.3,571.02
2016,7,11,9,15,702.5,155.0,6.25,30.5,643.5,787.45,597.26
2016,7,11,9,30,722.0,159.0,6.3,31.0,690.0,827.57,622.8
2016,7,11,9,45,740.0,161.0,6.4,31.5,732.0,862.84,644.9
2016,7,11,10,0,758.0,163.0,6.5,32.0,774.0,893.02,663.36
2016,7,11,10,15,769.0,166.0,6.5,32.5,810.0,919.37,678.67
2016,7,11,10,30,780.0,169.0,6.5,33.0,846.0,943.4,692.36
2016,7,11,10,45,790.0,170.0,6.55,33.5,876.0,961.89,702.55
2016,7,11,11,0,800.0,171.0,6.6,34.0,906.0,977.77,711.04
2016,7,11,11,15,806.0,172.5,6.55,34.0,928.0,987.44,716.44
2016,7,11,11,30,812.0,174.0,6.5,34.0,950.0,994.21,720.04
2016,7,11,11,45,802.5,184.5,6.5,34.5,961.0,991.69,716.35
2016,7,11,12,0,793.0,195.0,6.5,35.0,972.0,986.11,710.82
2016,7,11,12,15,795.0,195.5,6.45,35.0,978.5,979.12,705.73
2016,7,11,12,30,797.0,196.0,6.4,35.0,985.0,969.36,698.92
2016,7,11,12,45,796.0,196.0,6.4,35.5,983.0,953.62,687.07
