Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,13,0,795.0,196.0,6.4,36.0,981.0,935.46,673.76
2016,7,11,13,15,792.5,195.5,6.35,36.0,971.0,913.12,658.95
2016,7,11,13,30,790.0,195.0,6.3,36.0,961.0,888.56,642.71
2016,7,11,13,45,785.0,193.5,6.25,36.5,943.5,858.79,621.69
2016,7,11,14,0,780.0,192.0,6.2,37.0,926.0,827.16,599.5
2016,7,11,14,15,773.0,190.0,6.15,37.0,901.0,791.74,576.02
2016,7,11,14,30,766.0,188.0,6.1,37.0,876.0,754.89,551.2
2016,7,11,14,45,759.5,183.5,6.05,37.0,844.5,714.83,523.17
2016,7,11,15,0,753.0,179.0,6.0,37.0,813.0,673.64,493.93
2016,7,11,15,15,740.0,176.0,5.95,36.5,774.5,626.4,460.9
2016,7,11,15,30,727.0,173.0,5.9,36.0,736.0,580.9,428.3
2016,7,11,15,45,707.0,170.0,5.9,36.0,692.0,531.64,391.45
2016,7,11,16,0,687.0,167.0,5.9,36.0,648.0,483.28,354.52
2016,7,11,16,15,665.0,162.0,5.9,35.5,600.0,433.41,316.44
2016,7,11,16,30,643.0,157.0,5.9,35.0,552.0,385.12,278.62
2016,7,11,16,45,609.5,153.0,5.9,34.5,500.5,335.62,239.34
2016,7,11,17,0,576.0,149.0,5.9,34.0,449.0,289.36,202.1
2016,7,11,17,15,538.0,141.0,5.85,33.5,396.5,241.87,164.14
2016,7,11,17,30,500.0,133.0,5.8,33.0,344.0,197.84,129.57
2016,7,11,17,45,444.5,123.5,5.75,32.5,291.5,154.37,97.83
2016,7,11,18,0,389.0,114.0,5.7,32.0,239.0,116.84,73.47
2016,7,11,18,15,321.0,100.0,5.6,31.5,190.0,81.34,54.52
2016,7,11,18,30,253.0,86.0,5.5,31.0,141.0,67.26,50.54
2016,7,11,18,45,169.0,66.0,5.4,30.5,98.5,52.59,37.89
2016,7,11,19,0,85.0,46.0,5.3,30.0,56.0,38.94,25.61
2016,7,11,19,15,42.5,23.0,5.2,29.0,28.0,20.3,3.43
2016,7,11,19,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.1,27.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.05,26.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,26.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.95,26.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.8,24.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.05,23.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,4.85,23.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.55,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,7,12,5,45,18.5,10.5,4.65,23.5,11.5,14.78,0.0
2016,7,12,6,0,37.0,21.0,4.8,24.0,23.0,36.62,0.85
2016,7,12,6,15,132.5,40.5,4.95,24.5,59.5,102.51,71.29
2016,7,12,6,30,228.0,60.0,5.1,25.0,96.0,173.57,131.0
2016,7,12,6,45,328.0,70.5,5.25,25.5,144.5,239.9,186.77
2016,7,12,7,0,428.0,81.0,5.4,26.0,193.0,316.24,250.06
2016,7,12,7,15,484.5,90.0,5.45,26.5,245.0,376.66,299.51
2016,7,12,7,30,541.0,99.0,5.5,27.0,297.0,445.32,353.85
2016,7,12,7,45,363.5,146.5,5.55,27.5,289.0,407.16,321.58
2016,7,12,8,0,186.0,194.0,5.6,28.0,281.0,339.11,265.09
2016,7,12,8,15,449.0,153.0,5.6,28.5,396.5,504.29,395.39
2016,7,12,8,30,712.0,112.0,5.6,29.0,512.0,678.05,525.85
2016,7,12,8,45,739.0,113.0,5.7,29.5,563.0,722.95,555.21
2016,7,12,9,0,766.0,114.0,5.8,30.0,614.0,770.47,586.53
2016,7,12,9,15,781.5,117.5,5.8,30.5,659.5,810.4,611.66
2016,7,12,9,30,797.0,121.0,5.8,31.0,705.0,848.87,635.46
2016,7,12,9,45,811.0,122.0,5.8,32.0,746.5,881.54,653.66
2016,7,12,10,0,825.0,123.0,5.8,33.0,788.0,906.69,666.52
2016,7,12,10,15,834.0,125.0,5.8,33.0,823.0,931.56,681.94
2016,7,12,10,30,843.0,127.0,5.8,33.0,858.0,953.93,695.7
2016,7,12,10,45,852.0,127.0,5.8,33.5,887.5,971.56,704.88
2016,7,12,11,0,861.0,127.0,5.8,34.0,917.0,986.43,712.29
2016,7,12,11,15,865.5,128.0,5.75,34.5,938.5,994.96,715.28
2016,7,12,11,30,870.0,129.0,5.7,35.0,960.0,1000.46,716.41
2016,7,12,11,45,534.5,314.5,5.7,35.5,827.5,859.39,617.95
2016,7,12,12,0,199.0,500.0,5.7,36.0,695.0,698.81,497.33
2016,7,12,12,15,189.5,504.5,5.7,36.0,691.0,688.66,490.56
2016,7,12,12,30,180.0,509.0,5.7,36.0,687.0,677.85,482.8
2016,7,12,12,45,539.0,312.0,5.7,36.5,844.0,824.98,593.34
2016,7,12,13,0,898.0,115.0,5.7,37.0,1001.0,950.91,678.04
2016,7,12,13,15,539.0,305.5,5.65,37.0,836.0,789.76,567.16
2016,7,12,13,30,180.0,496.0,5.6,37.0,671.0,635.52,451.72
2016,7,12,13,45,533.0,304.5,5.6,37.0,808.0,748.55,540.43
2016,7,12,14,0,886.0,113.0,5.6,37.0,945.0,840.65,606.5
2016,7,12,14,15,880.0,112.0,5.6,37.0,920.0,804.36,582.3
2016,7,12,14,30,874.0,111.0,5.6,37.0,895.0,766.2,557.31
2016,7,12,14,45,469.0,247.0,5.6,37.0,666.5,564.16,412.69
2016,7,12,15,0,64.0,383.0,5.6,37.0,438.0,400.79,288.7
2016,7,12,15,15,128.5,377.0,5.6,36.5,479.5,427.35,310.13
2016,7,12,15,30,193.0,371.0,5.6,36.0,521.0,451.24,328.74
2016,7,12,15,45,497.5,237.5,5.65,36.0,593.0,479.36,352.26
2016,7,12,16,0,802.0,104.0,5.7,36.0,665.0,485.92,357.04
2016,7,12,16,15,785.0,101.0,5.7,35.5,617.0,434.73,317.18
2016,7,12,16,30,768.0,98.0,5.7,35.0,569.0,384.4,277.03
2016,7,12,16,45,737.5,97.0,5.75,35.0,517.0,332.37,234.39
2016,7,12,17,0,707.0,96.0,5.8,35.0,465.0,279.94,191.08
2016,7,12,17,15,676.0,91.5,5.75,34.5,412.0,230.12,150.13
2016,7,12,17,30,645.0,87.0,5.7,34.0,359.0,183.46,112.43
2016,7,12,17,45,592.5,82.5,5.7,33.5,305.5,137.42,78.26
2016,7,12,18,0,540.0,78.0,5.7,33.0,252.0,97.17,52.55
2016,7,12,18,15,476.5,70.0,5.6,32.0,201.5,59.56,35.11
2016,7,12,18,30,413.0,62.0,5.5,31.0,151.0,45.0,32.02
2016,7,12,18,45,316.0,50.0,5.4,30.5,106.5,37.38,25.33
2016,7,12,19,0,219.0,38.0,5.3,30.0,62.0,29.23,17.81
2016,7,12,19,15,109.5,19.0,5.2,29.5,31.0,14.73,0.55
2016,7,12,19,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,4.9,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,4.9,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,4.9,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,4.9,27.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,4.85,26.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.35,24.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,45,40.5,10.0,3.9,24.5,12.0,19.55,0.0
2016,7,13,6,0,81.0,20.0,4.0,25.0,24.0,50.92,0.0
2016,7,13,6,15,195.0,35.0,4.15,25.5,61.0,122.21,84.63
2016,7,13,6,30,309.0,50.0,4.3,26.0,98.0,192.66,144.44
2016,7,13,6,45,411.0,57.0,4.5,26.5,148.0,262.26,203.0
2016,7,13,7,0,513.0,64.0,4.7,27.0,198.0,340.6,267.77
2016,7,13,7,15,565.5,70.5,4.8,27.5,250.5,400.8,316.89
2016,7,13,7,30,618.0,77.0,4.9,28.0,303.0,465.05,367.61
2016,7,13,7,45,666.0,79.0,5.05,28.5,358.0,524.84,413.63
2016,7,13,8,0,714.0,81.0,5.2,29.0,413.0,585.6,459.2
2016,7,13,8,15,739.5,84.5,5.25,29.5,465.5,636.6,494.84
2016,7,13,8,30,765.0,88.0,5.3,30.0,518.0,687.85,529.37
2016,7,13,8,45,787.0,90.0,5.4,31.0,568.5,734.57,559.05
2016,7,13,9,0,809.0,92.0,5.5,32.0,619.0,775.85,584.33
2016,7,13,9,15,823.5,94.5,5.55,32.5,665.0,815.2,608.9
2016,7,13,9,30,838.0,97.0,5.6,33.0,711.0,852.97,632.12
2016,7,13,9,45,849.0,99.0,5.65,33.5,752.0,885.21,651.35
2016,7,13,10,0,860.0,101.0,5.7,34.0,793.0,915.27,669.0
2016,7,13,10,15,868.5,102.5,5.75,34.0,828.5,940.03,684.48
2016,7,13,10,30,877.0,104.0,5.8,34.0,864.0,962.18,698.27
2016,7,13,10,45,883.0,105.5,5.9,34.5,893.0,979.1,707.49
2016,7,13,11,0,889.0,107.0,6.0,35.0,922.0,993.07,714.85
2016,7,13,11,15,893.5,107.5,6.0,35.5,943.5,1001.48,718.05
2016,7,13,11,30,898.0,108.0,6.0,36.0,965.0,1006.77,719.34
2016,7,13,11,45,880.0,123.5,6.05,36.5,973.5,1001.6,714.25
2016,7,13,12,0,862.0,139.0,6.1,37.0,982.0,993.02,707.12
2016,7,13,12,15,863.5,139.0,6.1,37.0,988.5,985.38,701.96
2016,7,13,12,30,865.0,139.0,6.1,37.0,995.0,974.84,695.01
2016,7,13,12,45,864.0,139.5,6.15,37.0,993.0,959.61,685.36
2016,7,13,13,0,863.0,140.0,6.2,37.0,991.0,941.74,674.06
2016,7,13,13,15,860.5,139.5,6.2,37.0,981.0,918.98,659.33
2016,7,13,13,30,858.0,139.0,6.2,37.0,971.0,893.75,643.0
2016,7,13,13,45,853.5,138.5,6.2,37.0,953.5,864.42,623.94
2016,7,13,14,0,849.0,138.0,6.2,37.0,936.0,832.92,603.39
2016,7,13,14,15,843.5,136.5,6.15,37.0,911.0,797.69,580.05
2016,7,13,14,30,838.0,135.0,6.1,37.0,886.0,760.64,555.41
2016,7,13,14,45,812.5,144.0,6.1,37.0,850.5,715.91,525.48
2016,7,13,15,0,787.0,153.0,6.1,37.0,815.0,672.18,494.09
2016,7,13,15,15,775.5,150.0,6.05,36.5,777.0,626.79,462.18
2016,7,13,15,30,764.0,147.0,6.0,36.0,739.0,580.99,429.2
2016,7,13,15,45,741.5,147.5,5.95,36.0,694.5,532.23,392.35
2016,7,13,16,0,719.0,148.0,5.9,36.0,650.0,481.34,353.33
2016,7,13,16,15,698.5,143.5,5.85,35.5,602.5,430.98,314.59
2016,7,13,16,30,678.0,139.0,5.8,35.0,555.0,381.99,275.93
2016,7,13,16,45,645.5,135.5,5.75,35.0,503.0,331.39,235.0
2016,7,13,17,0,613.0,132.0,5.7,35.0,451.0,283.86,196.11
2016,7,13,17,15,577.0,125.0,5.6,34.5,399.0,235.69,157.39
2016,7,13,17,30,541.0,118.0,5.5,34.0,347.0,191.36,122.39
2016,7,13,17,45,491.5,109.5,5.4,33.5,294.5,147.92,90.5
2016,7,13,18,0,442.0,101.0,5.3,33.0,242.0,109.3,65.57
2016,7,13,18,15,374.5,89.0,5.05,32.5,192.5,72.86,47.22
2016,7,13,18,30,307.0,77.0,4.8,32.0,143.0,56.92,41.76
2016,7,13,18,45,220.5,60.0,4.55,31.5,100.5,48.18,34.08
2016,7,13,19,0,134.0,43.0,4.3,31.0,58.0,35.1,22.36
2016,7,13,19,15,67.0,21.5,4.15,30.5,29.0,18.08,1.38
2016,7,13,19,30,0.0,0.0,4.0,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.9,29.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,14,5,45,51.0,9.5,3.15,23.5,12.0,21.51,0.0
2016,7,14,6,0,102.0,19.0,3.4,24.0,24.0,59.22,0.0
2016,7,14,6,15,226.0,33.0,3.6,24.5,62.5,129.87,89.86
2016,7,14,6,30,350.0,47.0,3.8,25.0,101.0,205.77,154.62
2016,7,14,6,45,431.5,56.0,4.05,25.5,149.5,269.68,209.2
2016,7,14,7,0,513.0,65.0,4.3,26.0,198.0,341.14,268.75
2016,7,14,7,15,567.0,72.0,4.4,26.5,251.5,402.72,319.0
2016,7,14,7,30,621.0,79.0,4.5,27.0,305.0,468.5,370.9
2016,7,14,7,45,657.0,85.0,4.65,28.0,358.5,525.58,413.83
2016,7,14,8,0,693.0,91.0,4.8,29.0,412.0,584.51,456.72
2016,7,14,8,15,720.5,95.0,4.85,29.5,465.0,634.21,491.87
2016,7,14,8,30,748.0,99.0,4.9,30.0,518.0,686.84,527.24
2016,7,14,8,45,767.0,103.0,4.95,30.5,568.0,732.86,557.2
2016,7,14,9,0,786.0,107.0,5.0,31.0,618.0,778.09,586.14
2016,7,14,9,15,801.5,110.0,4.95,31.5,664.0,818.16,610.58
2016,7,14,9,30,817.0,113.0,4.9,32.0,710.0,856.74,633.61
2016,7,14,9,45,827.0,116.0,4.9,32.5,751.0,883.15,648.45
2016,7,14,10,0,837.0,119.0,4.9,33.0,792.0,912.73,665.36
2016,7,14,10,15,845.5,121.0,4.85,33.5,827.5,937.45,678.58
2016,7,14,10,30,854.0,123.0,4.8,34.0,863.0,959.61,690.06
2016,7,14,10,45,859.5,125.0,4.8,34.5,891.5,976.11,698.21
2016,7,14,11,0,865.0,127.0,4.8,35.0,920.0,989.72,704.56
2016,7,14,11,15,869.0,128.5,4.8,35.0,941.0,998.34,709.29
2016,7,14,11,30,873.0,130.0,4.8,35.0,962.0,1003.89,712.19
2016,7,14,11,45,875.0,131.0,4.8,35.5,975.5,1003.84,710.15
2016,7,14,12,0,877.0,132.0,4.8,36.0,989.0,1000.7,706.29
2016,7,14,12,15,877.5,132.5,4.8,36.0,995.0,992.53,700.87
2016,7,14,12,30,878.0,133.0,4.8,36.0,1001.0,981.41,693.7
2016,7,14,12,45,876.5,133.5,4.8,36.5,998.5,965.56,682.15
2016,7,14,13,0,875.0,134.0,4.8,37.0,996.0,947.03,669.11
2016,7,14,13,15,872.5,133.5,4.8,37.0,986.0,924.04,654.55
2016,7,14,13,30,870.0,133.0,4.8,37.0,976.0,898.54,638.48
2016,7,14,13,45,864.5,132.5,4.85,37.0,957.5,868.03,619.43
2016,7,14,14,0,859.0,132.0,4.9,37.0,939.0,835.38,598.89
2016,7,14,14,15,853.5,131.0,4.9,37.0,914.5,800.27,576.34
2016,7,14,14,30,848.0,130.0,4.9,37.0,890.0,763.32,552.42
2016,7,14,14,45,835.0,131.0,4.95,37.0,856.5,721.14,524.98
2016,7,14,15,0,822.0,132.0,5.0,37.0,823.0,678.04,495.41
2016,7,14,15,15,811.0,130.0,5.0,36.5,785.5,630.55,462.59
2016,7,14,15,30,800.0,128.0,5.0,36.0,748.0,584.37,429.76
2016,7,14,15,45,783.5,126.0,5.05,36.0,704.0,534.89,392.92
2016,7,14,16,0,767.0,124.0,5.1,36.0,660.0,485.83,355.48
2016,7,14,16,15,748.5,120.5,5.05,35.5,612.0,435.17,316.5
2016,7,14,16,30,730.0,117.0,5.0,35.0,564.0,382.45,275.04
2016,7,14,16,45,701.0,114.0,5.0,35.0,512.5,330.78,233.09
2016,7,14,17,0,672.0,111.0,5.0,35.0,461.0,281.72,192.69
2016,7,14,17,15,638.5,105.5,4.95,34.5,408.0,232.26,152.55
2016,7,14,17,30,605.0,100.0,4.9,34.0,355.0,186.29,115.89
2016,7,14,17,45,553.0,94.0,4.9,33.5,301.5,141.25,82.8
2016,7,14,18,0,501.0,88.0,4.9,33.0,248.0,102.04,57.94
2016,7,14,18,15,434.0,78.0,4.75,32.5,197.5,64.87,40.39
2016,7,14,18,30,367.0,68.0,4.6,32.0,147.0,49.84,35.88
2016,7,14,18,45,268.0,54.5,4.5,31.5,103.0,41.06,28.22
2016,7,14,19,0,169.0,41.0,4.4,31.0,59.0,31.79,19.68
2016,7,14,19,15,84.5,20.5,4.35,30.5,29.5,17.28,0.46
2016,7,14,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,15,5,45,10.5,9.0,3.3,23.5,9.5,11.34,0.0
2016,7,15,6,0,21.0,18.0,3.4,24.0,19.0,27.67,0.0
2016,7,15,6,15,109.5,39.0,3.5,24.5,54.5,92.84,63.37
2016,7,15,6,30,198.0,60.0,3.6,25.0,90.0,155.79,116.69
2016,7,15,6,45,292.0,73.0,3.7,25.5,138.0,226.07,175.1
2016,7,15,7,0,386.0,86.0,3.8,26.0,186.0,300.26,236.12
2016,7,15,7,15,446.0,96.5,3.85,26.5,238.0,362.11,286.19
2016,7,15,7,30,506.0,107.0,3.9,27.0,290.0,429.08,338.76
2016,7,15,7,45,549.0,114.5,4.0,27.5,343.0,490.03,385.14
2016,7,15,8,0,592.0,122.0,4.1,28.0,396.0,550.89,430.22
2016,7,15,8,15,624.0,128.5,4.2,28.5,448.5,604.96,469.03
2016,7,15,8,30,656.0,135.0,4.3,29.0,501.0,659.97,507.6
2016,7,15,8,45,668.0,145.0,4.4,30.0,549.0,703.67,535.61
2016,7,15,9,0,680.0,155.0,4.5,31.0,597.0,746.28,561.85
2016,7,15,9,15,699.0,159.5,4.5,31.5,643.0,787.56,587.53
2016,7,15,9,30,718.0,164.0,4.5,32.0,689.0,827.77,612.12
2016,7,15,9,45,727.0,171.0,4.5,32.5,729.0,860.29,631.2
2016,7,15,10,0,736.0,178.0,4.5,33.0,769.0,890.78,648.78
2016,7,15,10,15,747.0,181.0,4.4,33.5,804.5,916.64,662.73
2016,7,15,10,30,758.0,184.0,4.3,34.0,840.0,936.32,672.54
2016,7,15,10,45,761.5,189.0,4.25,34.5,867.5,952.33,680.22
2016,7,15,11,0,765.0,194.0,4.2,35.0,895.0,965.6,686.18
2016,7,15,11,15,771.0,196.0,4.1,35.0,916.5,975.52,691.2
2016,7,15,11,30,777.0,198.0,4.0,35.0,938.0,982.63,694.52
2016,7,15,11,45,776.0,202.0,3.9,35.5,950.5,981.91,691.54
2016,7,15,12,0,775.0,206.0,3.8,36.0,963.0,978.31,686.9
2016,7,15,12,15,776.0,206.5,3.75,36.0,969.0,970.45,681.43
2016,7,15,12,30,777.0,207.0,3.7,36.0,975.0,959.89,674.38
2016,7,15,12,45,776.0,207.0,3.7,36.5,973.0,944.38,663.23
2016,7,15,13,0,775.0,207.0,3.7,37.0,971.0,926.5,650.71
2016,7,15,13,15,772.5,206.0,3.75,37.0,961.0,904.03,636.96
2016,7,15,13,30,770.0,205.0,3.8,37.0,951.0,879.4,621.84
2016,7,15,13,45,766.0,203.0,3.85,37.5,933.5,850.48,602.65
2016,7,15,14,0,762.0,201.0,3.9,38.0,916.0,819.7,582.25
2016,7,15,14,15,754.5,199.0,3.95,37.5,891.0,784.4,561.2
2016,7,15,14,30,747.0,197.0,4.0,37.0,866.0,746.67,537.59
2016,7,15,14,45,737.5,194.0,4.1,37.0,834.5,705.98,510.27
2016,7,15,15,0,728.0,191.0,4.2,37.0,803.0,664.45,481.82
2016,7,15,15,15,715.0,187.5,4.25,37.0,765.0,619.62,450.36
2016,7,15,15,30,702.0,184.0,4.3,37.0,727.0,574.66,418.14
2016,7,15,15,45,688.5,177.5,4.35,37.0,684.5,526.81,383.2
2016,7,15,16,0,675.0,171.0,4.4,37.0,642.0,479.31,347.68
2016,7,15,16,15,653.0,166.0,4.4,36.5,594.5,429.94,310.58
2016,7,15,16,30,631.0,161.0,4.4,36.0,547.0,382.19,273.74
2016,7,15,16,45,603.5,153.5,4.4,36.0,496.5,332.17,234.09
2016,7,15,17,0,576.0,146.0,4.4,36.0,446.0,284.75,196.0
2016,7,15,17,15,538.0,138.0,4.25,35.5,393.5,237.39,158.65
2016,7,15,17,30,500.0,130.0,4.1,35.0,341.0,193.38,124.61
2016,7,15,17,45,447.0,120.5,4.0,34.5,288.5,150.31,93.63
2016,7,15,18,0,394.0,111.0,3.9,34.0,236.0,112.93,69.9
2016,7,15,18,15,325.0,97.0,3.55,33.0,186.5,77.36,51.78
2016,7,15,18,30,256.0,83.0,3.2,32.0,137.0,65.1,48.49
2016,7,15,18,45,169.0,63.5,2.9,31.5,95.0,50.73,36.13
2016,7,15,19,0,82.0,44.0,2.6,31.0,53.0,37.36,24.05
2016,7,15,19,15,41.0,22.0,2.7,30.5,26.5,19.42,0.42
2016,7,15,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.95,30.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,6.5,2.6,23.5,6.5,6.39,0.0
2016,7,16,6,0,0.0,13.0,2.8,24.0,13.0,12.55,0.0
2016,7,16,6,15,27.5,33.0,2.9,24.5,37.5,46.21,29.11
2016,7,16,6,30,55.0,53.0,3.0,25.0,62.0,85.06,61.99
2016,7,16,6,45,86.0,75.5,3.1,25.5,95.0,126.1,96.18
2016,7,16,7,0,117.0,98.0,3.2,26.0,128.0,169.63,132.06
2016,7,16,7,15,135.5,120.0,3.25,26.5,163.0,208.42,163.42
2016,7,16,7,30,154.0,142.0,3.3,27.0,198.0,248.61,195.08
2016,7,16,7,45,169.0,166.5,3.4,27.5,237.0,290.86,227.5
2016,7,16,8,0,184.0,191.0,3.5,28.0,276.0,333.91,259.76
2016,7,16,8,15,167.5,218.0,3.55,28.5,302.5,358.03,276.25
2016,7,16,8,30,151.0,245.0,3.6,29.0,329.0,380.19,290.91
2016,7,16,8,45,205.0,265.0,3.65,30.0,391.0,448.28,340.37
2016,7,16,9,0,259.0,285.0,3.7,31.0,453.0,528.59,396.96
2016,7,16,9,15,268.0,307.0,3.65,31.5,492.5,566.38,421.57
2016,7,16,9,30,277.0,329.0,3.6,32.0,532.0,603.67,445.56
2016,7,16,9,45,297.0,346.0,3.6,32.5,574.5,644.9,472.4
2016,7,16,10,0,317.0,363.0,3.6,33.0,617.0,685.93,498.66
2016,7,16,10,15,322.5,380.0,3.55,33.5,649.0,712.73,514.41
2016,7,16,10,30,328.0,397.0,3.5,34.0,681.0,738.37,529.28
2016,7,16,10,45,601.5,259.0,3.5,34.5,801.5,872.52,624.73
2016,7,16,11,0,875.0,121.0,3.5,35.0,922.0,992.68,699.91
2016,7,16,11,15,879.5,122.0,3.5,35.0,943.5,1001.43,703.78
2016,7,16,11,30,884.0,123.0,3.5,35.0,965.0,1007.1,706.68
2016,7,16,11,45,868.5,136.5,3.55,35.5,974.5,1002.24,702.0
2016,7,16,12,0,853.0,150.0,3.6,36.0,984.0,994.05,695.43
2016,7,16,12,15,854.5,150.5,3.65,36.0,990.0,986.9,691.09
2016,7,16,12,30,856.0,151.0,3.7,36.0,996.0,976.84,685.0
2016,7,16,12,45,854.5,151.0,3.8,36.5,993.5,960.69,674.04
2016,7,16,13,0,853.0,151.0,3.9,37.0,991.0,941.95,661.53
2016,7,16,13,15,504.5,323.0,4.0,37.0,818.5,774.44,549.36
2016,7,16,13,30,156.0,495.0,4.1,37.0,646.0,613.14,432.1
2016,7,16,13,45,496.5,322.0,4.2,37.0,790.5,732.96,524.2
2016,7,16,14,0,837.0,149.0,4.3,37.0,935.0,832.12,595.16
2016,7,16,14,15,830.5,147.5,4.35,37.0,909.5,796.38,571.73
2016,7,16,14,30,824.0,146.0,4.4,37.0,884.0,758.29,547.34
2016,7,16,14,45,819.0,142.0,4.5,37.0,852.5,717.54,521.08
2016,7,16,15,0,814.0,138.0,4.6,37.0,821.0,675.39,492.14
2016,7,16,15,15,802.5,135.5,4.6,36.5,783.0,629.26,460.33
2016,7,16,15,30,791.0,133.0,4.6,36.0,745.0,582.64,427.34
2016,7,16,15,45,775.0,130.5,4.7,36.0,701.0,533.34,390.85
2016,7,16,16,0,759.0,128.0,4.8,36.0,657.0,484.41,353.77
2016,7,16,16,15,740.0,124.0,4.8,35.5,609.0,433.42,314.77
2016,7,16,16,30,721.0,120.0,4.8,35.0,561.0,380.32,273.2
2016,7,16,16,45,695.5,115.5,4.85,34.5,509.5,328.95,232.04
2016,7,16,17,0,670.0,111.0,4.9,34.0,458.0,279.83,191.91
2016,7,16,17,15,636.5,105.0,4.8,33.5,405.5,230.03,151.36
2016,7,16,17,30,603.0,99.0,4.7,33.0,353.0,183.72,114.35
2016,7,16,17,45,559.5,91.5,4.65,33.0,300.0,138.55,80.63
2016,7,16,18,0,516.0,84.0,4.6,33.0,247.0,98.25,54.74
2016,7,16,18,15,451.0,74.5,4.35,32.5,196.5,60.81,37.72
2016,7,16,18,30,386.0,65.0,4.1,32.0,146.0,47.58,33.99
2016,7,16,18,45,295.5,51.0,3.85,31.5,102.5,38.32,25.94
2016,7,16,19,0,205.0,37.0,3.6,31.0,59.0,28.53,17.01
2016,7,16,19,15,102.5,18.5,3.45,30.5,29.5,14.4,0.0
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,5,45,27.5,8.5,2.45,23.5,10.0,8.36,0.0
2016,7,17,6,0,55.0,17.0,2.6,24.0,20.0,38.62,0.0
2016,7,17,6,15,162.5,34.5,2.65,24.5,56.0,110.38,74.86
2016,7,17,6,30,270.0,52.0,2.7,25.0,92.0,178.95,133.69
2016,7,17,6,45,367.0,62.0,2.75,25.5,141.0,244.88,189.07
2016,7,17,7,0,464.0,72.0,2.8,26.0,190.0,323.14,253.26
2016,7,17,7,15,520.5,80.5,2.8,26.5,243.0,385.51,303.5
2016,7,17,7,30,577.0,89.0,2.8,27.0,296.0,452.31,355.42
2016,7,17,7,45,351.5,140.5,2.85,27.5,273.5,391.19,305.99
2016,7,17,8,0,126.0,192.0,2.9,28.0,251.0,296.02,228.84
2016,7,17,8,15,429.5,148.5,2.9,28.5,382.0,483.41,375.29
2016,7,17,8,30,733.0,105.0,2.9,29.0,513.0,680.32,519.06
2016,7,17,8,45,756.5,107.5,2.95,30.0,564.0,727.75,547.32
2016,7,17,9,0,780.0,110.0,3.0,31.0,615.0,774.74,575.58
2016,7,17,9,15,795.5,113.5,3.05,31.5,661.5,815.26,600.1
2016,7,17,9,30,811.0,117.0,3.1,32.0,708.0,854.29,623.34
2016,7,17,9,45,824.5,118.5,3.15,32.5,750.0,887.56,642.53
2016,7,17,10,0,838.0,120.0,3.2,33.0,792.0,913.32,656.73
2016,7,17,10,15,846.5,122.0,3.25,33.5,827.5,938.13,670.31
2016,7,17,10,30,855.0,124.0,3.3,34.0,863.0,960.37,682.22
2016,7,17,10,45,861.5,125.5,3.35,34.5,891.5,977.41,690.85
2016,7,17,11,0,868.0,127.0,3.4,35.0,920.0,991.57,697.73
2016,7,17,11,15,872.0,128.0,3.45,35.0,941.5,999.75,702.4
2016,7,17,11,30,876.0,129.0,3.5,35.0,963.0,1004.85,705.3
2016,7,17,11,45,881.5,127.5,3.55,35.5,977.5,1005.84,704.29
2016,7,17,12,0,887.0,126.0,3.6,36.0,992.0,1003.72,701.48
2016,7,17,12,15,887.5,126.0,3.65,36.0,997.5,995.07,696.17
2016,7,17,12,30,888.0,126.0,3.7,36.0,1003.0,983.43,689.11
2016,7,17,12,45,887.0,126.0,3.8,36.5,1001.0,967.48,678.3
2016,7,17,13,0,886.0,126.0,3.9,37.0,999.0,948.79,665.84
2016,7,17,13,15,883.5,125.5,3.95,37.0,988.5,925.57,651.66
2016,7,17,13,30,881.0,125.0,4.0,37.0,978.0,899.79,635.83
2016,7,17,13,45,876.5,124.5,4.05,37.0,959.5,869.82,617.27
2016,7,17,14,0,872.0,124.0,4.1,37.0,941.0,837.6,597.16
2016,7,17,14,15,866.0,122.5,4.1,37.0,916.0,801.17,573.96
2016,7,17,14,30,860.0,121.0,4.1,37.0,891.0,762.9,549.41
2016,7,17,14,45,851.0,120.0,4.15,37.0,858.5,721.27,522.56
2016,7,17,15,0,842.0,119.0,4.2,37.0,826.0,678.38,493.75
2016,7,17,15,15,831.5,117.0,4.2,36.5,788.0,632.61,462.25
2016,7,17,15,30,821.0,115.0,4.2,36.0,750.0,586.13,429.39
2016,7,17,15,45,807.0,112.5,4.2,36.0,706.0,533.61,390.57
2016,7,17,16,0,793.0,110.0,4.2,36.0,662.0,484.12,352.87
2016,7,17,16,15,477.5,192.5,4.2,35.5,518.0,376.27,273.49
2016,7,17,16,30,162.0,275.0,4.2,35.0,374.0,306.79,223.78
2016,7,17,16,45,435.0,185.5,4.25,35.0,418.5,302.82,216.22
2016,7,17,17,0,708.0,96.0,4.3,35.0,463.0,276.9,187.68
2016,7,17,17,15,676.5,91.5,4.25,34.5,410.0,226.84,146.78
2016,7,17,17,30,645.0,87.0,4.2,34.0,357.0,180.01,109.28
2016,7,17,17,45,599.5,81.0,4.2,33.5,303.5,133.61,75.0
2016,7,17,18,0,554.0,75.0,4.2,33.0,250.0,92.26,48.93
2016,7,17,18,15,490.0,66.5,4.0,32.5,199.0,53.64,32.08
2016,7,17,18,30,426.0,58.0,3.8,32.0,148.0,41.73,29.14
2016,7,17,18,45,328.0,46.5,3.6,31.5,104.0,34.76,23.01
2016,7,17,19,0,230.0,35.0,3.4,31.0,60.0,26.92,15.69
2016,7,17,19,15,115.0,17.5,3.35,30.5,30.0,13.6,0.0
2016,7,17,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.3,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,18,5,45,21.5,8.0,1.75,23.5,9.0,7.86,0.0
2016,7,18,6,0,43.0,16.0,1.9,24.0,18.0,33.7,0.0
2016,7,18,6,15,145.5,33.5,2.05,24.5,53.0,103.33,69.4
2016,7,18,6,30,248.0,51.0,2.2,25.0,88.0,168.99,125.88
2016,7,18,6,45,342.0,61.5,2.35,25.5,135.0,232.98,179.57
2016,7,18,7,0,436.0,72.0,2.5,26.0,182.0,306.52,240.06
2016,7,18,7,15,492.5,80.5,2.55,26.5,233.5,369.95,291.13
2016,7,18,7,30,549.0,89.0,2.6,27.0,285.0,435.4,342.15
2016,7,18,7,45,348.0,140.5,2.7,27.5,272.0,388.66,303.87
2016,7,18,8,0,147.0,192.0,2.8,28.0,259.0,310.08,239.93
2016,7,18,8,15,429.5,148.0,2.85,28.5,379.0,482.48,374.45
2016,7,18,8,30,712.0,104.0,2.9,29.0,499.0,665.25,508.39
2016,7,18,8,45,737.0,106.0,2.95,29.5,549.5,710.1,536.23
2016,7,18,9,0,762.0,108.0,3.0,30.0,600.0,757.11,565.95
2016,7,18,9,15,778.0,111.0,2.95,30.5,646.0,796.98,589.76
2016,7,18,9,30,794.0,114.0,2.9,31.0,692.0,835.43,612.26
2016,7,18,9,45,806.5,116.5,2.9,31.5,733.5,868.5,631.18
2016,7,18,10,0,819.0,119.0,2.9,32.0,775.0,894.09,645.06
2016,7,18,10,15,828.0,121.0,2.85,32.0,810.5,919.05,659.49
2016,7,18,10,30,837.0,123.0,2.8,32.0,846.0,941.52,672.27
2016,7,18,10,45,843.0,125.0,2.8,32.5,874.5,958.4,680.51
2016,7,18,11,0,849.0,127.0,2.8,33.0,903.0,972.43,687.03
2016,7,18,11,15,480.0,301.0,2.8,33.0,742.0,796.46,568.9
2016,7,18,11,30,111.0,475.0,2.8,33.0,581.0,587.45,417.67
2016,7,18,11,45,485.0,305.5,2.85,33.5,777.5,800.13,572.47
2016,7,18,12,0,859.0,136.0,2.9,34.0,974.0,985.6,692.55
2016,7,18,12,15,860.0,136.0,2.9,34.0,980.0,977.58,685.7
2016,7,18,12,30,861.0,136.0,2.9,34.0,986.0,966.65,678.79
2016,7,18,12,45,861.0,135.5,2.9,34.5,984.5,951.5,667.95
2016,7,18,13,0,861.0,135.0,2.9,35.0,983.0,933.66,655.57
2016,7,18,13,15,859.0,134.5,2.95,35.0,973.5,911.37,642.14
2016,7,18,13,30,857.0,134.0,3.0,35.0,964.0,886.58,627.12
2016,7,18,13,45,551.5,299.5,3.05,35.0,830.0,758.44,540.92
2016,7,18,14,0,246.0,465.0,3.1,35.0,696.0,640.98,454.68
2016,7,18,14,15,543.0,296.5,3.15,35.0,788.0,707.11,508.59
2016,7,18,14,30,840.0,128.0,3.2,35.0,880.0,753.71,544.87
2016,7,18,14,45,545.5,265.0,3.25,35.0,746.0,633.68,458.92
2016,7,18,15,0,251.0,402.0,3.3,35.0,612.0,536.1,385.87
2016,7,18,15,15,516.0,267.0,3.35,35.0,674.0,565.72,412.02
2016,7,18,15,30,781.0,132.0,3.4,35.0,736.0,574.69,421.22
2016,7,18,15,45,765.5,129.5,3.5,35.0,692.5,526.07,385.19
2016,7,18,16,0,750.0,127.0,3.6,35.0,649.0,477.79,348.7
2016,7,18,16,15,731.0,123.0,3.65,34.5,601.0,427.2,310.18
2016,7,18,16,30,712.0,119.0,3.7,34.0,553.0,374.53,269.07
2016,7,18,16,45,681.0,116.0,3.8,34.0,501.0,323.06,227.55
2016,7,18,17,0,650.0,113.0,3.9,34.0,449.0,274.43,187.72
2016,7,18,17,15,535.0,124.0,3.95,33.5,380.0,222.12,148.28
2016,7,18,17,30,420.0,135.0,4.0,33.0,311.0,181.73,119.74
2016,7,18,17,45,389.5,119.5,4.05,32.5,264.0,140.75,89.43
2016,7,18,18,0,359.0,104.0,4.1,32.0,217.0,103.19,64.42
2016,7,18,18,15,311.5,88.0,4.0,31.5,172.0,68.44,46.12
2016,7,18,18,30,264.0,72.0,3.9,31.0,127.0,53.15,38.76
2016,7,18,18,45,197.5,54.5,3.85,31.0,88.5,44.04,30.67
2016,7,18,19,0,131.0,37.0,3.8,31.0,50.0,30.48,18.43
2016,7,18,19,15,65.5,18.5,3.75,30.5,25.0,15.65,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,5,45,42.0,7.5,0.9,24.5,9.5,7.37,0.0
2016,7,19,6,0,84.0,15.0,1.0,25.0,19.0,38.27,0.0
2016,7,19,6,15,202.5,29.0,0.95,25.0,54.5,115.88,76.91
2016,7,19,6,30,321.0,43.0,0.9,25.0,90.0,188.07,139.19
2016,7,19,6,45,416.5,51.0,0.9,25.5,138.5,254.84,194.73
2016,7,19,7,0,512.0,59.0,0.9,26.0,187.0,330.68,255.99
2016,7,19,7,15,564.5,65.5,0.95,26.5,239.0,390.58,303.44
2016,7,19,7,30,617.0,72.0,1.0,27.0,291.0,454.61,352.21
2016,7,19,7,45,662.0,74.5,1.05,28.0,345.5,512.92,394.33
2016,7,19,8,0,707.0,77.0,1.1,29.0,400.0,572.17,435.54
2016,7,19,8,15,733.0,81.0,1.25,29.5,452.5,623.91,470.61
2016,7,19,8,30,759.0,85.0,1.4,30.0,505.0,675.98,504.58
2016,7,19,8,45,780.5,87.0,1.55,30.5,555.5,722.22,533.98
2016,7,19,9,0,802.0,89.0,1.7,31.0,606.0,763.08,559.4
2016,7,19,9,15,816.5,91.5,1.85,31.5,652.0,802.41,583.55
2016,7,19,9,30,831.0,94.0,2.0,32.0,698.0,840.19,606.45
2016,7,19,9,45,842.5,96.0,2.2,32.5,739.5,872.91,626.34
2016,7,19,10,0,854.0,98.0,2.4,33.0,781.0,903.48,644.76
2016,7,19,10,15,862.5,99.5,2.55,33.5,816.5,928.33,659.04
2016,7,19,10,30,871.0,101.0,2.7,34.0,852.0,950.56,671.7
2016,7,19,10,45,877.0,102.5,2.9,34.5,881.0,967.59,681.49
2016,7,19,11,0,883.0,104.0,3.1,35.0,910.0,981.67,689.48
2016,7,19,11,15,611.0,273.5,3.25,35.0,838.0,899.15,636.09
2016,7,19,11,30,339.0,443.0,3.4,35.0,766.0,793.38,559.0
2016,7,19,11,45,613.0,278.5,3.55,35.5,872.5,900.1,637.55
2016,7,19,12,0,887.0,114.0,3.7,36.0,979.0,991.06,695.01
2016,7,19,12,15,474.0,288.0,3.8,36.0,750.5,758.37,540.8
2016,7,19,12,30,61.0,462.0,3.9,36.0,522.0,513.26,363.05
2016,7,19,12,45,474.5,288.0,4.05,36.0,755.0,739.04,531.29
2016,7,19,13,0,888.0,114.0,4.2,36.0,988.0,938.43,665.12
2016,7,19,13,15,506.5,301.5,4.25,36.0,799.0,755.05,540.33
2016,7,19,13,30,125.0,489.0,4.3,36.0,610.0,579.88,411.11
2016,7,19,13,45,286.5,444.0,4.4,36.0,714.5,667.46,476.36
2016,7,19,14,0,448.0,399.0,4.5,36.0,819.0,744.55,532.05
2016,7,19,14,15,460.5,380.5,4.55,36.0,802.5,718.63,514.99
2016,7,19,14,30,473.0,362.0,4.6,36.0,786.0,690.96,497.03
2016,7,19,14,45,476.5,342.0,4.65,36.0,755.0,653.72,472.17
2016,7,19,15,0,480.0,322.0,4.7,36.0,724.0,615.41,446.18
2016,7,19,15,15,439.5,319.0,4.7,35.5,674.0,563.57,410.34
2016,7,19,15,30,399.0,316.0,4.7,35.0,624.0,517.99,378.3
2016,7,19,15,45,350.5,309.5,4.75,35.0,569.0,464.86,339.84
2016,7,19,16,0,302.0,303.0,4.8,35.0,514.0,415.82,303.99
2016,7,19,16,15,270.0,285.0,4.8,34.5,463.0,368.57,269.74
2016,7,19,16,30,238.0,267.0,4.8,34.0,412.0,328.94,240.68
2016,7,19,16,45,313.5,227.0,4.8,34.0,400.0,300.87,217.79
2016,7,19,17,0,389.0,187.0,4.8,34.0,388.0,265.18,187.62
2016,7,19,17,15,506.5,138.0,4.7,33.5,368.5,227.59,153.5
2016,7,19,17,30,624.0,89.0,4.6,33.0,349.0,176.33,107.68
2016,7,19,17,45,582.5,82.0,4.6,32.5,297.0,130.72,73.87
2016,7,19,18,0,541.0,75.0,4.6,32.0,245.0,89.74,48.02
2016,7,19,18,15,477.5,66.5,4.4,31.5,194.5,51.93,32.0
2016,7,19,18,30,414.0,58.0,4.2,31.0,144.0,41.92,29.42
2016,7,19,18,45,313.5,46.0,4.05,30.5,100.0,34.44,22.82
2016,7,19,19,0,213.0,34.0,3.9,30.0,56.0,26.17,15.06
2016,7,19,19,15,106.5,17.0,3.75,29.5,28.0,13.23,0.0
2016,7,19,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,20,5,45,14.5,7.5,0.7,24.0,8.0,0.0,0.0
2016,7,20,6,0,29.0,15.0,0.8,24.0,16.0,22.82,0.0
2016,7,20,6,15,128.0,33.0,0.85,24.5,50.0,90.5,59.16
2016,7,20,6,30,227.0,51.0,0.9,25.0,84.0,160.55,118.79
2016,7,20,6,45,323.0,62.5,1.0,25.5,131.0,225.28,172.38
2016,7,20,7,0,419.0,74.0,1.1,26.0,178.0,299.78,232.8
2016,7,20,7,15,477.0,83.0,1.15,26.5,229.5,363.28,283.09
2016,7,20,7,30,535.0,92.0,1.2,27.0,281.0,429.42,333.7
2016,7,20,7,45,589.0,95.0,1.25,27.5,336.0,490.59,379.06
2016,7,20,8,0,643.0,98.0,1.3,28.0,391.0,555.2,425.42
2016,7,20,8,15,672.0,103.0,1.4,28.5,443.0,607.45,461.68
2016,7,20,8,30,701.0,108.0,1.5,29.0,495.0,660.4,496.79
2016,7,20,8,45,727.0,110.0,1.65,29.5,546.0,705.45,525.68
2016,7,20,9,0,753.0,112.0,1.8,30.0,597.0,752.99,555.88
2016,7,20,9,15,769.5,115.0,1.95,30.5,643.0,793.04,580.65
2016,7,20,9,30,786.0,118.0,2.1,31.0,689.0,831.72,604.32
2016,7,20,9,45,801.5,119.5,2.25,31.5,731.0,866.23,625.07
2016,7,20,10,0,817.0,121.0,2.4,32.0,773.0,893.37,640.96
2016,7,20,10,15,826.5,123.0,2.55,32.5,808.5,918.8,655.76
2016,7,20,10,30,836.0,125.0,2.7,33.0,844.0,941.73,668.95
2016,7,20,10,45,844.0,125.5,2.85,33.5,873.5,959.01,678.57
2016,7,20,11,0,852.0,126.0,3.0,34.0,903.0,973.5,686.51
2016,7,20,11,15,856.5,127.0,3.1,34.0,925.0,982.15,691.89
2016,7,20,11,30,861.0,128.0,3.2,34.0,947.0,987.76,695.5
2016,7,20,11,45,853.0,137.0,3.3,34.5,958.0,985.89,693.11
2016,7,20,12,0,845.0,146.0,3.4,35.0,969.0,980.84,688.85
2016,7,20,12,15,846.0,146.5,3.45,35.0,975.5,973.32,684.25
2016,7,20,12,30,847.0,147.0,3.5,35.0,982.0,962.93,677.94
2016,7,20,12,45,845.0,147.5,3.6,35.5,979.5,946.92,667.07
2016,7,20,13,0,843.0,148.0,3.7,36.0,977.0,928.34,654.65
2016,7,20,13,15,514.0,320.5,3.75,36.0,824.5,779.73,554.47
2016,7,20,13,30,185.0,493.0,3.8,36.0,672.0,636.51,449.68
2016,7,20,13,45,508.0,319.0,3.85,36.0,797.5,738.91,529.38
2016,7,20,14,0,831.0,145.0,3.9,36.0,923.0,821.68,589.18
2016,7,20,14,15,524.0,293.5,3.9,36.0,779.5,688.64,495.5
2016,7,20,14,30,217.0,442.0,3.9,36.0,636.0,575.92,411.33
2016,7,20,14,45,477.0,309.5,3.95,36.0,715.5,624.35,451.7
2016,7,20,15,0,737.0,177.0,4.0,36.0,795.0,655.19,477.72
2016,7,20,15,15,724.0,174.0,4.0,35.5,757.5,610.36,446.49
2016,7,20,15,30,711.0,171.0,4.0,35.0,720.0,565.36,414.71
2016,7,20,15,45,695.5,166.0,4.0,35.0,677.0,517.27,379.13
2016,7,20,16,0,680.0,161.0,4.0,35.0,634.0,469.68,343.09
2016,7,20,16,15,659.0,156.0,3.95,34.5,586.5,420.42,305.61
2016,7,20,16,30,638.0,151.0,3.9,34.0,539.0,372.64,268.29
2016,7,20,16,45,472.0,177.5,3.9,34.0,450.0,306.59,218.74
2016,7,20,17,0,306.0,204.0,3.9,34.0,361.0,260.03,185.4
2016,7,20,17,15,200.0,186.5,3.85,33.5,284.5,207.49,148.15
2016,7,20,17,30,94.0,169.0,3.8,33.0,208.0,165.85,120.26
2016,7,20,17,45,83.5,145.5,3.75,33.0,176.5,137.78,99.34
2016,7,20,18,0,73.0,122.0,3.7,33.0,145.0,111.06,79.78
2016,7,20,18,15,57.0,98.5,3.45,32.5,114.5,85.7,61.97
2016,7,20,18,30,41.0,75.0,3.2,32.0,84.0,65.79,48.99
2016,7,20,18,45,21.5,53.5,2.95,31.5,58.0,47.86,33.67
2016,7,20,19,0,2.0,32.0,2.7,31.0,32.0,30.14,18.02
2016,7,20,19,15,1.0,16.0,2.8,30.5,16.0,15.38,0.0
2016,7,20,19,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,5,45,45.0,7.5,1.9,23.5,9.0,0.0,0.0
2016,7,21,6,0,90.0,15.0,2.2,24.0,18.0,39.69,0.0
2016,7,21,6,15,216.0,28.5,2.25,24.5,54.5,119.49,78.18
2016,7,21,6,30,342.0,42.0,2.3,25.0,91.0,194.1,143.88
2016,7,21,6,45,438.5,49.5,2.4,25.5,140.5,261.56,201.03
2016,7,21,7,0,535.0,57.0,2.5,26.0,190.0,338.17,264.31
2016,7,21,7,15,588.0,63.0,2.4,27.0,243.0,398.77,312.66
2016,7,21,7,30,641.0,69.0,2.3,28.0,296.0,463.54,362.01
2016,7,21,7,45,681.0,73.0,2.25,29.0,350.5,519.61,402.96
2016,7,21,8,0,721.0,77.0,2.2,30.0,405.0,580.11,445.32
2016,7,21,8,15,747.0,80.5,2.05,30.5,458.0,631.88,479.27
2016,7,21,8,30,773.0,84.0,1.9,31.0,511.0,683.95,511.58
2016,7,21,8,45,792.5,87.5,1.75,31.5,561.5,730.91,539.29
2016,7,21,9,0,812.0,91.0,1.6,32.0,612.0,772.26,562.37
2016,7,21,9,15,826.5,93.5,1.65,32.5,658.5,811.94,585.62
