Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,9,30,841.0,96.0,1.7,33.0,705.0,850.03,607.56
2016,7,21,9,45,851.0,98.5,1.75,33.5,746.5,882.22,625.51
2016,7,21,10,0,861.0,101.0,1.8,34.0,788.0,912.15,641.95
2016,7,21,10,15,869.5,102.5,1.9,34.5,824.0,937.15,655.79
2016,7,21,10,30,878.0,104.0,2.0,35.0,860.0,959.5,668.01
2016,7,21,10,45,883.0,106.0,2.15,35.5,888.5,976.16,677.29
2016,7,21,11,0,888.0,108.0,2.3,36.0,917.0,989.82,684.79
2016,7,21,11,15,892.5,109.0,2.4,36.0,939.0,998.86,690.47
2016,7,21,11,30,897.0,110.0,2.5,36.0,961.0,1004.75,694.37
2016,7,21,11,45,896.5,112.5,2.6,36.5,975.0,1004.01,692.88
2016,7,21,12,0,896.0,115.0,2.7,37.0,989.0,1000.05,689.56
2016,7,21,12,15,897.0,115.5,2.8,37.0,995.0,992.43,685.53
2016,7,21,12,30,898.0,116.0,2.9,37.0,1001.0,981.74,679.69
2016,7,21,12,45,898.0,115.5,3.0,37.5,999.5,966.16,669.48
2016,7,21,13,0,898.0,115.0,3.1,38.0,998.0,947.74,657.56
2016,7,21,13,15,896.0,114.5,3.15,38.0,988.0,924.7,643.83
2016,7,21,13,30,894.0,114.0,3.2,38.0,978.0,899.02,628.43
2016,7,21,13,45,894.0,111.0,3.25,38.0,961.5,870.15,610.95
2016,7,21,14,0,894.0,108.0,3.3,38.0,945.0,838.71,591.75
2016,7,21,14,15,889.0,106.5,3.3,38.0,919.5,802.28,568.94
2016,7,21,14,30,884.0,105.0,3.3,38.0,894.0,763.86,544.7
2016,7,21,14,45,877.5,103.0,3.35,38.0,862.5,722.1,518.23
2016,7,21,15,0,871.0,101.0,3.4,38.0,831.0,678.83,490.13
2016,7,21,15,15,861.5,99.5,3.4,37.5,792.5,632.81,458.8
2016,7,21,15,30,852.0,98.0,3.4,37.0,754.0,585.94,425.97
2016,7,21,15,45,840.5,95.0,3.4,37.0,710.5,536.01,389.19
2016,7,21,16,0,829.0,92.0,3.4,37.0,667.0,485.86,351.25
2016,7,21,16,15,610.5,162.5,3.4,36.5,569.0,404.36,291.07
2016,7,21,16,30,392.0,233.0,3.4,36.0,471.0,353.93,254.21
2016,7,21,16,45,572.5,156.5,3.45,36.0,469.5,320.44,225.02
2016,7,21,17,0,753.0,80.0,3.5,36.0,468.0,274.68,183.28
2016,7,21,17,15,724.0,76.0,3.45,35.5,414.5,223.39,141.38
2016,7,21,17,30,695.0,72.0,3.4,35.0,361.0,175.05,102.75
2016,7,21,17,45,653.5,67.0,3.35,35.0,307.0,124.51,65.46
2016,7,21,18,0,612.0,62.0,3.3,35.0,253.0,81.4,39.1
2016,7,21,18,15,551.0,55.5,2.9,34.0,201.5,41.59,28.91
2016,7,21,18,30,490.0,49.0,2.5,33.0,150.0,34.17,22.72
2016,7,21,18,45,392.5,39.0,2.15,32.5,104.5,28.36,17.6
2016,7,21,19,0,295.0,29.0,1.8,32.0,59.0,22.11,11.6
2016,7,21,19,15,147.5,14.5,1.9,31.5,29.5,10.97,0.0
2016,7,21,19,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.1,30.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,3.05,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,22,5,45,59.0,7.0,1.7,23.5,9.0,0.0,0.0
2016,7,22,6,0,118.0,14.0,2.0,24.0,18.0,46.29,0.0
2016,7,22,6,15,249.5,26.0,1.95,24.5,54.5,128.61,83.25
2016,7,22,6,30,381.0,38.0,1.9,25.0,91.0,204.06,150.75
2016,7,22,6,45,467.0,45.5,1.9,26.0,140.0,268.57,205.37
2016,7,22,7,0,553.0,53.0,1.9,27.0,189.0,341.39,264.84
2016,7,22,7,15,604.5,58.5,1.8,27.5,242.0,401.37,312.86
2016,7,22,7,30,656.0,64.0,1.7,28.0,295.0,463.49,360.45
2016,7,22,7,45,693.0,68.0,1.65,29.0,349.0,520.59,401.66
2016,7,22,8,0,730.0,72.0,1.6,30.0,403.0,579.58,442.38
2016,7,22,8,15,755.5,75.5,1.7,30.5,456.0,631.38,477.04
2016,7,22,8,30,781.0,79.0,1.8,31.0,509.0,683.44,510.64
2016,7,22,8,45,800.0,82.0,1.95,32.0,559.5,725.14,535.78
2016,7,22,9,0,819.0,85.0,2.1,33.0,610.0,770.58,563.03
2016,7,22,9,15,833.0,87.5,2.15,33.5,656.5,810.13,586.34
2016,7,22,9,30,847.0,90.0,2.2,34.0,703.0,848.05,608.32
2016,7,22,9,45,857.5,92.0,2.3,34.5,744.5,880.38,626.9
2016,7,22,10,0,868.0,94.0,2.4,35.0,786.0,910.47,643.97
2016,7,22,10,15,876.5,95.5,2.45,35.0,821.5,935.69,658.85
2016,7,22,10,30,885.0,97.0,2.5,35.0,857.0,958.24,672.11
2016,7,22,10,45,890.5,98.5,2.6,35.5,886.0,975.04,680.9
2016,7,22,11,0,896.0,100.0,2.7,36.0,915.0,988.83,687.92
2016,7,22,11,15,900.0,101.0,2.7,36.5,937.0,997.52,691.01
2016,7,22,11,30,904.0,102.0,2.7,37.0,959.0,1003.02,692.28
2016,7,22,11,45,899.0,108.0,2.75,37.5,971.5,1001.46,689.8
2016,7,22,12,0,894.0,114.0,2.8,38.0,984.0,996.6,685.47
2016,7,22,12,15,895.0,114.5,2.85,38.0,990.5,989.01,681.03
2016,7,22,12,30,896.0,115.0,2.9,38.0,997.0,978.35,674.82
2016,7,22,12,45,895.5,115.0,2.95,38.0,995.0,962.8,665.67
2016,7,22,13,0,895.0,115.0,3.0,38.0,993.0,944.42,654.84
2016,7,22,13,15,893.0,114.5,3.05,38.0,983.5,921.43,641.16
2016,7,22,13,30,891.0,114.0,3.1,38.0,974.0,895.8,625.81
2016,7,22,13,45,887.5,113.5,3.15,38.5,956.5,866.33,606.71
2016,7,22,14,0,884.0,113.0,3.2,39.0,939.0,834.5,586.09
2016,7,22,14,15,878.5,111.5,3.2,39.0,914.0,797.95,563.32
2016,7,22,14,30,873.0,110.0,3.2,39.0,889.0,759.48,539.16
2016,7,22,14,45,859.5,112.5,3.2,39.0,855.5,717.23,512.3
2016,7,22,15,0,846.0,115.0,3.2,39.0,822.0,674.02,483.66
2016,7,22,15,15,836.0,113.0,3.2,38.5,784.0,628.22,452.72
2016,7,22,15,30,826.0,111.0,3.2,38.0,746.0,581.66,420.35
2016,7,22,15,45,812.0,108.5,3.2,38.0,702.5,528.67,381.8
2016,7,22,16,0,798.0,106.0,3.2,38.0,659.0,478.77,344.34
2016,7,22,16,15,522.5,185.0,3.2,37.5,536.5,386.42,277.06
2016,7,22,16,30,247.0,264.0,3.2,37.0,414.0,324.21,232.97
2016,7,22,16,45,481.5,178.0,3.2,37.0,437.0,308.77,216.97
2016,7,22,17,0,716.0,92.0,3.2,37.0,460.0,274.01,182.66
2016,7,22,17,15,684.5,87.5,3.15,36.5,406.5,220.44,139.67
2016,7,22,17,30,653.0,83.0,3.1,36.0,353.0,173.16,102.39
2016,7,22,17,45,608.0,77.0,3.05,35.5,299.5,126.49,68.69
2016,7,22,18,0,563.0,71.0,3.0,35.0,246.0,84.82,43.59
2016,7,22,18,15,500.0,63.0,2.65,34.0,195.0,46.46,32.92
2016,7,22,18,30,437.0,55.0,2.3,33.0,144.0,39.54,27.15
2016,7,22,18,45,338.0,43.5,2.0,32.5,99.5,32.6,21.05
2016,7,22,19,0,239.0,32.0,1.7,32.0,55.0,24.66,13.5
2016,7,22,19,15,119.5,16.0,1.85,31.5,27.5,12.49,0.0
2016,7,22,19,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.15,31.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.55,30.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,3.05,30.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,23,5,45,38.0,6.5,1.9,23.5,7.5,0.0,0.0
2016,7,23,6,0,76.0,13.0,2.2,24.0,15.0,33.62,0.0
2016,7,23,6,15,196.0,27.5,2.2,24.5,50.5,111.03,70.7
2016,7,23,6,30,316.0,42.0,2.2,25.0,86.0,183.31,135.37
2016,7,23,6,45,410.5,51.0,2.25,26.0,134.5,250.12,191.5
2016,7,23,7,0,505.0,60.0,2.3,27.0,183.0,325.99,253.45
2016,7,23,7,15,559.0,67.0,2.2,27.5,235.5,386.83,302.37
2016,7,23,7,30,613.0,74.0,2.1,28.0,288.0,451.96,352.56
2016,7,23,7,45,658.0,77.0,2.05,28.5,343.0,510.67,396.24
2016,7,23,8,0,703.0,80.0,2.0,29.0,398.0,570.1,438.89
2016,7,23,8,15,729.5,84.0,2.0,29.5,450.5,622.09,474.17
2016,7,23,8,30,756.0,88.0,2.0,30.0,503.0,674.45,507.83
2016,7,23,8,45,780.0,89.5,2.0,31.0,554.5,722.05,536.31
2016,7,23,9,0,804.0,91.0,2.0,32.0,606.0,769.23,563.78
2016,7,23,9,15,818.5,93.5,2.05,32.5,652.5,803.87,583.89
2016,7,23,9,30,833.0,96.0,2.1,33.0,699.0,841.77,606.01
2016,7,23,9,45,846.0,97.5,2.2,33.5,741.0,875.42,625.54
2016,7,23,10,0,859.0,99.0,2.3,34.0,783.0,906.99,643.64
2016,7,23,10,15,867.5,100.5,2.4,34.5,818.5,932.0,657.51
2016,7,23,10,30,876.0,102.0,2.5,35.0,854.0,954.37,669.75
2016,7,23,10,45,882.5,103.0,2.6,35.5,883.5,971.47,678.74
2016,7,23,11,0,889.0,104.0,2.7,36.0,913.0,985.61,685.98
2016,7,23,11,15,893.5,105.0,2.8,36.0,935.0,994.71,691.62
2016,7,23,11,30,898.0,106.0,2.9,36.0,957.0,1000.66,695.46
2016,7,23,11,45,897.0,109.0,3.0,36.5,970.5,999.98,693.88
2016,7,23,12,0,896.0,112.0,3.1,37.0,984.0,996.07,690.44
2016,7,23,12,15,897.0,112.5,3.15,37.0,990.0,988.47,685.9
2016,7,23,12,30,898.0,113.0,3.2,37.0,996.0,977.79,679.57
2016,7,23,12,45,897.0,113.0,3.25,37.5,994.0,961.75,668.58
2016,7,23,13,0,896.0,113.0,3.3,38.0,992.0,942.87,655.93
2016,7,23,13,15,894.0,112.5,3.35,38.0,982.5,919.84,642.1
2016,7,23,13,30,892.0,112.0,3.4,38.0,973.0,894.16,626.59
2016,7,23,13,45,887.0,112.0,3.45,38.0,955.0,863.84,608.07
2016,7,23,14,0,882.0,112.0,3.5,38.0,937.0,831.24,588.0
2016,7,23,14,15,876.5,111.0,3.5,38.0,911.5,795.19,565.33
2016,7,23,14,30,871.0,110.0,3.5,38.0,886.0,757.21,541.25
2016,7,23,14,45,855.0,113.5,3.5,38.0,852.0,714.14,513.57
2016,7,23,15,0,839.0,117.0,3.5,38.0,818.0,670.31,484.12
2016,7,23,15,15,828.5,114.5,3.45,38.0,780.0,624.0,451.47
2016,7,23,15,30,818.0,112.0,3.4,38.0,742.0,577.0,417.6
2016,7,23,15,45,804.5,109.5,3.4,38.0,698.0,524.62,379.36
2016,7,23,16,0,791.0,107.0,3.4,38.0,654.0,475.28,342.19
2016,7,23,16,15,773.0,104.0,3.4,37.5,606.0,423.85,303.19
2016,7,23,16,30,755.0,101.0,3.4,37.0,558.0,373.41,263.76
2016,7,23,16,45,731.0,97.0,3.45,37.0,506.5,321.33,221.82
2016,7,23,17,0,707.0,93.0,3.5,37.0,455.0,271.32,180.9
2016,7,23,17,15,675.5,88.0,3.5,36.5,402.0,217.75,137.95
2016,7,23,17,30,644.0,83.0,3.5,36.0,349.0,170.53,100.76
2016,7,23,17,45,598.0,77.5,3.5,35.5,295.5,124.68,67.81
2016,7,23,18,0,552.0,72.0,3.5,35.0,242.0,83.96,43.58
2016,7,23,18,15,488.0,63.5,3.3,34.5,191.5,45.83,32.33
2016,7,23,18,30,424.0,55.0,3.1,34.0,141.0,39.65,27.1
2016,7,23,18,45,325.0,43.0,2.95,33.5,97.0,32.24,20.62
2016,7,23,19,0,226.0,31.0,2.8,33.0,53.0,23.88,12.71
2016,7,23,19,15,113.0,15.5,2.95,32.5,26.5,12.1,0.0
2016,7,23,19,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,3.3,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.5,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.7,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.15,30.5,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.55,29.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.7,29.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.85,29.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.9,28.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.8,28.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.7,27.5,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.4,26.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,24,5,45,22.0,6.0,2.55,24.5,7.0,0.0,0.0
2016,7,24,6,0,44.0,12.0,2.7,25.0,14.0,23.8,0.0
2016,7,24,6,15,156.0,28.5,2.7,25.5,48.0,98.91,61.62
2016,7,24,6,30,268.0,45.0,2.7,26.0,82.0,167.58,123.14
2016,7,24,6,45,363.0,55.5,2.75,26.5,129.5,232.3,177.65
2016,7,24,7,0,458.0,66.0,2.8,27.0,177.0,309.64,241.23
2016,7,24,7,15,515.5,74.0,2.75,27.5,229.5,371.31,291.09
2016,7,24,7,30,573.0,82.0,2.7,28.0,282.0,437.59,342.72
2016,7,24,7,45,626.0,84.5,2.7,28.5,337.5,498.97,389.1
2016,7,24,8,0,679.0,87.0,2.7,29.0,393.0,563.74,436.42
2016,7,24,8,15,707.0,91.5,2.65,29.5,445.5,613.99,471.29
2016,7,24,8,30,735.0,96.0,2.6,30.0,498.0,667.17,505.89
2016,7,24,8,45,762.0,96.5,2.6,31.0,549.5,715.26,535.21
2016,7,24,9,0,789.0,97.0,2.6,32.0,601.0,763.15,563.66
2016,7,24,9,15,804.5,100.0,2.55,32.5,647.5,803.61,587.32
2016,7,24,9,30,820.0,103.0,2.5,33.0,694.0,837.45,606.26
2016,7,24,9,45,834.0,103.5,2.5,33.5,736.5,870.53,624.84
2016,7,24,10,0,848.0,104.0,2.5,34.0,779.0,901.63,641.95
2016,7,24,10,15,856.5,106.0,2.5,34.5,814.5,926.94,655.24
2016,7,24,10,30,865.0,108.0,2.5,35.0,850.0,949.62,666.85
2016,7,24,10,45,872.5,108.5,2.55,35.5,879.5,966.98,675.58
2016,7,24,11,0,880.0,109.0,2.6,36.0,909.0,981.44,682.6
2016,7,24,11,15,884.5,110.0,2.65,36.0,931.0,990.44,687.76
2016,7,24,11,30,889.0,111.0,2.7,36.0,953.0,996.32,691.15
2016,7,24,11,45,888.0,114.5,2.75,36.5,966.0,996.09,689.48
2016,7,24,12,0,887.0,118.0,2.8,37.0,979.0,992.65,686.01
2016,7,24,12,15,888.0,118.0,2.8,37.0,985.5,984.57,680.82
2016,7,24,12,30,889.0,118.0,2.8,37.0,992.0,973.44,673.9
2016,7,24,12,45,887.5,118.5,2.85,37.5,990.0,957.48,663.09
2016,7,24,13,0,886.0,119.0,2.9,38.0,988.0,938.72,650.66
2016,7,24,13,15,884.0,118.5,2.9,38.0,978.0,915.85,636.72
2016,7,24,13,30,882.0,118.0,2.9,38.0,968.0,890.35,621.17
2016,7,24,13,45,877.5,117.5,2.95,38.5,950.0,860.2,601.7
2016,7,24,14,0,873.0,117.0,3.0,39.0,932.0,827.77,580.77
2016,7,24,14,15,867.0,116.0,3.0,39.0,907.0,791.57,558.27
2016,7,24,14,30,861.0,115.0,3.0,39.0,882.0,753.5,534.41
2016,7,24,14,45,840.5,121.0,3.05,39.0,847.0,709.84,506.86
2016,7,24,15,0,820.0,127.0,3.1,39.0,812.0,665.77,477.32
2016,7,24,15,15,808.5,125.0,3.1,38.5,773.5,617.59,444.84
2016,7,24,15,30,797.0,123.0,3.1,38.0,735.0,570.91,412.4
2016,7,24,15,45,575.0,206.0,3.15,38.0,634.0,486.07,350.07
2016,7,24,16,0,353.0,289.0,3.2,38.0,533.0,426.24,305.68
2016,7,24,16,15,537.5,201.0,3.2,37.5,541.5,405.25,290.24
2016,7,24,16,30,722.0,113.0,3.2,37.0,550.0,370.58,261.75
2016,7,24,16,45,691.0,110.5,3.25,37.0,497.5,315.88,218.27
2016,7,24,17,0,660.0,108.0,3.3,37.0,445.0,267.11,178.77
2016,7,24,17,15,626.0,102.0,3.3,36.5,392.5,217.72,139.4
2016,7,24,17,30,592.0,96.0,3.3,36.0,340.0,171.92,103.75
2016,7,24,17,45,536.5,90.5,3.3,35.5,286.0,127.94,72.82
2016,7,24,18,0,481.0,85.0,3.3,35.0,232.0,90.25,50.93
2016,7,24,18,15,415.0,74.0,3.25,34.5,182.5,53.99,39.04
2016,7,24,18,30,349.0,63.0,3.2,34.0,133.0,46.44,32.66
2016,7,24,18,45,248.5,48.5,3.15,34.0,90.5,36.7,24.15
2016,7,24,19,0,148.0,34.0,3.1,34.0,48.0,26.4,14.44
2016,7,24,19,15,74.0,17.0,3.2,33.5,24.0,14.39,0.0
2016,7,24,19,30,0.0,0.0,3.3,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.4,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.5,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,3.7,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.9,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.15,31.5,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.4,31.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.45,30.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,4.6,29.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,4.7,29.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,2.5,1.55,26.0,2.5,0.0,0.0
2016,7,25,6,0,0.0,5.0,1.5,26.0,5.0,4.91,0.0
2016,7,25,6,15,14.5,26.0,1.5,26.0,28.0,33.2,17.31
2016,7,25,6,30,29.0,47.0,1.5,26.0,51.0,63.32,44.23
2016,7,25,6,45,56.5,72.0,1.5,26.0,84.0,104.27,78.11
2016,7,25,7,0,84.0,97.0,1.5,26.0,117.0,152.86,117.92
2016,7,25,7,15,123.0,116.5,1.5,26.0,154.5,197.33,154.03
2016,7,25,7,30,162.0,136.0,1.5,26.0,192.0,245.45,192.36
2016,7,25,7,45,291.0,149.0,1.5,26.5,271.5,352.72,275.8
2016,7,25,8,0,420.0,162.0,1.5,27.0,351.0,472.42,365.05
2016,7,25,8,15,454.5,173.0,1.45,27.0,401.0,525.5,402.48
2016,7,25,8,30,489.0,184.0,1.4,27.0,451.0,580.23,440.52
2016,7,25,8,45,522.5,190.0,1.35,27.5,501.0,629.95,473.26
2016,7,25,9,0,556.0,196.0,1.3,28.0,551.0,680.59,505.71
2016,7,25,9,15,577.5,202.5,1.2,28.5,596.0,725.47,532.61
2016,7,25,9,30,599.0,209.0,1.1,29.0,641.0,766.71,556.39
2016,7,25,9,45,634.0,204.0,1.0,29.5,685.5,807.07,579.44
2016,7,25,10,0,669.0,199.0,0.9,30.0,730.0,846.81,600.43
2016,7,25,10,15,681.5,203.0,0.85,30.5,765.5,873.94,613.77
2016,7,25,10,30,694.0,207.0,0.8,31.0,801.0,899.04,625.79
2016,7,25,10,45,726.0,194.5,0.8,31.5,835.5,923.45,638.16
2016,7,25,11,0,758.0,182.0,0.8,32.0,870.0,942.47,647.22
2016,7,25,11,15,764.5,183.5,0.95,32.5,892.5,952.49,653.69
2016,7,25,11,30,771.0,185.0,1.1,33.0,915.0,959.72,658.56
2016,7,25,11,45,540.0,328.0,1.25,34.0,843.0,875.35,602.61
2016,7,25,12,0,309.0,471.0,1.4,35.0,771.0,781.14,536.15
2016,7,25,12,15,163.0,387.0,1.6,35.5,545.5,545.04,382.82
2016,7,25,12,30,17.0,303.0,1.8,36.0,320.0,311.24,220.32
2016,7,25,12,45,12.0,234.5,2.0,36.5,246.5,239.09,170.02
2016,7,25,13,0,7.0,166.0,2.2,37.0,173.0,167.51,118.47
2016,7,25,13,15,100.5,329.0,2.35,37.0,425.5,410.9,293.89
2016,7,25,13,30,194.0,492.0,2.5,37.0,678.0,642.73,450.16
2016,7,25,13,45,516.0,315.0,2.65,37.5,799.0,740.0,522.14
2016,7,25,14,0,838.0,138.0,2.8,38.0,920.0,817.73,576.51
2016,7,25,14,15,831.5,136.5,2.9,38.0,895.0,781.72,553.79
2016,7,25,14,30,825.0,135.0,3.0,38.0,870.0,743.99,530.49
2016,7,25,14,45,805.0,140.0,3.1,38.0,835.5,699.67,502.33
2016,7,25,15,0,785.0,145.0,3.2,38.0,801.0,656.02,472.53
2016,7,25,15,15,773.0,142.5,3.3,37.5,762.5,610.52,441.91
2016,7,25,15,30,761.0,140.0,3.4,37.0,724.0,564.62,410.05
2016,7,25,15,45,735.5,141.5,3.55,37.0,678.0,515.06,373.83
2016,7,25,16,0,710.0,143.0,3.7,37.0,632.0,463.69,335.47
2016,7,25,16,15,689.0,138.5,3.8,36.5,584.5,413.3,297.42
2016,7,25,16,30,668.0,134.0,3.9,36.0,537.0,364.34,259.36
2016,7,25,16,45,603.0,139.0,4.0,35.5,477.5,311.16,218.09
2016,7,25,17,0,538.0,144.0,4.1,35.0,418.0,265.2,182.24
2016,7,25,17,15,377.5,153.5,4.1,34.5,335.0,207.55,141.45
2016,7,25,17,30,217.0,163.0,4.1,34.0,252.0,170.9,118.79
2016,7,25,17,45,184.0,143.0,4.2,33.5,210.5,141.17,97.89
2016,7,25,18,0,151.0,123.0,4.3,33.0,169.0,110.45,77.26
2016,7,25,18,15,122.0,99.5,4.2,32.5,132.0,81.0,61.74
2016,7,25,18,30,93.0,76.0,4.1,32.0,95.0,63.15,46.74
2016,7,25,18,45,52.0,53.0,4.05,31.5,63.0,45.1,31.27
2016,7,25,19,0,11.0,30.0,4.0,31.0,31.0,27.67,15.5
2016,7,25,19,15,5.5,15.0,3.9,30.5,15.5,14.74,0.0
2016,7,25,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,26,5,45,1.5,2.5,1.95,24.0,3.0,0.0,0.0
2016,7,26,6,0,3.0,5.0,2.1,24.0,6.0,5.72,0.0
2016,7,26,6,15,43.5,28.5,2.15,24.0,34.5,50.72,28.68
2016,7,26,6,30,84.0,52.0,2.2,24.0,63.0,96.34,70.03
2016,7,26,6,45,150.5,75.0,2.3,24.5,106.5,159.58,122.28
2016,7,26,7,0,217.0,98.0,2.4,25.0,150.0,223.61,174.95
2016,7,26,7,15,271.5,116.0,2.35,25.0,198.5,281.32,222.07
2016,7,26,7,30,326.0,134.0,2.3,25.0,247.0,344.04,271.97
2016,7,26,7,45,278.0,157.0,2.3,25.5,265.0,353.87,278.34
2016,7,26,8,0,230.0,180.0,2.3,26.0,283.0,358.64,280.22
2016,7,26,8,15,119.0,178.0,2.3,26.0,232.0,277.23,215.52
2016,7,26,8,30,8.0,176.0,2.3,26.0,181.0,181.22,138.03
2016,7,26,8,45,82.0,233.0,2.35,26.5,285.0,306.69,235.57
2016,7,26,9,0,156.0,290.0,2.4,27.0,389.0,439.73,334.18
2016,7,26,9,15,128.0,311.0,2.45,27.0,396.5,441.65,333.15
2016,7,26,9,30,100.0,332.0,2.5,27.0,404.0,432.34,324.71
2016,7,26,9,45,94.5,351.5,2.6,27.0,423.0,448.72,335.72
2016,7,26,10,0,89.0,371.0,2.7,27.0,442.0,464.44,346.11
2016,7,26,10,15,157.5,394.5,2.75,27.0,527.0,562.3,417.05
2016,7,26,10,30,226.0,418.0,2.8,27.0,612.0,652.85,480.87
2016,7,26,10,45,224.0,434.5,2.85,27.5,632.5,668.36,489.26
2016,7,26,11,0,222.0,451.0,2.9,28.0,653.0,682.8,497.37
2016,7,26,11,15,179.5,465.0,2.95,28.0,630.5,653.63,475.57
2016,7,26,11,30,137.0,479.0,3.0,28.0,608.0,623.22,453.1
2016,7,26,11,45,446.0,339.0,3.15,28.0,770.0,793.35,580.41
2016,7,26,12,0,755.0,199.0,3.3,28.0,932.0,947.48,687.96
2016,7,26,12,15,540.5,334.5,3.35,28.0,861.0,867.32,629.92
2016,7,26,12,30,326.0,470.0,3.4,28.0,790.0,781.2,565.31
2016,7,26,12,45,364.0,451.5,3.45,28.0,808.0,789.61,572.96
2016,7,26,13,0,402.0,433.0,3.5,28.0,826.0,795.85,578.53
2016,7,26,13,15,426.0,428.5,3.45,28.0,842.0,800.15,581.72
2016,7,26,13,30,450.0,424.0,3.4,28.0,858.0,801.76,583.11
2016,7,26,13,45,279.5,443.5,3.4,28.0,712.0,659.42,482.33
2016,7,26,14,0,109.0,463.0,3.4,28.0,566.0,529.1,387.68
2016,7,26,14,15,87.5,437.5,3.3,27.5,518.5,482.35,355.55
2016,7,26,14,30,66.0,412.0,3.2,27.0,471.0,437.26,323.84
2016,7,26,14,45,270.0,366.5,3.15,27.0,593.5,529.1,395.09
2016,7,26,15,0,474.0,321.0,3.1,27.0,716.0,606.92,453.23
2016,7,26,15,15,352.0,341.0,3.0,27.0,626.5,528.41,394.45
2016,7,26,15,30,230.0,361.0,2.9,27.0,537.0,460.77,343.97
2016,7,26,15,45,300.5,322.0,2.85,27.0,537.5,446.04,334.06
2016,7,26,16,0,371.0,283.0,2.8,27.0,538.0,428.55,320.87
2016,7,26,16,15,403.0,251.0,2.65,27.0,509.5,389.51,290.66
2016,7,26,16,30,435.0,219.0,2.5,27.0,481.0,350.73,259.6
2016,7,26,16,45,364.0,211.0,2.45,27.0,416.5,300.11,220.53
2016,7,26,17,0,293.0,203.0,2.4,27.0,352.0,252.34,184.12
2016,7,26,17,15,284.0,179.0,2.2,26.5,309.5,212.29,152.44
2016,7,26,17,30,275.0,155.0,2.0,26.0,267.0,173.36,121.83
2016,7,26,17,45,255.0,133.5,1.8,26.0,225.5,136.41,94.0
2016,7,26,18,0,235.0,112.0,1.6,26.0,184.0,101.85,70.1
2016,7,26,18,15,200.0,92.0,1.4,25.5,144.0,71.41,55.39
2016,7,26,18,30,165.0,72.0,1.2,25.0,104.0,57.06,42.99
2016,7,26,18,45,115.5,51.5,1.0,25.0,70.5,41.7,29.36
2016,7,26,19,0,66.0,31.0,0.8,25.0,37.0,27.19,15.48
2016,7,26,19,15,33.0,15.5,0.75,24.5,18.5,15.24,0.0
2016,7,26,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.5,0.95,22.5,0.5,0.0,0.0
2016,7,27,6,0,0.0,1.0,1.1,23.0,1.0,0.98,0.0
2016,7,27,6,15,0.0,10.0,1.3,23.5,10.0,9.64,0.91
2016,7,27,6,30,0.0,19.0,1.5,24.0,19.0,18.33,9.02
2016,7,27,6,45,0.0,32.5,1.7,24.5,32.5,31.38,19.95
2016,7,27,7,0,0.0,46.0,1.9,25.0,46.0,44.43,30.81
2016,7,27,7,15,0.0,61.0,1.95,25.0,61.0,59.05,42.83
2016,7,27,7,30,0.0,76.0,2.0,25.0,76.0,74.04,54.95
2016,7,27,7,45,0.0,65.5,2.15,25.5,65.5,63.31,45.99
2016,7,27,8,0,0.0,55.0,2.3,26.0,55.0,53.15,37.53
2016,7,27,8,15,32.0,140.5,2.35,26.5,158.0,166.63,128.21
2016,7,27,8,30,64.0,226.0,2.4,27.0,261.0,284.96,218.87
2016,7,27,8,45,63.5,248.5,2.45,27.5,286.5,309.57,235.82
2016,7,27,9,0,63.0,271.0,2.5,28.0,312.0,333.88,252.59
2016,7,27,9,15,83.5,301.5,2.55,28.0,359.5,384.48,289.63
2016,7,27,9,30,104.0,332.0,2.6,28.0,407.0,435.83,326.56
2016,7,27,9,45,116.0,356.5,2.65,28.5,444.5,482.49,358.57
2016,7,27,10,0,128.0,381.0,2.7,29.0,482.0,520.1,383.79
2016,7,27,10,15,157.5,401.5,2.8,29.0,532.0,569.71,418.67
2016,7,27,10,30,187.0,422.0,2.9,29.0,582.0,619.58,453.28
2016,7,27,10,45,130.5,425.5,3.0,29.5,539.0,567.98,414.31
2016,7,27,11,0,74.0,429.0,3.1,30.0,496.0,507.12,369.19
2016,7,27,11,15,76.5,442.0,3.15,30.0,513.0,521.22,379.03
2016,7,27,11,30,79.0,455.0,3.2,30.0,530.0,534.91,388.24
2016,7,27,11,45,172.5,469.0,3.3,30.0,635.5,644.51,466.69
2016,7,27,12,0,266.0,483.0,3.4,30.0,741.0,750.54,540.3
2016,7,27,12,15,305.5,470.5,3.45,30.0,769.0,769.85,553.85
2016,7,27,12,30,345.0,458.0,3.5,30.0,797.0,787.38,566.74
2016,7,27,12,45,310.5,472.0,3.55,30.5,776.5,758.73,545.38
2016,7,27,13,0,276.0,486.0,3.6,31.0,756.0,729.93,524.21
2016,7,27,13,15,492.0,360.0,3.6,31.0,835.0,794.76,575.21
2016,7,27,13,30,708.0,234.0,3.6,31.0,914.0,847.63,616.23
2016,7,27,13,45,563.0,315.5,3.65,31.0,850.5,779.34,566.55
2016,7,27,14,0,418.0,397.0,3.7,31.0,787.0,715.09,519.36
2016,7,27,14,15,249.0,409.5,3.65,31.0,640.0,578.3,421.97
2016,7,27,14,30,80.0,422.0,3.6,31.0,493.0,456.71,333.02
2016,7,27,14,45,289.5,368.5,3.6,31.0,611.5,544.3,400.68
2016,7,27,15,0,499.0,315.0,3.6,31.0,730.0,617.51,455.11
2016,7,27,15,15,456.0,310.5,3.55,31.0,676.5,562.07,414.76
2016,7,27,15,30,413.0,306.0,3.5,31.0,623.0,509.72,376.74
2016,7,27,15,45,517.5,245.5,3.5,31.0,617.5,489.09,362.41
2016,7,27,16,0,622.0,185.0,3.5,31.0,612.0,457.05,338.2
2016,7,27,16,15,598.5,179.0,3.4,30.5,565.0,408.62,300.87
2016,7,27,16,30,575.0,173.0,3.3,30.0,518.0,362.06,264.18
2016,7,27,16,45,548.0,164.0,3.2,30.0,468.5,313.98,225.33
2016,7,27,17,0,521.0,155.0,3.1,30.0,419.0,267.89,187.77
2016,7,27,17,15,481.5,145.5,2.75,29.5,367.5,221.41,150.82
2016,7,27,17,30,442.0,136.0,2.4,29.0,316.0,179.1,118.14
2016,7,27,17,45,396.5,122.5,2.05,28.5,265.5,137.13,88.03
2016,7,27,18,0,351.0,109.0,1.7,28.0,215.0,100.18,65.08
2016,7,27,18,15,282.0,93.0,1.55,27.5,167.0,72.21,55.59
2016,7,27,18,30,213.0,77.0,1.4,27.0,119.0,60.73,45.67
2016,7,27,18,45,137.5,55.5,1.3,26.5,79.5,44.69,31.59
2016,7,27,19,0,62.0,34.0,1.2,26.0,40.0,29.38,16.85
2016,7,27,19,15,31.0,17.0,1.2,25.5,20.0,16.71,0.0
2016,7,27,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,3.0,2.2,23.5,3.0,0.0,0.0
2016,7,28,6,0,0.0,6.0,2.4,24.0,6.0,5.9,0.0
2016,7,28,6,15,20.5,25.0,2.45,24.0,28.0,34.01,16.53
2016,7,28,6,30,41.0,44.0,2.5,24.0,50.0,64.13,44.92
2016,7,28,6,45,71.0,66.5,2.65,24.5,81.5,108.79,82.1
2016,7,28,7,0,101.0,89.0,2.8,25.0,113.0,150.77,117.0
2016,7,28,7,15,122.5,111.5,2.85,25.0,148.0,190.83,150.02
2016,7,28,7,30,144.0,134.0,2.9,25.0,183.0,232.57,183.71
2016,7,28,7,45,249.0,147.0,3.0,25.5,250.0,323.78,256.15
2016,7,28,8,0,354.0,160.0,3.1,26.0,317.0,416.92,328.19
2016,7,28,8,15,340.0,187.0,3.1,26.5,354.5,450.93,351.73
2016,7,28,8,30,326.0,214.0,3.1,27.0,392.0,482.68,373.13
2016,7,28,8,45,181.5,232.5,3.1,27.5,333.5,392.12,301.11
2016,7,28,9,0,37.0,251.0,3.1,28.0,275.0,290.6,219.81
2016,7,28,9,15,138.0,290.5,3.0,28.0,388.5,427.32,323.69
2016,7,28,9,30,239.0,330.0,2.9,28.0,502.0,560.63,420.51
2016,7,28,9,45,195.5,356.0,2.85,28.5,502.5,553.46,411.29
2016,7,28,10,0,152.0,382.0,2.8,29.0,503.0,543.27,400.76
2016,7,28,10,15,486.0,256.0,2.8,29.0,667.0,741.23,548.05
2016,7,28,10,30,820.0,130.0,2.8,29.0,831.0,927.3,673.05
2016,7,28,10,45,827.0,132.0,2.8,29.5,860.5,944.98,680.58
2016,7,28,11,0,834.0,134.0,2.8,30.0,890.0,959.85,687.77
2016,7,28,11,15,535.0,303.0,2.8,30.0,793.0,849.86,612.19
2016,7,28,11,30,236.0,472.0,2.8,30.0,696.0,713.55,511.68
2016,7,28,11,45,544.5,304.5,2.85,30.0,830.0,854.83,617.03
2016,7,28,12,0,853.0,137.0,2.9,30.0,964.0,975.67,697.32
2016,7,28,12,15,532.5,319.0,2.95,30.0,836.0,843.33,606.92
2016,7,28,12,30,212.0,501.0,3.0,30.0,708.0,699.17,500.9
2016,7,28,12,45,251.0,491.0,3.05,30.5,736.5,720.77,516.62
2016,7,28,13,0,290.0,481.0,3.1,31.0,765.0,737.8,528.17
2016,7,28,13,15,275.0,479.5,3.1,31.0,747.0,711.93,510.46
2016,7,28,13,30,260.0,478.0,3.1,31.0,729.0,686.04,492.94
2016,7,28,13,45,549.0,308.0,3.1,31.0,823.0,759.86,552.12
2016,7,28,14,0,838.0,138.0,3.1,31.0,917.0,815.2,593.27
2016,7,28,14,15,832.0,136.5,3.15,30.5,892.0,779.46,570.95
2016,7,28,14,30,826.0,135.0,3.2,30.0,867.0,741.95,547.77
2016,7,28,14,45,532.0,267.5,3.25,30.0,732.5,620.86,459.17
2016,7,28,15,0,238.0,400.0,3.3,30.0,598.0,526.25,386.67
2016,7,28,15,15,370.0,336.0,3.3,29.5,626.5,534.06,395.9
2016,7,28,15,30,502.0,272.0,3.3,29.0,655.0,529.92,395.06
2016,7,28,15,45,359.0,293.5,3.3,29.0,559.0,450.96,336.02
2016,7,28,16,0,216.0,315.0,3.3,29.0,463.0,385.43,287.12
2016,7,28,16,15,242.0,286.0,3.2,28.5,440.0,358.01,267.03
2016,7,28,16,30,268.0,257.0,3.1,28.0,417.0,323.31,240.58
2016,7,28,16,45,442.5,188.0,3.05,28.0,424.0,299.77,218.34
2016,7,28,17,0,617.0,119.0,3.0,28.0,431.0,260.37,180.78
2016,7,28,17,15,582.5,112.0,2.8,27.5,379.0,212.39,141.42
2016,7,28,17,30,548.0,105.0,2.6,27.0,327.0,168.11,106.2
2016,7,28,17,45,501.5,95.5,2.4,27.0,274.5,124.27,74.32
2016,7,28,18,0,455.0,86.0,2.2,27.0,222.0,85.9,51.38
2016,7,28,18,15,388.5,74.0,2.05,26.5,173.5,53.2,39.77
2016,7,28,18,30,322.0,62.0,1.9,26.0,125.0,45.93,33.39
2016,7,28,18,45,225.0,46.5,1.8,25.5,83.5,35.33,23.9
2016,7,28,19,0,128.0,31.0,1.7,25.0,42.0,25.72,13.89
2016,7,28,19,15,64.0,15.5,1.8,25.0,21.0,15.24,0.0
2016,7,28,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,29,5,45,7.0,4.0,1.4,22.5,4.5,0.0,0.0
2016,7,29,6,0,14.0,8.0,1.5,23.0,9.0,11.58,0.0
2016,7,29,6,15,110.5,26.5,1.6,23.0,40.0,73.34,39.83
2016,7,29,6,30,207.0,45.0,1.7,23.0,71.0,143.97,105.71
2016,7,29,6,45,288.5,59.5,1.8,23.5,116.0,204.04,156.77
2016,7,29,7,0,370.0,74.0,1.9,24.0,161.0,272.5,213.73
2016,7,29,7,15,185.0,89.5,1.95,24.0,133.0,203.14,160.43
2016,7,29,7,30,0.0,105.0,2.0,24.0,105.0,105.11,80.17
2016,7,29,7,45,132.5,139.5,2.1,24.5,198.0,235.46,186.16
2016,7,29,8,0,265.0,174.0,2.2,25.0,291.0,374.23,294.33
2016,7,29,8,15,225.0,204.5,2.2,25.0,313.0,381.79,297.94
2016,7,29,8,30,185.0,235.0,2.2,25.0,335.0,393.24,304.59
2016,7,29,8,45,445.0,181.5,2.2,25.5,454.5,558.4,431.05
2016,7,29,9,0,705.0,128.0,2.2,26.0,574.0,728.88,552.61
2016,7,29,9,15,498.0,223.5,2.15,26.0,550.5,676.12,509.17
2016,7,29,9,30,291.0,319.0,2.1,26.0,527.0,602.93,450.82
2016,7,29,9,45,274.5,344.5,2.05,26.5,551.0,620.89,460.98
2016,7,29,10,0,258.0,370.0,2.0,27.0,575.0,636.81,468.96
2016,7,29,10,15,272.0,386.5,1.9,27.0,611.5,669.88,490.2
2016,7,29,10,30,286.0,403.0,1.8,27.0,648.0,702.25,510.51
2016,7,29,10,45,286.5,419.0,1.75,27.5,671.5,720.12,519.87
2016,7,29,11,0,287.0,435.0,1.7,28.0,695.0,736.66,528.39
2016,7,29,11,15,258.5,454.0,1.6,28.5,692.5,726.39,518.06
2016,7,29,11,30,230.0,473.0,1.5,29.0,690.0,708.48,503.18
2016,7,29,11,45,207.5,484.0,1.4,29.5,682.5,693.88,490.85
2016,7,29,12,0,185.0,495.0,1.3,30.0,675.0,678.41,478.02
2016,7,29,12,15,230.0,490.5,1.25,30.0,715.5,712.37,500.96
2016,7,29,12,30,275.0,486.0,1.2,30.0,756.0,747.2,523.64
2016,7,29,12,45,580.5,302.0,1.15,30.5,869.5,848.24,596.05
2016,7,29,13,0,886.0,118.0,1.1,31.0,983.0,934.17,648.71
2016,7,29,13,15,884.0,117.5,1.2,31.0,973.5,911.12,635.22
2016,7,29,13,30,882.0,117.0,1.3,31.0,964.0,885.43,621.23
2016,7,29,13,45,881.0,114.5,1.4,31.5,947.0,856.17,603.58
2016,7,29,14,0,880.0,112.0,1.5,32.0,930.0,824.42,584.17
2016,7,29,14,15,874.5,111.0,1.6,32.0,905.0,788.18,562.78
2016,7,29,14,30,869.0,110.0,1.7,32.0,880.0,750.0,539.77
2016,7,29,14,45,837.0,123.5,1.8,32.0,842.0,704.65,511.58
2016,7,29,15,0,805.0,137.0,1.9,32.0,804.0,657.81,479.88
2016,7,29,15,15,793.5,134.0,1.95,32.0,766.0,611.15,447.41
2016,7,29,15,30,782.0,131.0,2.0,32.0,728.0,564.01,413.69
2016,7,29,15,45,770.5,126.5,2.15,32.0,684.5,515.24,378.19
2016,7,29,16,0,759.0,122.0,2.3,32.0,641.0,466.44,341.43
2016,7,29,16,15,740.0,118.0,2.35,31.5,593.0,415.1,302.07
2016,7,29,16,30,721.0,114.0,2.4,31.0,545.0,361.72,260.04
2016,7,29,16,45,697.5,108.5,2.45,31.0,493.5,309.93,217.71
2016,7,29,17,0,674.0,103.0,2.5,31.0,442.0,260.2,176.43
2016,7,29,17,15,640.0,97.0,2.25,30.5,388.5,210.12,135.59
2016,7,29,17,30,606.0,91.0,2.0,30.0,335.0,163.63,98.88
2016,7,29,17,45,558.5,84.0,1.8,29.5,282.0,118.69,66.95
2016,7,29,18,0,511.0,77.0,1.6,29.0,229.0,79.14,44.43
2016,7,29,18,15,443.0,67.0,1.5,28.5,179.0,47.34,34.48
2016,7,29,18,30,375.0,57.0,1.4,28.0,129.0,42.07,29.84
2016,7,29,18,45,273.5,43.0,1.35,27.5,86.5,32.57,21.37
2016,7,29,19,0,172.0,29.0,1.3,27.0,44.0,22.53,11.09
2016,7,29,19,15,86.0,14.5,1.35,26.5,22.0,14.25,0.0
2016,7,29,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,30,5,45,11.5,4.0,1.45,22.5,4.5,0.0,0.0
2016,7,30,6,0,23.0,8.0,1.6,23.0,9.0,13.93,0.0
2016,7,30,6,15,134.5,25.0,1.8,23.5,41.0,83.96,44.39
2016,7,30,6,30,246.0,42.0,2.0,24.0,73.0,154.24,112.59
2016,7,30,6,45,348.5,52.5,2.2,24.5,120.5,220.07,168.43
2016,7,30,7,0,451.0,63.0,2.4,25.0,168.0,299.48,234.25
2016,7,30,7,15,510.5,71.5,2.45,25.0,220.5,362.12,286.1
2016,7,30,7,30,570.0,80.0,2.5,25.0,273.0,429.63,340.16
2016,7,30,7,45,620.5,83.5,2.55,25.5,328.5,490.33,386.78
2016,7,30,8,0,671.0,87.0,2.6,26.0,384.0,554.24,434.28
2016,7,30,8,15,700.0,91.5,2.55,26.5,437.0,607.11,471.67
2016,7,30,8,30,729.0,96.0,2.5,27.0,490.0,658.5,505.67
2016,7,30,8,45,518.0,181.5,2.5,27.5,475.5,614.74,468.5
2016,7,30,9,0,307.0,267.0,2.5,28.0,461.0,545.32,411.77
2016,7,30,9,15,559.0,187.0,2.5,28.5,574.0,691.07,519.74
2016,7,30,9,30,811.0,107.0,2.5,29.0,687.0,835.22,615.85
2016,7,30,9,45,825.0,108.0,2.5,29.5,729.0,863.46,630.63
2016,7,30,10,0,839.0,109.0,2.5,30.0,771.0,894.91,648.36
2016,7,30,10,15,848.0,111.0,2.55,30.0,807.5,920.52,663.87
2016,7,30,10,30,857.0,113.0,2.6,30.0,844.0,943.52,677.77
2016,7,30,10,45,865.0,113.5,2.65,30.5,873.5,961.23,686.97
2016,7,30,11,0,873.0,114.0,2.7,31.0,903.0,976.06,694.41
2016,7,30,11,15,878.0,115.0,2.75,31.5,925.5,985.44,698.51
2016,7,30,11,30,883.0,116.0,2.8,32.0,948.0,991.7,700.77
2016,7,30,11,45,892.0,112.0,2.9,32.5,964.0,993.66,700.88
2016,7,30,12,0,901.0,108.0,3.0,33.0,980.0,992.47,699.13
2016,7,30,12,15,902.0,108.5,3.05,33.0,986.5,984.77,694.44
2016,7,30,12,30,903.0,109.0,3.1,33.0,993.0,973.94,687.91
2016,7,30,12,45,902.5,109.0,3.2,33.5,991.0,958.15,677.31
2016,7,30,13,0,902.0,109.0,3.3,34.0,989.0,939.45,664.92
2016,7,30,13,15,900.0,108.5,3.35,34.0,979.0,916.06,650.61
2016,7,30,13,30,898.0,108.0,3.4,34.0,969.0,889.98,634.56
2016,7,30,13,45,893.0,108.0,3.45,34.0,951.0,859.23,615.43
2016,7,30,14,0,888.0,108.0,3.5,34.0,933.0,826.16,594.69
2016,7,30,14,15,882.5,107.0,3.5,34.0,907.5,789.61,571.27
2016,7,30,14,30,877.0,106.0,3.5,34.0,882.0,751.11,546.39
2016,7,30,14,45,869.5,104.5,3.55,34.0,849.5,708.96,519.02
2016,7,30,15,0,862.0,103.0,3.6,34.0,817.0,665.38,489.43
2016,7,30,15,15,852.0,101.0,3.6,33.5,778.5,618.57,456.71
2016,7,30,15,30,842.0,99.0,3.6,33.0,740.0,570.97,422.48
2016,7,30,15,45,827.0,97.5,3.6,33.0,695.5,520.62,384.42
2016,7,30,16,0,812.0,96.0,3.6,33.0,651.0,470.4,345.45
2016,7,30,16,15,794.5,93.0,3.55,32.5,602.5,414.21,301.75
2016,7,30,16,30,777.0,90.0,3.5,32.0,554.0,362.65,260.16
2016,7,30,16,45,751.5,87.5,3.45,32.0,501.5,310.15,216.58
2016,7,30,17,0,726.0,85.0,3.4,32.0,449.0,259.87,174.32
2016,7,30,17,15,694.0,80.5,3.1,31.5,395.0,208.92,132.37
2016,7,30,17,30,662.0,76.0,2.8,31.0,341.0,158.08,92.03
2016,7,30,17,45,615.0,70.5,2.55,30.5,287.0,111.45,58.99
2016,7,30,18,0,568.0,65.0,2.3,30.0,233.0,70.07,36.08
2016,7,30,18,15,500.0,57.0,2.15,29.5,182.0,38.82,27.16
2016,7,30,18,30,432.0,49.0,2.0,29.0,131.0,35.19,23.93
2016,7,30,18,45,325.0,38.0,1.9,28.5,87.5,28.49,17.86
2016,7,30,19,0,218.0,27.0,1.8,28.0,44.0,21.29,9.82
2016,7,30,19,15,109.0,13.5,1.9,27.5,22.0,13.27,0.0
2016,7,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,5,45,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,7,31,6,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,6,15,141.5,19.5,2.95,24.0,37.0,77.67,38.51
2016,7,31,6,30,283.0,39.0,3.0,24.0,74.0,163.59,119.3
