Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,6,45,392.0,47.0,3.1,24.5,122.5,233.54,178.94
2016,7,31,7,0,501.0,55.0,3.2,25.0,171.0,313.23,245.49
2016,7,31,7,15,558.5,62.0,3.25,25.0,223.5,375.31,297.46
2016,7,31,7,30,616.0,69.0,3.3,25.0,276.0,442.11,351.49
2016,7,31,7,45,663.0,71.5,3.35,25.5,331.5,501.39,397.46
2016,7,31,8,0,710.0,74.0,3.4,26.0,387.0,561.85,442.87
2016,7,31,8,15,395.5,151.5,3.45,26.5,330.0,457.58,358.28
2016,7,31,8,30,81.0,229.0,3.5,27.0,273.0,301.03,231.57
2016,7,31,8,45,441.5,159.0,3.55,27.5,434.0,529.71,411.43
2016,7,31,9,0,802.0,89.0,3.6,28.0,595.0,759.69,576.77
2016,7,31,9,15,817.0,92.0,3.6,28.5,642.0,795.43,597.23
2016,7,31,9,30,832.0,95.0,3.6,29.0,689.0,834.41,620.88
2016,7,31,9,45,844.5,96.5,3.65,29.5,731.0,867.7,640.62
2016,7,31,10,0,857.0,98.0,3.7,30.0,773.0,898.86,658.81
2016,7,31,10,15,865.5,99.5,3.7,30.5,809.0,923.92,672.58
2016,7,31,10,30,874.0,101.0,3.7,31.0,845.0,946.31,684.59
2016,7,31,10,45,881.5,102.0,3.75,31.5,875.0,964.39,694.09
2016,7,31,11,0,889.0,103.0,3.8,32.0,905.0,979.51,701.75
2016,7,31,11,15,893.0,103.5,3.85,32.0,927.0,987.59,706.4
2016,7,31,11,30,897.0,104.0,3.9,32.0,949.0,992.49,709.18
2016,7,31,11,45,899.5,105.0,3.95,32.5,963.5,993.2,707.97
2016,7,31,12,0,902.0,106.0,4.0,33.0,978.0,990.66,704.83
2016,7,31,12,15,602.0,295.0,4.05,33.0,879.0,885.08,634.51
2016,7,31,12,30,302.0,484.0,4.1,33.0,780.0,770.5,548.88
2016,7,31,12,45,600.5,296.5,4.15,33.5,883.0,860.66,618.69
2016,7,31,13,0,899.0,109.0,4.2,34.0,986.0,935.77,668.37
2016,7,31,13,15,897.0,109.0,4.2,34.0,976.5,912.89,653.21
2016,7,31,13,30,895.0,109.0,4.2,34.0,967.0,887.31,636.95
2016,7,31,13,45,889.5,109.5,4.25,34.0,948.5,856.63,617.54
2016,7,31,14,0,884.0,110.0,4.3,34.0,930.0,823.68,596.55
2016,7,31,14,15,878.5,109.0,4.3,34.0,904.5,787.21,572.89
2016,7,31,14,30,873.0,108.0,4.3,34.0,879.0,748.79,547.77
2016,7,31,14,45,849.0,116.0,4.35,34.0,843.0,703.86,518.13
2016,7,31,15,0,825.0,124.0,4.4,34.0,807.0,658.75,486.3
2016,7,31,15,15,814.0,122.0,4.4,34.0,768.5,610.27,451.28
2016,7,31,15,30,803.0,120.0,4.4,34.0,730.0,563.33,416.49
2016,7,31,15,45,786.0,118.5,4.45,34.0,685.5,513.36,378.74
2016,7,31,16,0,769.0,117.0,4.5,34.0,641.0,463.85,340.35
2016,7,31,16,15,750.0,113.0,4.5,33.5,592.5,411.95,299.87
2016,7,31,16,30,731.0,109.0,4.5,33.0,544.0,361.2,259.15
2016,7,31,16,45,703.5,105.5,4.5,32.5,491.5,306.29,214.59
2016,7,31,17,0,676.0,102.0,4.5,32.0,439.0,256.92,173.72
2016,7,31,17,15,641.0,96.0,4.35,31.5,385.5,206.56,132.61
2016,7,31,17,30,606.0,90.0,4.2,31.0,332.0,159.91,95.88
2016,7,31,17,45,555.5,83.5,4.05,31.0,278.5,115.24,64.44
2016,7,31,18,0,505.0,77.0,3.9,31.0,225.0,76.31,43.04
2016,7,31,18,15,433.5,67.0,3.85,30.0,175.0,47.69,34.53
2016,7,31,18,30,362.0,57.0,3.8,29.0,125.0,42.23,29.78
2016,7,31,18,45,254.0,43.0,3.75,28.5,82.5,32.71,21.28
2016,7,31,19,0,146.0,29.0,3.7,28.0,40.0,22.65,10.43
2016,7,31,19,15,73.0,14.5,3.8,27.5,20.0,14.25,0.0
2016,7,31,19,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,6,15,61.5,25.0,3.2,23.0,32.5,55.06,24.89
2016,8,1,6,30,123.0,50.0,3.4,23.0,65.0,114.21,83.06
2016,8,1,6,45,244.5,63.5,3.6,23.5,113.0,189.78,145.91
2016,8,1,7,0,366.0,77.0,3.8,24.0,161.0,273.01,215.01
2016,8,1,7,15,431.5,88.0,3.85,24.5,213.5,336.31,267.38
2016,8,1,7,30,497.0,99.0,3.9,25.0,266.0,405.46,322.82
2016,8,1,7,45,570.5,99.5,3.95,26.0,324.0,476.58,377.57
2016,8,1,8,0,644.0,100.0,4.0,27.0,382.0,550.14,432.4
2016,8,1,8,15,676.0,105.0,4.0,27.5,436.5,604.6,471.67
2016,8,1,8,30,708.0,110.0,4.0,28.0,491.0,659.98,510.18
2016,8,1,8,45,742.5,110.0,4.05,28.5,544.5,709.56,542.83
2016,8,1,9,0,777.0,110.0,4.1,29.0,598.0,762.42,577.18
2016,8,1,9,15,794.0,113.0,4.1,29.5,646.0,803.83,602.78
2016,8,1,9,30,811.0,116.0,4.1,30.0,694.0,843.82,627.08
2016,8,1,9,45,828.0,116.5,4.15,31.0,738.0,879.36,646.99
2016,8,1,10,0,845.0,117.0,4.2,32.0,782.0,907.63,661.81
2016,8,1,10,15,854.5,119.0,4.15,32.5,819.0,933.74,675.98
2016,8,1,10,30,864.0,121.0,4.1,33.0,856.0,957.24,688.37
2016,8,1,10,45,873.5,121.0,4.1,33.5,886.5,975.88,697.84
2016,8,1,11,0,883.0,121.0,4.1,34.0,917.0,991.63,705.52
2016,8,1,11,15,887.5,122.0,4.1,34.0,939.5,1000.48,710.32
2016,8,1,11,30,892.0,123.0,4.1,34.0,962.0,1006.15,713.25
2016,8,1,11,45,897.0,122.0,4.1,34.5,977.0,1007.08,711.84
2016,8,1,12,0,902.0,121.0,4.1,35.0,992.0,1004.8,708.56
2016,8,1,12,15,903.0,121.5,4.1,35.0,998.0,996.9,703.31
2016,8,1,12,30,904.0,122.0,4.1,35.0,1004.0,985.86,696.22
2016,8,1,12,45,904.5,120.5,4.1,35.5,1002.5,969.36,684.35
2016,8,1,13,0,905.0,119.0,4.1,36.0,1001.0,949.92,670.75
2016,8,1,13,15,902.5,118.5,4.1,36.0,990.5,925.86,655.66
2016,8,1,13,30,900.0,118.0,4.1,36.0,980.0,899.11,638.87
2016,8,1,13,45,897.0,116.5,4.15,36.0,962.0,868.42,619.73
2016,8,1,14,0,894.0,115.0,4.2,36.0,944.0,835.3,598.91
2016,8,1,14,15,888.0,114.0,4.2,36.0,917.5,798.01,575.01
2016,8,1,14,30,882.0,113.0,4.2,36.0,891.0,758.78,549.67
2016,8,1,14,45,874.0,111.5,4.2,36.0,858.0,715.94,521.67
2016,8,1,15,0,866.0,110.0,4.2,36.0,825.0,671.69,491.18
2016,8,1,15,15,855.5,108.0,4.2,35.5,785.5,624.26,458.11
2016,8,1,15,30,845.0,106.0,4.2,35.0,746.0,576.07,423.55
2016,8,1,15,45,830.5,103.5,4.2,35.0,701.0,524.81,384.96
2016,8,1,16,0,816.0,101.0,4.2,35.0,656.0,469.96,342.85
2016,8,1,16,15,798.0,98.0,4.2,34.5,606.5,416.98,301.59
2016,8,1,16,30,780.0,95.0,4.2,34.0,557.0,364.97,259.85
2016,8,1,16,45,754.5,91.5,4.2,34.0,504.0,311.39,215.67
2016,8,1,17,0,729.0,88.0,4.2,34.0,451.0,260.05,172.84
2016,8,1,17,15,696.0,83.0,3.95,33.5,396.5,205.13,128.22
2016,8,1,17,30,663.0,78.0,3.7,33.0,342.0,156.66,90.18
2016,8,1,17,45,613.5,72.5,3.45,32.5,287.0,109.85,57.74
2016,8,1,18,0,564.0,67.0,3.2,32.0,232.0,68.6,35.93
2016,8,1,18,15,493.0,59.0,3.05,31.0,180.5,40.82,28.62
2016,8,1,18,30,422.0,51.0,2.9,30.0,129.0,37.33,25.55
2016,8,1,18,45,305.5,39.0,2.8,29.0,85.0,29.77,18.78
2016,8,1,19,0,189.0,27.0,2.7,28.0,41.0,21.05,8.89
2016,8,1,19,15,94.5,13.5,2.95,27.5,20.5,13.27,0.0
2016,8,1,19,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,2,6,15,115.5,21.0,2.4,23.5,35.0,70.94,30.79
2016,8,2,6,30,231.0,42.0,2.6,24.0,70.0,148.26,107.49
2016,8,2,6,45,344.0,52.0,2.8,24.5,118.0,216.45,165.4
2016,8,2,7,0,457.0,62.0,3.0,25.0,166.0,299.38,234.28
2016,8,2,7,15,518.0,70.0,3.0,25.5,219.0,362.37,286.21
2016,8,2,7,30,579.0,78.0,3.0,26.0,272.0,430.37,340.22
2016,8,2,7,45,636.5,79.5,3.05,26.5,328.5,493.29,388.79
2016,8,2,8,0,694.0,81.0,3.1,27.0,385.0,560.0,438.61
2016,8,2,8,15,722.5,85.5,3.1,27.5,438.5,611.49,475.28
2016,8,2,8,30,751.0,90.0,3.1,28.0,492.0,665.71,511.43
2016,8,2,8,45,777.0,91.0,3.1,29.0,544.0,714.21,541.58
2016,8,2,9,0,803.0,92.0,3.1,30.0,596.0,762.42,570.79
2016,8,2,9,15,818.5,95.0,3.05,30.5,643.5,798.54,592.01
2016,8,2,9,30,834.0,98.0,3.0,31.0,691.0,837.98,615.2
2016,8,2,9,45,847.5,99.0,3.0,31.5,733.5,871.64,634.48
2016,8,2,10,0,861.0,100.0,3.0,32.0,776.0,903.22,652.24
2016,8,2,10,15,869.5,101.5,3.0,32.0,812.5,928.34,667.03
2016,8,2,10,30,878.0,103.0,3.0,32.0,849.0,950.77,680.14
2016,8,2,10,45,885.0,104.0,3.0,32.5,878.5,968.38,688.81
2016,8,2,11,0,892.0,105.0,3.0,33.0,908.0,982.99,695.66
2016,8,2,11,15,896.5,106.0,3.0,33.5,930.5,992.05,699.08
2016,8,2,11,30,901.0,107.0,3.0,34.0,953.0,997.9,700.62
2016,8,2,11,45,902.5,108.0,3.0,34.5,967.0,997.54,698.43
2016,8,2,12,0,904.0,109.0,3.0,35.0,981.0,993.93,694.38
2016,8,2,12,15,905.0,109.5,3.05,35.0,987.5,986.11,689.68
2016,8,2,12,30,906.0,110.0,3.1,35.0,994.0,975.14,683.12
2016,8,2,12,45,905.5,109.5,3.15,35.0,992.0,958.71,673.23
2016,8,2,13,0,905.0,109.0,3.2,35.0,990.0,939.33,661.55
2016,8,2,13,15,903.0,108.5,3.25,35.0,980.0,915.75,647.21
2016,8,2,13,30,901.0,108.0,3.3,35.0,970.0,889.44,631.13
2016,8,2,13,45,897.5,107.0,3.35,35.5,951.5,858.77,610.92
2016,8,2,14,0,894.0,106.0,3.4,36.0,933.0,825.69,589.12
2016,8,2,14,15,888.5,105.0,3.45,36.0,907.5,788.78,565.93
2016,8,2,14,30,883.0,104.0,3.5,36.0,882.0,749.9,541.22
2016,8,2,14,45,875.5,102.5,3.55,36.0,849.5,707.36,513.81
2016,8,2,15,0,868.0,101.0,3.6,36.0,817.0,663.37,484.02
2016,8,2,15,15,858.0,99.0,3.65,35.5,778.0,616.15,451.35
2016,8,2,15,30,848.0,97.0,3.7,35.0,739.0,568.12,417.09
2016,8,2,15,45,835.0,95.0,3.75,35.0,694.5,517.96,379.42
2016,8,2,16,0,822.0,93.0,3.8,35.0,650.0,467.71,340.62
2016,8,2,16,15,804.5,90.0,3.8,34.5,601.0,410.88,296.63
2016,8,2,16,30,787.0,87.0,3.8,34.0,552.0,358.71,254.72
2016,8,2,16,45,763.5,84.0,3.85,34.0,499.5,305.82,210.99
2016,8,2,17,0,740.0,81.0,3.9,34.0,447.0,254.94,168.39
2016,8,2,17,15,708.0,76.5,3.7,33.5,393.0,203.26,126.16
2016,8,2,17,30,676.0,72.0,3.5,33.0,339.0,154.94,88.28
2016,8,2,17,45,628.0,67.0,3.3,32.5,284.5,104.98,53.6
2016,8,2,18,0,580.0,62.0,3.1,32.0,230.0,63.46,32.17
2016,8,2,18,15,510.5,54.5,2.9,31.0,178.5,37.14,25.54
2016,8,2,18,30,441.0,47.0,2.7,30.0,127.0,33.86,22.64
2016,8,2,18,45,324.0,36.0,2.5,29.5,83.5,27.08,16.5
2016,8,2,19,0,207.0,25.0,2.3,29.0,40.0,19.79,7.49
2016,8,2,19,15,103.5,12.5,2.45,28.5,20.0,12.29,0.0
2016,8,2,19,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,6,15,141.0,18.5,1.7,24.5,35.0,74.75,29.58
2016,8,3,6,30,282.0,37.0,1.9,25.0,70.0,160.74,115.56
2016,8,3,6,45,385.5,46.5,2.1,25.5,118.5,228.71,173.51
2016,8,3,7,0,489.0,56.0,2.3,26.0,167.0,306.88,238.44
2016,8,3,7,15,548.5,63.5,2.3,26.5,220.0,369.89,290.01
2016,8,3,7,30,608.0,71.0,2.3,27.0,273.0,437.81,343.42
2016,8,3,7,45,656.5,74.0,2.35,27.5,328.5,498.2,389.44
2016,8,3,8,0,705.0,77.0,2.4,28.0,384.0,559.67,434.76
2016,8,3,8,15,733.0,81.0,2.4,28.5,438.0,612.88,471.92
2016,8,3,8,30,761.0,85.0,2.4,29.0,492.0,666.57,507.09
2016,8,3,8,45,784.0,87.5,2.4,29.5,544.0,714.84,537.61
2016,8,3,9,0,807.0,90.0,2.4,30.0,596.0,762.58,567.14
2016,8,3,9,15,822.5,93.0,2.4,30.5,643.5,798.9,588.42
2016,8,3,9,30,838.0,96.0,2.4,31.0,691.0,838.47,611.64
2016,8,3,9,45,849.5,98.0,2.4,31.5,733.5,871.57,630.26
2016,8,3,10,0,861.0,100.0,2.4,32.0,776.0,902.45,647.31
2016,8,3,10,15,870.0,101.5,2.4,32.0,812.5,928.03,662.17
2016,8,3,10,30,879.0,103.0,2.4,32.0,849.0,950.94,675.38
2016,8,3,10,45,886.0,104.0,2.45,32.5,879.0,968.55,684.36
2016,8,3,11,0,893.0,105.0,2.5,33.0,909.0,983.16,691.55
2016,8,3,11,15,897.5,106.0,2.55,33.5,931.0,992.2,695.37
2016,8,3,11,30,902.0,107.0,2.6,34.0,953.0,998.02,697.33
2016,8,3,11,45,904.0,108.0,2.65,34.5,967.5,998.14,695.88
2016,8,3,12,0,906.0,109.0,2.7,35.0,982.0,994.98,692.58
2016,8,3,12,15,907.0,109.5,2.75,35.0,988.5,987.11,687.92
2016,8,3,12,30,908.0,110.0,2.8,35.0,995.0,976.08,681.41
2016,8,3,12,45,908.5,109.0,2.85,35.5,993.0,960.02,670.48
2016,8,3,13,0,909.0,108.0,2.9,36.0,991.0,940.99,657.78
2016,8,3,13,15,907.0,107.5,2.95,36.0,981.0,917.27,643.56
2016,8,3,13,30,905.0,107.0,3.0,36.0,971.0,890.81,627.59
2016,8,3,13,45,902.0,106.0,3.1,36.0,953.0,860.4,609.32
2016,8,3,14,0,899.0,105.0,3.2,36.0,935.0,827.52,589.32
2016,8,3,14,15,893.5,103.5,3.25,36.0,909.5,789.93,565.78
2016,8,3,14,30,888.0,102.0,3.3,36.0,884.0,750.34,540.72
2016,8,3,14,45,876.0,103.5,3.35,36.0,850.5,707.18,512.99
2016,8,3,15,0,864.0,105.0,3.4,36.0,817.0,662.9,482.88
2016,8,3,15,15,854.0,103.0,3.45,35.5,778.0,615.79,450.37
2016,8,3,15,30,844.0,101.0,3.5,35.0,739.0,567.87,416.27
2016,8,3,15,45,831.5,98.0,3.55,35.0,694.5,517.19,378.32
2016,8,3,16,0,819.0,95.0,3.6,35.0,650.0,466.39,339.21
2016,8,3,16,15,801.5,92.5,3.6,34.5,600.5,410.12,295.66
2016,8,3,16,30,784.0,90.0,3.6,34.0,551.0,358.51,254.21
2016,8,3,16,45,760.5,86.0,3.6,34.0,498.5,304.88,209.96
2016,8,3,17,0,737.0,82.0,3.6,34.0,446.0,253.26,166.88
2016,8,3,17,15,705.0,77.5,3.35,33.5,392.0,201.76,124.88
2016,8,3,17,30,673.0,73.0,3.1,33.0,338.0,150.48,84.88
2016,8,3,17,45,626.0,67.5,2.85,32.5,283.5,103.49,52.75
2016,8,3,18,0,579.0,62.0,2.6,32.0,229.0,61.78,31.61
2016,8,3,18,15,509.0,54.5,2.3,31.0,177.5,37.29,25.66
2016,8,3,18,30,439.0,47.0,2.0,30.0,126.0,34.02,22.76
2016,8,3,18,45,325.0,35.5,1.75,29.5,82.5,26.77,16.21
2016,8,3,19,0,211.0,24.0,1.5,29.0,39.0,18.96,6.38
2016,8,3,19,15,105.5,12.0,1.5,28.5,19.5,11.8,0.0
2016,8,3,19,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.65,27.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,6,15,152.0,17.5,2.3,23.5,35.0,78.35,28.04
2016,8,4,6,30,304.0,35.0,2.5,24.0,70.0,166.2,119.7
2016,8,4,6,45,406.5,44.0,2.7,24.5,118.5,234.01,178.3
2016,8,4,7,0,509.0,53.0,2.9,25.0,167.0,312.01,243.74
2016,8,4,7,15,567.5,60.0,2.9,25.5,220.0,374.79,295.75
2016,8,4,7,30,626.0,67.0,2.9,26.0,273.0,442.41,349.56
2016,8,4,7,45,672.0,70.0,2.95,27.0,329.0,500.0,393.29
2016,8,4,8,0,718.0,73.0,3.0,28.0,385.0,562.75,439.08
2016,8,4,8,15,745.5,77.0,3.0,28.5,439.0,616.14,476.54
2016,8,4,8,30,773.0,81.0,3.0,29.0,493.0,669.97,512.14
2016,8,4,8,45,794.0,83.5,3.0,29.5,544.5,717.14,542.21
2016,8,4,9,0,815.0,86.0,3.0,30.0,596.0,758.91,567.97
2016,8,4,9,15,830.5,88.5,3.0,30.5,643.5,799.78,592.71
2016,8,4,9,30,846.0,91.0,3.0,31.0,691.0,839.08,616.02
2016,8,4,9,45,856.5,93.5,3.0,31.5,733.0,872.09,634.86
2016,8,4,10,0,867.0,96.0,3.0,32.0,775.0,902.8,652.04
2016,8,4,10,15,876.0,97.5,3.0,32.5,812.0,928.53,665.88
2016,8,4,10,30,885.0,99.0,3.0,33.0,849.0,951.56,677.96
2016,8,4,10,45,889.5,101.5,3.0,33.5,878.5,968.46,686.13
2016,8,4,11,0,894.0,104.0,3.0,34.0,908.0,982.24,692.41
2016,8,4,11,15,898.5,105.0,3.05,34.0,930.5,991.28,697.63
2016,8,4,11,30,903.0,106.0,3.1,34.0,953.0,997.09,700.98
2016,8,4,11,45,903.5,108.0,3.2,34.5,967.0,996.73,699.54
2016,8,4,12,0,904.0,110.0,3.3,35.0,981.0,993.09,696.18
2016,8,4,12,15,905.5,110.0,3.35,35.0,987.5,985.18,691.36
2016,8,4,12,30,907.0,110.0,3.4,35.0,994.0,974.11,684.66
2016,8,4,12,45,905.0,111.5,3.45,35.0,991.5,958.11,674.95
2016,8,4,13,0,903.0,113.0,3.5,35.0,989.0,939.18,663.44
2016,8,4,13,15,901.0,112.5,3.5,35.0,979.0,915.51,648.65
2016,8,4,13,30,899.0,112.0,3.5,35.0,969.0,889.12,632.14
2016,8,4,13,45,894.0,112.0,3.55,35.5,951.0,858.05,611.58
2016,8,4,14,0,889.0,112.0,3.6,36.0,933.0,824.66,589.49
2016,8,4,14,15,883.5,110.5,3.6,36.0,907.0,787.32,565.7
2016,8,4,14,30,878.0,109.0,3.6,36.0,881.0,748.01,540.44
2016,8,4,14,45,871.0,107.5,3.6,36.0,848.5,705.87,513.07
2016,8,4,15,0,864.0,106.0,3.6,36.0,816.0,662.26,483.01
2016,8,4,15,15,853.5,104.0,3.6,35.5,776.5,614.78,449.99
2016,8,4,15,30,843.0,102.0,3.6,35.0,737.0,566.54,415.46
2016,8,4,15,45,831.0,99.0,3.6,35.0,692.5,516.11,377.52
2016,8,4,16,0,819.0,96.0,3.6,35.0,648.0,465.52,338.42
2016,8,4,16,15,801.0,93.0,3.6,34.5,599.0,408.56,294.34
2016,8,4,16,30,783.0,90.0,3.6,34.0,550.0,356.32,252.4
2016,8,4,16,45,761.0,85.5,3.6,34.0,497.5,302.74,208.13
2016,8,4,17,0,739.0,81.0,3.6,34.0,445.0,251.03,164.92
2016,8,4,17,15,707.0,77.0,3.35,33.5,390.5,199.88,123.21
2016,8,4,17,30,675.0,73.0,3.1,33.0,336.0,148.93,83.59
2016,8,4,17,45,630.5,66.5,2.9,32.5,282.0,101.29,51.15
2016,8,4,18,0,586.0,60.0,2.7,32.0,228.0,58.66,29.8
2016,8,4,18,15,515.5,52.5,2.55,31.0,176.0,35.76,24.37
2016,8,4,18,30,445.0,45.0,2.4,30.0,124.0,32.39,21.38
2016,8,4,18,45,331.0,34.0,2.3,29.5,81.0,25.53,15.14
2016,8,4,19,0,217.0,23.0,2.2,29.0,38.0,18.13,5.17
2016,8,4,19,15,108.5,11.5,2.3,28.5,19.0,11.3,0.0
2016,8,4,19,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,6,15,148.0,17.5,1.65,24.0,34.5,76.53,23.42
2016,8,5,6,30,296.0,35.0,1.8,24.0,69.0,162.89,116.76
2016,8,5,6,45,393.5,45.5,2.0,24.5,117.0,229.82,174.57
2016,8,5,7,0,491.0,56.0,2.2,25.0,165.0,306.53,238.7
2016,8,5,7,15,551.5,63.5,2.25,25.5,218.5,370.05,291.02
2016,8,5,7,30,612.0,71.0,2.3,26.0,272.0,438.59,345.27
2016,8,5,7,45,656.5,75.5,2.35,26.5,327.5,498.48,391.08
2016,8,5,8,0,701.0,80.0,2.4,27.0,383.0,558.88,435.75
2016,8,5,8,15,730.0,84.0,2.35,27.5,437.5,612.63,473.52
2016,8,5,8,30,759.0,88.0,2.3,28.0,492.0,666.94,508.98
2016,8,5,8,45,781.0,91.0,2.3,28.5,544.0,714.93,539.36
2016,8,5,9,0,803.0,94.0,2.3,29.0,596.0,762.32,568.71
2016,8,5,9,15,818.5,97.0,2.2,29.0,643.0,798.41,590.33
2016,8,5,9,30,834.0,100.0,2.1,29.0,690.0,837.83,613.89
2016,8,5,9,45,845.5,102.0,2.05,29.5,732.5,870.78,631.97
2016,8,5,10,0,857.0,104.0,2.0,30.0,775.0,901.51,648.42
2016,8,5,10,15,865.5,106.0,2.0,30.5,811.5,927.04,661.86
2016,8,5,10,30,874.0,108.0,2.0,31.0,848.0,949.86,673.57
2016,8,5,10,45,880.0,109.5,2.0,31.5,877.0,966.89,681.65
2016,8,5,11,0,886.0,111.0,2.0,32.0,906.0,980.89,687.94
2016,8,5,11,15,589.0,283.0,2.05,32.0,817.5,879.48,621.9
2016,8,5,11,30,292.0,455.0,2.1,32.0,729.0,755.31,532.65
2016,8,5,11,45,295.0,462.5,2.15,32.5,742.5,761.44,536.47
2016,8,5,12,0,298.0,470.0,2.2,33.0,756.0,766.21,538.4
2016,8,5,12,15,591.0,298.0,2.25,33.0,871.0,874.17,617.93
2016,8,5,12,30,884.0,126.0,2.3,33.0,986.0,966.79,677.89
2016,8,5,12,45,882.0,126.5,2.4,33.0,983.0,950.0,667.44
2016,8,5,13,0,880.0,127.0,2.5,33.0,980.0,930.37,656.21
2016,8,5,13,15,877.0,126.5,2.55,33.0,969.5,906.17,641.65
2016,8,5,13,30,874.0,126.0,2.6,33.0,959.0,879.38,625.41
2016,8,5,13,45,867.5,126.5,2.65,33.0,940.0,848.1,606.2
2016,8,5,14,0,861.0,127.0,2.7,33.0,921.0,814.67,585.46
2016,8,5,14,15,855.0,125.5,2.75,33.0,894.5,777.77,562.28
2016,8,5,14,30,849.0,124.0,2.8,33.0,868.0,739.03,537.64
2016,8,5,14,45,831.0,127.5,2.9,33.0,833.0,694.84,508.91
2016,8,5,15,0,813.0,131.0,3.0,33.0,798.0,648.05,476.33
2016,8,5,15,15,801.0,128.5,3.05,32.5,758.5,600.9,443.55
2016,8,5,15,30,789.0,126.0,3.1,32.0,719.0,553.29,409.41
2016,8,5,15,45,776.0,121.5,3.15,32.0,675.0,503.13,371.63
2016,8,5,16,0,763.0,117.0,3.2,32.0,631.0,453.08,332.87
2016,8,5,16,15,743.0,113.5,3.2,32.0,582.0,401.41,291.81
2016,8,5,16,30,723.0,110.0,3.2,32.0,533.0,347.84,248.45
2016,8,5,16,45,701.5,103.5,3.25,32.0,481.5,295.62,205.37
2016,8,5,17,0,680.0,97.0,3.3,32.0,430.0,245.29,163.37
2016,8,5,17,15,644.5,91.5,3.05,31.5,376.0,195.19,122.74
2016,8,5,17,30,609.0,86.0,2.8,31.0,322.0,148.88,86.93
2016,8,5,17,45,567.0,77.0,2.55,30.5,269.5,103.0,55.6
2016,8,5,18,0,525.0,68.0,2.3,30.0,217.0,61.92,34.66
2016,8,5,18,15,451.5,59.0,2.15,29.5,166.5,41.47,29.34
2016,8,5,18,30,378.0,50.0,2.0,29.0,116.0,37.13,25.42
2016,8,5,18,45,272.0,36.5,1.85,28.5,75.0,27.8,17.01
2016,8,5,19,0,166.0,23.0,1.7,28.0,34.0,17.95,4.26
2016,8,5,19,15,83.0,11.5,1.7,27.5,17.0,11.3,0.0
2016,8,5,19,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,6,6,15,106.0,19.5,2.15,24.0,31.0,64.28,15.27
2016,8,6,6,30,212.0,39.0,2.4,24.0,62.0,136.93,97.81
2016,8,6,6,45,306.5,52.0,2.65,24.5,107.5,199.67,151.79
2016,8,6,7,0,401.0,65.0,2.9,25.0,153.0,272.46,212.77
2016,8,6,7,15,465.0,74.5,2.95,25.5,205.0,337.72,266.59
2016,8,6,7,30,529.0,84.0,3.0,26.0,257.0,406.44,321.43
2016,8,6,7,45,582.5,88.5,3.1,27.0,312.0,468.13,368.58
2016,8,6,8,0,636.0,93.0,3.2,28.0,367.0,533.33,416.69
2016,8,6,8,15,368.0,160.5,3.2,28.5,324.0,446.3,346.17
2016,8,6,8,30,100.0,228.0,3.2,29.0,281.0,313.85,239.84
2016,8,6,8,45,181.0,250.0,3.2,29.5,358.0,410.44,312.9
2016,8,6,9,0,262.0,272.0,3.2,30.0,435.0,512.96,387.28
2016,8,6,9,15,527.0,192.5,3.2,30.5,554.0,662.79,498.58
2016,8,6,9,30,792.0,113.0,3.2,31.0,673.0,820.2,605.54
2016,8,6,9,45,806.5,115.0,3.2,31.5,716.0,854.66,624.74
2016,8,6,10,0,821.0,117.0,3.2,32.0,759.0,881.78,639.76
2016,8,6,10,15,831.0,119.0,3.2,32.5,795.5,907.87,654.07
2016,8,6,10,30,841.0,121.0,3.2,33.0,832.0,931.41,666.66
2016,8,6,10,45,848.0,123.0,3.25,33.5,861.5,949.37,675.98
2016,8,6,11,0,855.0,125.0,3.3,34.0,891.0,964.41,683.53
2016,8,6,11,15,860.0,126.0,3.3,34.0,913.5,973.46,688.42
2016,8,6,11,30,865.0,127.0,3.3,34.0,936.0,979.41,691.52
2016,8,6,11,45,868.0,127.5,3.35,34.5,950.5,979.75,690.14
2016,8,6,12,0,871.0,128.0,3.4,35.0,965.0,976.95,686.93
2016,8,6,12,15,872.5,128.5,3.35,35.0,971.5,969.57,681.72
2016,8,6,12,30,874.0,129.0,3.3,35.0,978.0,959.13,674.72
2016,8,6,12,45,873.0,129.0,3.3,35.0,976.0,942.88,664.5
2016,8,6,13,0,872.0,129.0,3.3,35.0,974.0,923.8,652.58
2016,8,6,13,15,870.0,128.5,3.25,35.0,964.0,900.6,637.78
2016,8,6,13,30,868.0,128.0,3.2,35.0,954.0,874.79,621.36
2016,8,6,13,45,864.0,127.0,3.15,35.5,935.5,844.31,600.7
2016,8,6,14,0,860.0,126.0,3.1,36.0,917.0,811.55,578.61
2016,8,6,14,15,853.5,124.5,3.0,36.0,891.0,774.26,554.47
2016,8,6,14,30,847.0,123.0,2.9,36.0,865.0,735.15,529.04
2016,8,6,14,45,835.5,123.0,2.8,36.0,831.5,692.33,500.71
2016,8,6,15,0,824.0,123.0,2.7,36.0,798.0,648.45,469.81
2016,8,6,15,15,812.5,120.5,2.65,35.5,759.0,598.89,435.61
2016,8,6,15,30,801.0,118.0,2.6,35.0,720.0,551.01,401.56
2016,8,6,15,45,785.5,115.5,2.55,35.0,675.0,500.8,364.07
2016,8,6,16,0,770.0,113.0,2.5,35.0,630.0,450.91,325.84
2016,8,6,16,15,750.5,109.0,2.45,34.5,581.0,398.61,285.53
2016,8,6,16,30,731.0,105.0,2.4,34.0,532.0,347.53,245.0
2016,8,6,16,45,703.0,101.0,2.4,34.0,479.5,292.1,200.19
2016,8,6,17,0,675.0,97.0,2.4,34.0,427.0,242.23,159.24
2016,8,6,17,15,639.0,91.5,2.2,33.5,373.0,192.35,119.35
2016,8,6,17,30,603.0,86.0,2.0,33.0,319.0,146.31,84.33
2016,8,6,17,45,549.5,79.0,1.8,32.5,265.0,101.63,54.93
2016,8,6,18,0,496.0,72.0,1.6,32.0,211.0,63.05,36.54
2016,8,6,18,15,420.0,62.0,1.5,31.5,161.0,44.34,31.44
2016,8,6,18,30,344.0,52.0,1.4,31.0,111.0,38.78,26.51
2016,8,6,18,45,229.5,37.5,1.3,30.5,70.5,28.68,17.48
2016,8,6,19,0,115.0,23.0,1.2,30.0,30.0,18.01,3.14
2016,8,6,19,15,57.5,11.5,1.3,29.5,15.0,11.3,0.0
2016,8,6,19,30,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.85,28.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,7,6,15,99.0,19.5,2.5,24.5,30.5,61.77,10.25
2016,8,7,6,30,198.0,39.0,2.7,25.0,61.0,131.85,93.43
2016,8,7,6,45,311.0,50.5,2.9,25.5,108.0,199.27,150.78
2016,8,7,7,0,424.0,62.0,3.1,26.0,155.0,281.14,218.66
2016,8,7,7,15,487.5,71.0,3.15,26.5,207.0,344.69,271.12
2016,8,7,7,30,551.0,80.0,3.2,27.0,259.0,413.54,325.98
2016,8,7,7,45,610.0,82.5,3.25,28.0,315.5,477.12,374.45
2016,8,7,8,0,669.0,85.0,3.3,29.0,372.0,544.66,424.09
2016,8,7,8,15,699.0,89.5,3.3,29.5,425.5,598.11,462.23
2016,8,7,8,30,729.0,94.0,3.3,30.0,479.0,650.16,497.32
2016,8,7,8,45,756.5,95.5,3.3,30.5,531.5,699.57,529.24
2016,8,7,9,0,784.0,97.0,3.3,31.0,584.0,748.81,560.38
2016,8,7,9,15,800.0,100.0,3.2,31.5,631.0,789.65,584.71
2016,8,7,9,30,816.0,103.0,3.1,32.0,678.0,823.9,604.18
2016,8,7,9,45,830.0,104.0,3.05,32.5,721.0,857.48,623.22
2016,8,7,10,0,844.0,105.0,3.0,33.0,764.0,889.03,640.68
2016,8,7,10,15,853.0,107.0,2.95,33.5,800.0,914.73,654.18
2016,8,7,10,30,862.0,109.0,2.9,34.0,836.0,937.79,665.91
2016,8,7,10,45,868.5,110.0,2.85,34.5,865.5,954.58,673.63
2016,8,7,11,0,875.0,111.0,2.8,35.0,895.0,968.39,679.54
2016,8,7,11,15,879.5,112.0,2.8,35.0,917.0,977.18,684.19
2016,8,7,11,30,884.0,113.0,2.8,35.0,939.0,982.8,687.02
2016,8,7,11,45,887.0,113.5,2.8,35.5,953.5,983.23,685.34
2016,8,7,12,0,890.0,114.0,2.8,36.0,968.0,980.44,681.84
2016,8,7,12,15,891.0,114.5,2.8,36.0,974.0,972.52,676.71
2016,8,7,12,30,892.0,115.0,2.8,36.0,980.0,961.47,669.78
2016,8,7,12,45,891.0,115.0,2.85,36.5,978.0,945.01,658.6
2016,8,7,13,0,890.0,115.0,2.9,37.0,976.0,925.65,645.71
2016,8,7,13,15,887.5,114.5,2.95,37.0,965.5,901.64,631.3
2016,8,7,13,30,885.0,114.0,3.0,37.0,955.0,874.98,615.19
2016,8,7,13,45,881.0,113.5,3.05,37.0,936.5,844.5,596.57
2016,8,7,14,0,877.0,113.0,3.1,37.0,918.0,811.68,576.34
2016,8,7,14,15,871.0,111.5,3.1,37.0,892.5,774.18,552.66
2016,8,7,14,30,865.0,110.0,3.1,37.0,867.0,734.79,527.57
2016,8,7,14,45,845.5,115.5,3.1,37.0,831.5,690.78,499.08
2016,8,7,15,0,826.0,121.0,3.1,37.0,796.0,646.28,467.9
2016,8,7,15,15,815.0,118.5,3.1,36.5,756.5,599.51,435.62
2016,8,7,15,30,804.0,116.0,3.1,36.0,717.0,549.09,399.9
2016,8,7,15,45,789.0,113.0,3.1,36.0,672.5,498.5,362.15
2016,8,7,16,0,774.0,110.0,3.1,36.0,628.0,448.19,323.57
2016,8,7,16,15,754.5,106.5,3.1,35.5,579.0,396.12,283.32
2016,8,7,16,30,735.0,103.0,3.1,35.0,530.0,345.25,242.84
2016,8,7,16,45,708.0,99.0,3.1,35.0,477.5,289.98,197.99
2016,8,7,17,0,681.0,95.0,3.1,35.0,425.0,240.1,156.93
2016,8,7,17,15,645.5,89.5,2.9,34.5,371.5,190.02,116.92
2016,8,7,17,30,610.0,84.0,2.7,34.0,318.0,143.74,81.86
2016,8,7,17,45,556.5,77.0,2.5,33.5,264.0,98.77,52.6
2016,8,7,18,0,503.0,70.0,2.3,33.0,210.0,59.9,34.65
2016,8,7,18,15,427.5,60.0,2.1,32.0,160.0,42.74,30.03
2016,8,7,18,30,352.0,50.0,1.9,31.0,110.0,37.55,25.47
2016,8,7,18,45,236.5,36.0,1.75,30.5,69.5,27.54,16.48
2016,8,7,19,0,121.0,22.0,1.6,30.0,29.0,17.24,1.44
2016,8,7,19,15,60.5,11.0,1.75,30.0,14.5,10.81,0.0
2016,8,7,19,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,29.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,6,15,62.5,21.0,2.5,25.0,27.5,48.3,3.02
2016,8,8,6,30,125.0,42.0,2.6,25.0,55.0,104.07,72.92
2016,8,8,6,45,232.0,57.5,2.75,25.5,101.0,175.74,132.72
2016,8,8,7,0,339.0,73.0,2.9,26.0,147.0,252.98,196.52
2016,8,8,7,15,405.5,85.0,2.9,26.5,198.0,316.09,248.33
2016,8,8,7,30,472.0,97.0,2.9,27.0,249.0,385.25,303.27
2016,8,8,7,45,539.0,100.0,2.95,27.5,305.5,453.41,355.92
2016,8,8,8,0,606.0,103.0,3.0,28.0,362.0,523.86,408.71
2016,8,8,8,15,639.0,109.0,2.95,28.5,415.5,578.5,447.7
2016,8,8,8,30,672.0,115.0,2.9,29.0,469.0,634.2,486.28
2016,8,8,8,45,704.0,116.5,2.9,30.0,521.5,684.73,518.4
2016,8,8,9,0,736.0,118.0,2.9,31.0,574.0,732.85,547.7
2016,8,8,9,15,754.0,121.5,2.85,31.5,621.5,774.34,572.67
2016,8,8,9,30,772.0,125.0,2.8,32.0,669.0,814.53,596.36
2016,8,8,9,45,788.0,126.5,2.8,32.5,712.0,849.2,616.32
2016,8,8,10,0,804.0,128.0,2.8,33.0,755.0,881.98,634.87
2016,8,8,10,15,814.0,130.5,2.8,33.5,791.0,908.14,648.97
2016,8,8,10,30,824.0,133.0,2.8,34.0,827.0,931.76,661.43
2016,8,8,10,45,832.0,134.0,2.8,34.5,857.0,943.67,666.44
2016,8,8,11,0,840.0,135.0,2.8,35.0,887.0,958.35,673.37
2016,8,8,11,15,845.0,136.5,2.8,35.0,909.0,967.67,678.36
2016,8,8,11,30,850.0,138.0,2.8,35.0,931.0,973.92,681.6
2016,8,8,11,45,855.5,137.0,2.85,35.5,946.0,975.05,680.77
2016,8,8,12,0,861.0,136.0,2.9,36.0,961.0,973.09,678.17
2016,8,8,12,15,862.0,136.5,2.9,36.0,967.0,965.16,673.01
2016,8,8,12,30,863.0,137.0,2.9,36.0,973.0,954.2,666.11
2016,8,8,12,45,861.0,137.5,2.95,36.5,970.5,937.51,654.73
2016,8,8,13,0,859.0,138.0,3.0,37.0,968.0,918.05,641.73
2016,8,8,13,15,856.5,137.5,3.0,37.0,957.5,894.53,627.22
2016,8,8,13,30,854.0,137.0,3.0,37.0,947.0,868.45,611.12
2016,8,8,13,45,847.0,137.5,3.0,37.0,928.0,837.1,591.61
2016,8,8,14,0,840.0,138.0,3.0,37.0,909.0,803.68,570.7
2016,8,8,14,15,833.5,136.5,2.95,37.0,883.0,766.9,547.24
2016,8,8,14,30,827.0,135.0,2.9,37.0,857.0,728.37,522.5
2016,8,8,14,45,815.5,134.5,2.9,37.0,823.5,684.13,493.17
2016,8,8,15,0,804.0,134.0,2.9,37.0,790.0,640.06,462.58
2016,8,8,15,15,792.0,131.5,2.9,36.5,750.5,593.16,430.29
2016,8,8,15,30,780.0,129.0,2.9,36.0,711.0,545.82,396.73
2016,8,8,15,45,763.5,126.0,2.95,36.0,666.0,495.57,359.46
2016,8,8,16,0,747.0,123.0,3.0,36.0,621.0,445.8,321.49
2016,8,8,16,15,726.5,119.0,3.0,35.5,572.0,391.11,279.58
2016,8,8,16,30,706.0,115.0,3.0,35.0,523.0,340.63,239.56
2016,8,8,16,45,677.0,110.0,3.0,35.0,470.5,288.37,197.19
2016,8,8,17,0,648.0,105.0,3.0,35.0,418.0,238.83,156.73
2016,8,8,17,15,610.0,99.0,2.8,34.5,364.5,189.71,117.86
2016,8,8,17,30,572.0,93.0,2.6,34.0,311.0,144.73,84.19
2016,8,8,17,45,521.0,84.0,2.4,33.5,258.0,100.48,55.54
2016,8,8,18,0,470.0,75.0,2.2,33.0,205.0,62.09,37.72
2016,8,8,18,15,391.5,64.0,2.05,32.5,155.0,46.54,33.09
2016,8,8,18,30,313.0,53.0,1.9,32.0,105.0,39.76,27.13
2016,8,8,18,45,204.0,37.0,1.75,31.5,66.0,28.43,17.01
2016,8,8,19,0,95.0,21.0,1.6,31.0,27.0,16.46,0.0
2016,8,8,19,15,47.5,10.5,1.8,30.5,13.5,10.32,0.0
2016,8,8,19,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.65,30.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.15,30.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,6,15,98.0,19.0,2.6,25.5,29.0,60.02,0.0
2016,8,9,6,30,196.0,38.0,2.8,26.0,58.0,129.64,90.69
2016,8,9,6,45,307.0,50.0,3.0,26.5,105.0,196.39,147.64
2016,8,9,7,0,418.0,62.0,3.2,27.0,152.0,277.22,214.55
2016,8,9,7,15,412.5,80.0,3.2,27.5,190.5,313.17,245.28
2016,8,9,7,30,407.0,98.0,3.2,28.0,229.0,349.85,274.87
2016,8,9,7,45,538.5,91.5,3.2,28.5,300.0,443.0,347.45
2016,8,9,8,0,670.0,85.0,3.2,29.0,371.0,543.76,423.35
2016,8,9,8,15,700.5,89.5,3.15,29.5,425.0,597.57,461.43
2016,8,9,8,30,731.0,94.0,3.1,30.0,479.0,650.0,496.63
2016,8,9,8,45,762.0,94.5,3.05,30.5,532.0,701.01,529.37
2016,8,9,9,0,793.0,95.0,3.0,31.0,585.0,752.08,561.37
2016,8,9,9,15,809.0,97.5,2.95,31.5,633.0,792.64,585.53
2016,8,9,9,30,825.0,100.0,2.9,32.0,681.0,826.66,604.97
2016,8,9,9,45,840.0,101.0,2.9,32.5,724.0,861.36,624.93
2016,8,9,10,0,855.0,102.0,2.9,33.0,767.0,894.04,643.35
2016,8,9,10,15,864.0,103.5,2.9,33.5,804.0,919.42,656.89
2016,8,9,10,30,873.0,105.0,2.9,34.0,841.0,942.11,668.72
2016,8,9,10,45,880.5,106.0,2.9,34.5,871.0,959.99,677.49
2016,8,9,11,0,888.0,107.0,2.9,35.0,901.0,974.86,684.43
2016,8,9,11,15,892.5,108.0,2.95,35.5,923.0,983.7,688.08
2016,8,9,11,30,897.0,109.0,3.0,36.0,945.0,989.32,689.86
2016,8,9,11,45,901.0,109.0,3.1,36.5,959.5,990.16,689.19
2016,8,9,12,0,905.0,109.0,3.2,37.0,974.0,987.72,686.62
2016,8,9,12,15,906.0,109.0,3.3,37.0,980.5,979.14,681.76
2016,8,9,12,30,907.0,109.0,3.4,37.0,987.0,967.37,675.02
2016,8,9,12,45,906.0,109.0,3.5,37.0,984.5,950.63,665.21
2016,8,9,13,0,905.0,109.0,3.6,37.0,982.0,930.91,653.56
2016,8,9,13,15,902.5,108.5,3.65,37.0,971.5,906.49,638.64
2016,8,9,13,30,900.0,108.0,3.7,37.0,961.0,879.35,621.97
2016,8,9,13,45,896.5,107.0,3.8,37.5,942.5,848.29,601.68
2016,8,9,14,0,893.0,106.0,3.9,38.0,924.0,814.81,579.77
2016,8,9,14,15,887.0,105.0,3.9,37.5,898.0,777.13,556.95
2016,8,9,14,30,881.0,104.0,3.9,37.0,872.0,737.5,532.57
2016,8,9,14,45,873.5,102.5,3.95,37.0,838.5,694.62,504.77
2016,8,9,15,0,866.0,101.0,4.0,37.0,805.0,650.3,473.91
2016,8,9,15,15,855.5,99.0,4.0,37.0,765.5,602.48,439.51
2016,8,9,15,30,845.0,97.0,4.0,37.0,726.0,553.91,403.72
2016,8,9,15,45,831.5,94.5,4.0,37.0,681.0,502.86,365.22
2016,8,9,16,0,818.0,92.0,4.0,37.0,636.0,451.8,325.68
2016,8,9,16,15,799.5,89.5,3.95,36.5,586.5,394.94,281.53
2016,8,9,16,30,781.0,87.0,3.9,36.0,537.0,342.93,239.67
2016,8,9,16,45,756.0,83.5,3.9,36.0,484.0,289.41,195.61
2016,8,9,17,0,731.0,80.0,3.9,36.0,431.0,238.1,153.06
2016,8,9,17,15,697.5,75.5,3.75,35.5,376.5,186.8,111.93
2016,8,9,17,30,664.0,71.0,3.6,35.0,322.0,135.89,73.49
2016,8,9,17,45,613.5,65.5,3.45,34.5,267.5,89.62,44.13
2016,8,9,18,0,563.0,60.0,3.3,34.0,213.0,49.06,27.36
2016,8,9,18,15,487.5,51.5,2.95,33.0,162.0,35.7,24.03
2016,8,9,18,30,412.0,43.0,2.6,32.0,111.0,31.45,20.27
2016,8,9,18,45,287.5,31.0,2.3,31.5,69.5,23.56,13.05
2016,8,9,19,0,163.0,19.0,2.0,31.0,28.0,15.02,0.0
2016,8,9,19,15,81.5,9.5,2.0,30.5,14.0,9.34,0.0
2016,8,9,19,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.05,30.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.6,28.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,6,15,76.5,19.5,2.4,25.0,27.5,49.97,0.0
2016,8,10,6,30,153.0,39.0,2.6,25.0,55.0,109.62,76.12
2016,8,10,6,45,256.0,54.0,2.8,25.5,100.0,180.63,136.09
2016,8,10,7,0,359.0,69.0,3.0,26.0,145.0,256.46,199.04
2016,8,10,7,15,425.5,80.0,3.05,26.5,196.5,319.25,250.87
2016,8,10,7,30,492.0,91.0,3.1,27.0,248.0,388.11,305.85
2016,8,10,7,45,556.0,94.0,3.2,27.5,304.5,455.65,358.26
