Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,8,0,620.0,97.0,3.3,28.0,361.0,524.66,410.26
2016,8,10,8,15,652.5,102.5,3.3,28.5,414.5,578.9,449.32
2016,8,10,8,30,685.0,108.0,3.3,29.0,468.0,634.16,488.01
2016,8,10,8,45,720.5,107.5,3.3,29.5,521.0,685.47,521.64
2016,8,10,9,0,756.0,107.0,3.3,30.0,574.0,735.11,553.36
2016,8,10,9,15,773.5,110.5,3.25,30.5,621.5,776.81,578.77
2016,8,10,9,30,791.0,114.0,3.2,31.0,669.0,817.13,602.85
2016,8,10,9,45,808.5,114.0,3.15,32.0,712.5,851.96,621.61
2016,8,10,10,0,826.0,114.0,3.1,33.0,756.0,879.69,635.39
2016,8,10,10,15,835.5,116.0,3.1,33.5,792.5,905.37,649.34
2016,8,10,10,30,845.0,118.0,3.1,34.0,829.0,928.45,661.56
2016,8,10,10,45,854.0,118.5,3.1,34.5,859.0,946.74,670.7
2016,8,10,11,0,863.0,119.0,3.1,35.0,889.0,962.15,678.08
2016,8,10,11,15,868.0,120.0,3.1,35.0,911.0,971.18,682.92
2016,8,10,11,30,873.0,121.0,3.1,35.0,933.0,977.07,685.95
2016,8,10,11,45,876.0,121.5,3.15,35.5,947.5,977.33,684.53
2016,8,10,12,0,879.0,122.0,3.2,36.0,962.0,974.39,681.28
2016,8,10,12,15,880.5,122.0,3.25,36.0,968.0,966.34,676.37
2016,8,10,12,30,882.0,122.0,3.3,36.0,974.0,955.19,669.63
2016,8,10,12,45,881.0,122.0,3.35,36.5,972.0,938.67,658.24
2016,8,10,13,0,880.0,122.0,3.4,37.0,970.0,919.28,645.13
2016,8,10,13,15,878.0,121.5,3.4,37.0,959.5,895.72,630.49
2016,8,10,13,30,876.0,121.0,3.4,37.0,949.0,869.49,614.17
2016,8,10,13,45,871.0,120.5,3.45,37.5,930.5,838.22,593.59
2016,8,10,14,0,866.0,120.0,3.5,38.0,912.0,804.68,571.52
2016,8,10,14,15,859.5,119.0,3.5,38.0,886.0,767.43,547.9
2016,8,10,14,30,853.0,118.0,3.5,38.0,860.0,728.34,522.9
2016,8,10,14,45,845.0,116.0,3.55,38.0,826.5,685.66,495.09
2016,8,10,15,0,837.0,114.0,3.6,38.0,793.0,641.64,464.47
2016,8,10,15,15,825.5,111.5,3.65,37.5,753.5,593.97,431.46
2016,8,10,15,30,814.0,109.0,3.7,37.0,714.0,545.68,397.02
2016,8,10,15,45,799.0,106.5,3.75,37.0,669.0,491.83,356.84
2016,8,10,16,0,784.0,104.0,3.8,37.0,624.0,441.37,317.93
2016,8,10,16,15,602.5,157.0,3.8,36.5,538.0,371.68,265.84
2016,8,10,16,30,421.0,210.0,3.8,36.0,452.0,322.48,229.77
2016,8,10,16,45,526.0,159.0,3.85,36.0,430.5,284.35,196.93
2016,8,10,17,0,631.0,108.0,3.9,36.0,409.0,233.6,152.6
2016,8,10,17,15,624.5,93.5,3.85,35.5,360.0,183.82,112.32
2016,8,10,17,30,618.0,79.0,3.8,35.0,311.0,134.77,74.58
2016,8,10,17,45,563.5,72.5,3.75,34.5,257.0,90.05,46.62
2016,8,10,18,0,509.0,66.0,3.7,34.0,203.0,51.54,31.02
2016,8,10,18,15,429.5,56.5,3.55,33.5,153.0,40.24,27.71
2016,8,10,18,30,350.0,47.0,3.4,33.0,103.0,35.37,23.34
2016,8,10,18,45,175.0,35.5,3.3,32.5,63.5,27.37,15.84
2016,8,10,19,0,0.0,24.0,3.2,32.0,24.0,21.9,0.0
2016,8,10,19,15,0.0,12.0,3.2,31.5,12.0,11.8,0.0
2016,8,10,19,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.35,30.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.45,30.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,11,6,15,96.0,18.0,2.55,25.5,27.5,57.31,0.0
2016,8,11,6,30,192.0,36.0,2.7,26.0,55.0,125.4,86.71
2016,8,11,6,45,311.5,46.5,2.9,26.5,101.5,193.04,144.67
2016,8,11,7,0,431.0,57.0,3.1,27.0,148.0,276.53,213.71
2016,8,11,7,15,278.5,90.5,3.15,27.5,156.5,249.68,195.18
2016,8,11,7,30,126.0,124.0,3.2,28.0,165.0,209.8,163.4
2016,8,11,7,45,127.0,149.5,3.3,28.5,197.0,243.38,189.45
2016,8,11,8,0,128.0,175.0,3.4,29.0,229.0,276.52,214.28
2016,8,11,8,15,157.0,200.5,3.4,29.5,276.0,328.45,253.28
2016,8,11,8,30,186.0,226.0,3.4,30.0,323.0,382.19,292.72
2016,8,11,8,45,304.0,228.5,3.45,31.0,407.0,488.28,371.15
2016,8,11,9,0,422.0,231.0,3.5,32.0,491.0,602.81,452.53
2016,8,11,9,15,461.5,236.0,3.45,32.5,541.5,653.13,485.88
2016,8,11,9,30,501.0,241.0,3.4,33.0,592.0,704.33,519.44
2016,8,11,9,45,666.0,174.5,3.35,33.5,672.0,793.95,581.03
2016,8,11,10,0,831.0,108.0,3.3,34.0,752.0,876.84,632.6
2016,8,11,10,15,840.5,110.0,3.3,34.5,788.5,902.65,646.24
2016,8,11,10,30,850.0,112.0,3.3,35.0,825.0,925.85,658.55
2016,8,11,10,45,856.0,114.0,3.3,35.5,854.5,942.93,666.93
2016,8,11,11,0,862.0,116.0,3.3,36.0,884.0,957.03,673.51
2016,8,11,11,15,867.0,117.0,3.35,36.0,906.5,966.06,678.7
2016,8,11,11,30,872.0,118.0,3.4,36.0,929.0,971.94,682.07
2016,8,11,11,45,865.0,125.5,3.45,36.5,940.5,969.51,678.94
2016,8,11,12,0,858.0,133.0,3.5,37.0,952.0,963.83,673.95
2016,8,11,12,15,859.5,133.5,3.55,37.0,958.5,956.3,669.33
2016,8,11,12,30,861.0,134.0,3.6,37.0,965.0,945.74,662.9
2016,8,11,12,45,858.0,135.5,3.7,37.0,962.0,928.99,652.93
2016,8,11,13,0,855.0,137.0,3.8,37.0,959.0,909.49,641.24
2016,8,11,13,15,852.5,136.5,3.8,37.0,949.0,885.89,626.43
2016,8,11,13,30,850.0,136.0,3.8,37.0,939.0,859.74,610.0
2016,8,11,13,45,844.0,136.0,3.85,37.0,920.0,828.7,590.6
2016,8,11,14,0,838.0,136.0,3.9,37.0,901.0,795.55,569.71
2016,8,11,14,15,831.5,134.5,3.85,37.0,875.0,758.67,545.85
2016,8,11,14,30,825.0,133.0,3.8,37.0,849.0,720.04,520.69
2016,8,11,14,45,816.0,131.0,3.8,37.0,816.0,675.97,490.86
2016,8,11,15,0,807.0,129.0,3.8,37.0,783.0,631.97,459.86
2016,8,11,15,15,795.0,126.5,3.7,37.0,743.5,584.82,425.74
2016,8,11,15,30,783.0,124.0,3.6,37.0,704.0,537.23,390.57
2016,8,11,15,45,769.0,120.0,3.55,37.0,659.5,487.09,352.86
2016,8,11,16,0,755.0,116.0,3.5,37.0,615.0,437.17,314.36
2016,8,11,16,15,734.0,112.5,3.45,36.5,566.0,385.41,274.2
2016,8,11,16,30,713.0,109.0,3.4,36.0,517.0,331.82,231.72
2016,8,11,16,45,688.5,103.0,3.35,36.0,465.0,279.68,189.2
2016,8,11,17,0,664.0,97.0,3.3,36.0,413.0,229.78,148.29
2016,8,11,17,15,626.5,91.0,3.1,35.5,359.0,180.04,109.11
2016,8,11,17,30,589.0,85.0,2.9,35.0,305.0,134.37,75.43
2016,8,11,17,45,535.5,77.5,2.75,34.5,251.5,90.62,48.43
2016,8,11,18,0,482.0,70.0,2.6,34.0,198.0,53.03,38.36
2016,8,11,18,15,402.0,59.5,2.3,33.5,148.5,43.18,30.12
2016,8,11,18,30,322.0,49.0,2.0,33.0,99.0,36.86,24.52
2016,8,11,18,45,203.0,33.5,1.75,32.5,60.5,25.81,14.49
2016,8,11,19,0,84.0,18.0,1.5,32.0,22.0,14.13,0.0
2016,8,11,19,15,42.0,9.0,1.7,32.0,11.0,8.85,0.0
2016,8,11,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.3,32.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,4.1,29.5,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,6,15,59.5,19.0,3.05,25.5,25.0,43.91,0.0
2016,8,12,6,30,119.0,38.0,3.2,26.0,50.0,96.52,65.71
2016,8,12,6,45,223.0,54.5,3.35,26.5,94.5,167.59,125.44
2016,8,12,7,0,327.0,71.0,3.5,27.0,139.0,243.63,188.28
2016,8,12,7,15,233.0,97.0,3.5,27.5,153.5,234.72,183.34
2016,8,12,7,30,139.0,123.0,3.5,28.0,168.0,215.7,168.31
2016,8,12,7,45,221.5,140.5,3.55,28.5,227.5,296.55,232.23
2016,8,12,8,0,304.0,158.0,3.6,29.0,287.0,377.45,294.56
2016,8,12,8,15,479.5,138.0,3.55,29.5,373.0,494.87,384.26
2016,8,12,8,30,655.0,118.0,3.5,30.0,459.0,622.22,477.94
2016,8,12,8,45,687.5,119.5,3.5,31.0,511.5,672.42,510.16
2016,8,12,9,0,720.0,121.0,3.5,32.0,564.0,722.96,541.48
2016,8,12,9,15,738.5,125.0,3.4,32.5,611.0,761.97,564.85
2016,8,12,9,30,757.0,129.0,3.3,33.0,658.0,802.6,588.93
2016,8,12,9,45,772.5,131.0,3.2,33.5,701.0,836.91,608.34
2016,8,12,10,0,788.0,133.0,3.1,34.0,744.0,869.32,626.23
2016,8,12,10,15,798.5,135.5,3.0,34.5,780.0,895.51,639.84
2016,8,12,10,30,809.0,138.0,2.9,35.0,816.0,919.21,651.73
2016,8,12,10,45,815.5,140.5,2.8,36.0,845.5,936.43,658.04
2016,8,12,11,0,822.0,143.0,2.7,37.0,875.0,950.76,662.51
2016,8,12,11,15,827.5,144.0,2.6,37.0,897.0,954.2,663.0
2016,8,12,11,30,833.0,145.0,2.5,37.0,919.0,960.17,665.23
2016,8,12,11,45,814.0,161.5,2.45,37.5,927.5,960.04,662.81
2016,8,12,12,0,795.0,178.0,2.4,38.0,936.0,951.47,655.37
2016,8,12,12,15,796.5,178.5,2.4,38.0,942.0,943.63,650.41
2016,8,12,12,30,798.0,179.0,2.4,38.0,948.0,932.93,643.76
2016,8,12,12,45,795.5,180.0,2.4,38.5,945.5,916.2,632.19
2016,8,12,13,0,793.0,181.0,2.4,39.0,943.0,896.9,619.16
2016,8,12,13,15,790.5,180.0,2.4,39.0,932.5,873.23,604.79
2016,8,12,13,30,788.0,179.0,2.4,39.0,922.0,847.22,588.99
2016,8,12,13,45,782.5,178.0,2.45,39.0,903.5,816.52,570.53
2016,8,12,14,0,777.0,177.0,2.5,39.0,885.0,783.91,550.73
2016,8,12,14,15,769.5,175.0,2.45,39.0,859.0,747.09,527.5
2016,8,12,14,30,762.0,173.0,2.4,39.0,833.0,708.83,502.16
2016,8,12,14,45,732.0,182.0,2.4,39.0,795.5,662.34,470.68
2016,8,12,15,0,702.0,191.0,2.4,39.0,758.0,617.92,440.02
2016,8,12,15,15,687.5,187.0,2.35,39.0,719.0,571.98,407.91
2016,8,12,15,30,673.0,183.0,2.3,39.0,680.0,526.13,375.16
2016,8,12,15,45,657.5,176.0,2.3,39.0,636.0,477.4,339.83
2016,8,12,16,0,642.0,169.0,2.3,39.0,592.0,429.3,304.06
2016,8,12,16,15,618.0,163.0,2.25,38.5,543.5,379.63,266.85
2016,8,12,16,30,594.0,157.0,2.2,38.0,495.0,331.91,230.2
2016,8,12,16,45,564.0,148.5,2.15,38.0,443.5,282.9,191.77
2016,8,12,17,0,534.0,140.0,2.1,38.0,392.0,236.02,154.98
2016,8,12,17,15,492.0,130.0,1.9,37.5,339.5,188.9,119.45
2016,8,12,17,30,450.0,120.0,1.7,37.0,287.0,146.32,89.25
2016,8,12,17,45,396.0,107.0,1.5,36.5,235.5,105.19,63.93
2016,8,12,18,0,342.0,94.0,1.3,36.0,184.0,70.1,51.86
2016,8,12,18,15,267.0,76.5,1.15,35.0,136.5,56.93,41.08
2016,8,12,18,30,192.0,59.0,1.0,34.0,89.0,47.38,32.86
2016,8,12,18,45,96.0,38.0,0.9,33.5,53.0,31.19,18.37
2016,8,12,19,0,0.0,17.0,0.8,33.0,17.0,16.1,0.0
2016,8,12,19,15,0.0,8.5,0.8,32.5,8.5,8.36,0.0
2016,8,12,19,30,0.0,0.0,0.8,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.85,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,0.9,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,0.9,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,30.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,29.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.9,28.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.9,27.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.55,26.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,0.5,25.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,13,6,15,0.0,15.5,0.95,25.0,15.5,15.29,0.0
2016,8,13,6,30,0.0,31.0,1.0,25.0,31.0,31.92,18.63
2016,8,13,6,45,45.5,61.5,1.05,25.5,71.0,89.07,65.19
2016,8,13,7,0,91.0,92.0,1.1,26.0,111.0,151.8,116.13
2016,8,13,7,15,200.0,100.5,1.2,26.0,158.5,222.42,173.46
2016,8,13,7,30,309.0,109.0,1.3,26.0,206.0,299.05,234.86
2016,8,13,7,45,332.0,129.5,1.45,26.0,252.5,349.13,273.9
2016,8,13,8,0,355.0,150.0,1.6,26.0,299.0,400.48,313.02
2016,8,13,8,15,250.5,188.0,1.6,26.0,300.5,385.91,299.29
2016,8,13,8,30,146.0,226.0,1.6,26.0,302.0,352.96,271.56
2016,8,13,8,45,203.5,247.0,1.65,26.5,365.0,423.29,323.78
2016,8,13,9,0,261.0,268.0,1.7,27.0,428.0,506.04,382.88
2016,8,13,9,15,162.5,287.0,1.6,27.0,389.5,442.44,332.86
2016,8,13,9,30,64.0,306.0,1.5,27.0,351.0,372.23,278.24
2016,8,13,9,45,108.5,339.5,1.45,27.5,421.5,447.35,332.4
2016,8,13,10,0,153.0,373.0,1.4,28.0,492.0,532.71,391.08
2016,8,13,10,15,85.0,328.0,1.3,28.0,395.0,413.52,304.42
2016,8,13,10,30,17.0,283.0,1.2,28.0,298.0,295.2,217.26
2016,8,13,10,45,33.0,338.5,1.2,28.0,368.0,373.99,274.5
2016,8,13,11,0,49.0,394.0,1.2,28.0,438.0,445.58,324.31
2016,8,13,11,15,33.5,353.5,1.2,28.0,384.5,387.28,282.3
2016,8,13,11,30,18.0,313.0,1.2,28.0,331.0,324.28,237.18
2016,8,13,11,45,14.5,260.0,1.25,28.0,274.5,267.94,196.78
2016,8,13,12,0,11.0,207.0,1.3,28.0,218.0,212.15,156.03
2016,8,13,12,15,13.0,242.5,1.35,28.0,255.5,248.43,182.93
2016,8,13,12,30,15.0,278.0,1.4,28.0,293.0,284.42,209.04
2016,8,13,12,45,13.0,246.5,1.45,28.0,260.0,251.26,184.77
2016,8,13,13,0,11.0,215.0,1.5,28.0,227.0,218.33,160.72
2016,8,13,13,15,11.0,215.5,1.55,27.5,226.5,218.28,161.19
2016,8,13,13,30,11.0,216.0,1.6,27.0,226.0,218.19,161.56
2016,8,13,13,45,14.0,254.5,1.7,27.0,267.0,256.92,190.47
2016,8,13,14,0,17.0,293.0,1.8,27.0,308.0,295.01,218.57
2016,8,13,14,15,63.5,358.0,1.9,27.0,413.0,387.38,286.94
2016,8,13,14,30,110.0,423.0,2.0,27.0,518.0,475.61,350.49
2016,8,13,14,45,176.5,404.5,2.1,27.0,550.0,493.44,364.65
2016,8,13,15,0,243.0,386.0,2.2,27.0,582.0,508.32,376.66
2016,8,13,15,15,285.0,355.0,2.25,27.0,573.5,487.79,362.81
2016,8,13,15,30,327.0,324.0,2.3,27.0,565.0,466.82,348.15
2016,8,13,15,45,407.5,281.0,2.35,27.0,562.0,450.1,335.98
2016,8,13,16,0,488.0,238.0,2.4,27.0,559.0,421.11,313.53
2016,8,13,16,15,282.0,240.5,2.45,26.5,422.5,319.74,238.82
2016,8,13,16,30,76.0,243.0,2.5,26.0,286.0,244.41,184.68
2016,8,13,16,45,89.0,220.5,2.55,26.0,266.0,222.35,167.68
2016,8,13,17,0,102.0,198.0,2.6,26.0,246.0,198.91,149.06
2016,8,13,17,15,85.5,175.0,2.55,25.5,212.0,168.71,126.33
2016,8,13,17,30,69.0,152.0,2.5,25.0,178.0,140.43,105.23
2016,8,13,17,45,58.0,126.5,2.45,25.0,145.5,112.64,84.26
2016,8,13,18,0,47.0,101.0,2.4,25.0,113.0,86.43,68.3
2016,8,13,18,15,28.5,76.0,2.25,25.0,83.0,66.31,50.89
2016,8,13,18,30,10.0,51.0,2.1,25.0,53.0,47.11,33.96
2016,8,13,18,45,5.0,29.5,2.0,25.0,30.5,27.87,16.32
2016,8,13,19,0,0.0,8.0,1.9,25.0,8.0,7.86,0.0
2016,8,13,19,15,0.0,4.0,1.8,25.0,4.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,15.0,3.05,24.0,15.0,14.74,0.0
2016,8,14,6,30,0.0,30.0,3.1,24.0,30.0,30.76,17.67
2016,8,14,6,45,27.0,52.0,3.2,24.0,58.0,68.36,49.19
2016,8,14,7,0,54.0,74.0,3.3,24.0,86.0,105.31,80.2
2016,8,14,7,15,71.0,98.0,3.3,24.0,117.5,141.98,110.81
2016,8,14,7,30,88.0,122.0,3.3,24.0,149.0,186.45,147.12
2016,8,14,7,45,49.5,133.0,3.35,24.0,149.0,170.39,133.65
2016,8,14,8,0,11.0,144.0,3.4,24.0,149.0,151.97,117.81
2016,8,14,8,15,24.0,173.0,3.45,24.0,185.5,190.9,148.62
2016,8,14,8,30,37.0,202.0,3.5,24.0,222.0,238.45,185.62
2016,8,14,8,45,20.5,188.0,3.6,24.5,199.0,202.97,156.52
2016,8,14,9,0,4.0,174.0,3.7,25.0,176.0,175.05,133.48
2016,8,14,9,15,19.5,226.5,3.75,25.0,240.0,241.54,185.03
2016,8,14,9,30,35.0,279.0,3.8,25.0,304.0,317.88,242.85
2016,8,14,9,45,38.0,294.5,3.9,25.0,323.0,336.26,255.99
2016,8,14,10,0,41.0,310.0,4.0,25.0,342.0,354.61,269.23
2016,8,14,10,15,65.0,354.0,4.05,25.0,407.5,422.57,319.7
2016,8,14,10,30,89.0,398.0,4.1,25.0,473.0,490.72,369.32
2016,8,14,10,45,114.0,421.0,4.15,25.0,520.5,545.42,408.67
2016,8,14,11,0,139.0,444.0,4.2,25.0,568.0,591.58,441.62
2016,8,14,11,15,91.5,425.5,4.2,25.0,508.0,517.33,386.5
2016,8,14,11,30,44.0,407.0,4.2,25.0,448.0,450.35,336.34
2016,8,14,11,45,41.5,408.5,4.25,25.0,447.5,447.35,334.11
2016,8,14,12,0,39.0,410.0,4.3,25.0,447.0,444.18,331.58
2016,8,14,12,15,29.5,372.0,4.3,25.0,400.5,394.98,295.41
2016,8,14,12,30,20.0,334.0,4.3,25.0,354.0,343.71,257.53
2016,8,14,12,45,16.5,287.5,4.3,25.0,304.0,294.27,220.91
2016,8,14,13,0,13.0,241.0,4.3,25.0,254.0,245.27,184.24
2016,8,14,13,15,11.5,221.0,4.3,25.0,232.0,224.0,168.27
2016,8,14,13,30,10.0,201.0,4.3,25.0,210.0,202.87,152.29
2016,8,14,13,45,20.0,282.0,4.3,25.0,300.5,287.37,216.52
2016,8,14,14,0,30.0,363.0,4.3,25.0,391.0,369.5,277.68
2016,8,14,14,15,28.0,346.0,4.25,25.0,371.5,349.34,262.73
2016,8,14,14,30,26.0,329.0,4.2,25.0,352.0,329.46,248.23
2016,8,14,14,45,16.0,255.0,4.2,25.0,269.0,254.65,192.28
2016,8,14,15,0,6.0,181.0,4.2,25.0,186.0,177.64,133.73
2016,8,14,15,15,3.0,146.0,4.1,24.5,148.5,142.32,106.89
2016,8,14,15,30,0.0,111.0,4.0,24.0,111.0,107.24,79.8
2016,8,14,15,45,0.0,102.0,3.95,24.0,102.0,98.63,73.24
2016,8,14,16,0,0.0,93.0,3.9,24.0,93.0,90.02,66.63
2016,8,14,16,15,7.5,144.5,3.75,24.0,149.0,141.01,107.24
2016,8,14,16,30,15.0,196.0,3.6,24.0,205.0,188.79,144.93
2016,8,14,16,45,37.0,192.5,3.45,24.0,210.5,184.69,141.41
2016,8,14,17,0,59.0,189.0,3.3,24.0,216.0,181.76,138.54
2016,8,14,17,15,54.0,164.5,3.1,23.5,187.0,154.9,117.81
2016,8,14,17,30,49.0,140.0,2.9,23.0,158.0,128.79,97.65
2016,8,14,17,45,40.5,116.5,2.7,23.0,129.5,104.03,78.61
2016,8,14,18,0,32.0,93.0,2.5,23.0,101.0,80.68,63.96
2016,8,14,18,15,17.0,70.5,2.3,22.5,74.5,62.25,47.93
2016,8,14,18,30,2.0,48.0,2.1,22.0,48.0,44.59,32.23
2016,8,14,18,45,1.0,28.5,1.95,22.0,28.5,26.95,15.56
2016,8,14,19,0,0.0,9.0,1.8,22.0,9.0,8.85,0.0
2016,8,14,19,15,0.0,4.5,1.7,22.0,4.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,5.5,2.65,21.0,5.5,5.41,0.0
2016,8,15,6,30,0.0,11.0,2.7,21.0,11.0,10.6,2.44
2016,8,15,6,45,0.0,21.5,2.75,21.5,21.5,20.74,11.26
2016,8,15,7,0,0.0,32.0,2.8,22.0,32.0,30.89,19.89
2016,8,15,7,15,0.0,44.0,2.8,22.0,44.0,42.49,29.67
2016,8,15,7,30,0.0,56.0,2.8,22.0,56.0,54.11,39.3
2016,8,15,7,45,0.0,67.0,2.8,22.0,67.0,64.76,47.99
2016,8,15,8,0,0.0,78.0,2.8,22.0,78.0,75.47,56.57
2016,8,15,8,15,0.0,80.0,2.75,22.0,80.0,77.37,57.88
2016,8,15,8,30,0.0,82.0,2.7,22.0,82.0,79.31,59.22
2016,8,15,8,45,0.0,96.5,2.7,22.5,96.5,93.55,70.33
2016,8,15,9,0,0.0,111.0,2.7,23.0,111.0,107.93,81.38
2016,8,15,9,15,0.0,93.5,2.6,23.0,93.5,90.51,67.23
2016,8,15,9,30,0.0,76.0,2.5,23.0,76.0,73.56,53.55
2016,8,15,9,45,2.0,121.0,2.45,23.5,122.5,119.43,89.63
2016,8,15,10,0,4.0,166.0,2.4,24.0,169.0,165.93,125.4
2016,8,15,10,15,2.0,150.0,2.35,24.0,151.5,148.12,111.19
2016,8,15,10,30,0.0,134.0,2.3,24.0,134.0,130.42,97.2
2016,8,15,10,45,3.5,155.5,2.25,24.5,159.0,154.9,115.93
2016,8,15,11,0,7.0,177.0,2.2,25.0,184.0,179.41,134.37
2016,8,15,11,15,11.0,227.0,2.15,25.0,237.5,232.54,174.45
2016,8,15,11,30,15.0,277.0,2.1,25.0,291.0,285.59,213.72
2016,8,15,11,45,9.5,212.5,2.1,25.0,221.5,216.33,161.61
2016,8,15,12,0,4.0,148.0,2.1,25.0,152.0,147.72,109.5
2016,8,15,12,15,7.5,178.0,2.1,25.0,185.0,180.17,134.46
2016,8,15,12,30,11.0,208.0,2.1,25.0,218.0,212.39,158.83
2016,8,15,12,45,11.5,216.0,2.1,25.0,227.0,220.2,164.61
2016,8,15,13,0,12.0,224.0,2.1,25.0,236.0,227.89,170.38
2016,8,15,13,15,11.5,224.0,2.1,25.0,235.5,226.86,169.62
2016,8,15,13,30,11.0,224.0,2.1,25.0,235.0,225.82,168.89
2016,8,15,13,45,14.0,260.0,2.15,25.0,273.5,262.09,196.21
2016,8,15,14,0,17.0,296.0,2.2,25.0,312.0,297.73,222.77
2016,8,15,14,15,38.0,343.5,2.2,25.0,377.5,354.41,265.04
2016,8,15,14,30,59.0,391.0,2.2,25.0,443.0,409.56,305.49
2016,8,15,14,45,34.0,302.5,2.2,25.0,332.0,307.77,230.83
2016,8,15,15,0,9.0,214.0,2.2,25.0,221.0,210.55,158.21
2016,8,15,15,15,18.0,247.5,2.15,24.5,261.0,245.99,186.06
2016,8,15,15,30,27.0,281.0,2.1,24.0,301.0,275.13,208.68
2016,8,15,15,45,16.0,231.5,2.05,24.0,243.5,226.89,172.33
2016,8,15,16,0,5.0,182.0,2.0,24.0,186.0,175.29,133.15
2016,8,15,16,15,2.5,166.5,1.95,24.0,168.5,159.24,121.17
2016,8,15,16,30,0.0,151.0,1.9,24.0,151.0,143.49,109.29
2016,8,15,16,45,0.0,138.5,1.9,24.0,138.5,131.44,100.21
2016,8,15,17,0,0.0,126.0,1.9,24.0,126.0,119.37,91.02
2016,8,15,17,15,0.0,108.5,1.8,23.5,108.5,102.88,78.31
2016,8,15,17,30,0.0,91.0,1.7,23.0,91.0,86.45,65.42
2016,8,15,17,45,0.0,74.0,1.6,23.0,74.0,70.55,52.58
2016,8,15,18,0,0.0,57.0,1.5,23.0,57.0,54.75,41.75
2016,8,15,18,15,0.0,41.5,1.45,22.5,41.5,40.09,28.94
2016,8,15,18,30,0.0,26.0,1.4,22.0,26.0,25.09,15.69
2016,8,15,18,45,0.0,15.0,1.35,22.0,15.0,14.47,5.57
2016,8,15,19,0,0.0,4.0,1.3,22.0,4.0,3.93,0.0
2016,8,15,19,15,0.0,2.0,1.4,22.0,2.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,14.0,2.25,21.0,14.0,13.76,0.0
2016,8,16,6,30,0.0,28.0,2.3,21.0,28.0,28.44,15.87
2016,8,16,6,45,17.5,49.5,2.35,21.5,53.0,61.54,44.17
2016,8,16,7,0,35.0,71.0,2.4,22.0,78.0,93.15,70.85
2016,8,16,7,15,48.0,94.5,2.35,22.0,107.5,126.29,98.65
2016,8,16,7,30,61.0,118.0,2.3,22.0,137.0,160.25,126.62
2016,8,16,7,45,69.5,142.5,2.3,22.5,168.5,193.65,153.19
2016,8,16,8,0,78.0,167.0,2.3,23.0,200.0,227.46,179.44
2016,8,16,8,15,58.5,183.5,2.25,23.0,210.0,233.39,182.99
2016,8,16,8,30,39.0,200.0,2.2,23.0,220.0,237.68,185.12
2016,8,16,8,45,39.5,222.0,2.2,23.5,244.5,261.75,202.65
2016,8,16,9,0,40.0,244.0,2.2,24.0,269.0,285.64,219.7
2016,8,16,9,15,29.5,246.0,2.15,24.0,265.5,278.35,213.04
2016,8,16,9,30,19.0,248.0,2.1,24.0,262.0,262.96,200.4
2016,8,16,9,45,21.5,262.5,2.05,24.5,279.0,279.63,212.14
2016,8,16,10,0,24.0,277.0,2.0,25.0,296.0,296.34,223.68
2016,8,16,10,15,34.5,309.0,1.9,25.0,337.5,346.6,260.45
2016,8,16,10,30,45.0,341.0,1.8,25.0,379.0,389.02,290.76
2016,8,16,10,45,41.5,357.0,1.75,25.5,393.0,401.23,297.98
2016,8,16,11,0,38.0,373.0,1.7,26.0,407.0,413.05,305.04
2016,8,16,11,15,136.5,417.5,1.6,26.0,543.5,559.03,410.0
2016,8,16,11,30,235.0,462.0,1.5,26.0,680.0,696.97,503.79
2016,8,16,11,45,209.0,473.5,1.4,26.0,669.5,679.77,489.02
2016,8,16,12,0,183.0,485.0,1.3,26.0,659.0,661.73,475.17
2016,8,16,12,15,150.5,485.0,1.3,26.0,629.0,625.58,450.0
2016,8,16,12,30,118.0,485.0,1.3,26.0,599.0,589.57,424.92
2016,8,16,12,45,156.0,486.5,1.3,26.0,636.5,620.18,447.0
2016,8,16,13,0,194.0,488.0,1.3,26.0,674.0,648.8,466.98
2016,8,16,13,15,97.0,277.0,1.35,26.0,370.0,354.18,262.47
2016,8,16,13,30,0.0,66.0,1.4,26.0,66.0,64.01,44.33
2016,8,16,13,45,3.5,122.0,1.5,26.0,125.5,120.97,88.88
2016,8,16,14,0,7.0,178.0,1.6,26.0,185.0,177.33,131.92
2016,8,16,14,15,15.0,247.0,1.65,26.0,260.5,248.54,185.53
2016,8,16,14,30,23.0,316.0,1.7,26.0,336.0,317.96,236.81
2016,8,16,14,45,22.0,301.5,1.8,26.0,320.0,301.91,225.18
2016,8,16,15,0,21.0,287.0,1.9,26.0,304.0,285.96,213.91
2016,8,16,15,15,10.5,197.5,1.95,26.0,206.0,195.08,146.13
2016,8,16,15,30,0.0,108.0,2.0,26.0,108.0,104.38,76.73
2016,8,16,15,45,5.5,159.0,2.15,26.0,162.5,154.95,116.43
2016,8,16,16,0,11.0,210.0,2.3,26.0,217.0,203.33,153.89
2016,8,16,16,15,16.0,206.0,2.3,25.5,215.5,199.94,151.84
2016,8,16,16,30,21.0,202.0,2.3,25.0,214.0,195.75,149.21
2016,8,16,16,45,10.5,160.0,2.35,25.0,166.0,153.38,116.81
2016,8,16,17,0,0.0,118.0,2.4,25.0,118.0,112.17,84.97
2016,8,16,17,15,0.0,102.0,2.3,24.5,102.0,97.05,73.38
2016,8,16,17,30,0.0,86.0,2.2,24.0,86.0,81.99,61.57
2016,8,16,17,45,0.0,70.5,2.1,24.0,70.5,67.43,49.83
2016,8,16,18,0,0.0,55.0,2.0,24.0,55.0,52.96,40.02
2016,8,16,18,15,0.0,40.5,1.9,23.5,40.5,39.12,27.95
2016,8,16,18,30,0.0,26.0,1.8,23.0,26.0,25.1,15.56
2016,8,16,18,45,0.0,15.0,1.75,23.0,15.0,14.47,5.28
2016,8,16,19,0,0.0,4.0,1.7,23.0,4.0,3.93,0.0
2016,8,16,19,15,0.0,2.0,1.7,23.0,2.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,6.0,2.1,22.0,6.0,5.9,0.0
2016,8,17,6,30,0.0,12.0,2.2,22.0,12.0,11.57,3.01
2016,8,17,6,45,0.0,23.5,2.3,22.5,23.5,22.68,12.74
2016,8,17,7,0,0.0,35.0,2.4,23.0,35.0,33.79,22.16
2016,8,17,7,15,0.0,48.5,2.5,23.0,48.5,46.85,33.12
2016,8,17,7,30,0.0,62.0,2.6,23.0,62.0,59.92,43.91
2016,8,17,7,45,11.5,106.0,2.75,23.5,111.0,112.35,86.62
2016,8,17,8,0,23.0,150.0,2.9,24.0,160.0,166.34,129.61
2016,8,17,8,15,102.0,186.0,2.95,24.0,237.5,273.63,215.3
2016,8,17,8,30,181.0,222.0,3.0,24.0,315.0,373.15,292.65
2016,8,17,8,45,133.5,244.5,3.05,24.5,317.5,366.76,284.77
2016,8,17,9,0,86.0,267.0,3.1,25.0,320.0,347.76,267.69
2016,8,17,9,15,92.0,292.0,3.1,25.0,352.5,380.53,291.62
2016,8,17,9,30,98.0,317.0,3.1,25.0,385.0,413.23,315.04
2016,8,17,9,45,157.5,341.5,3.1,25.5,459.0,501.08,379.38
2016,8,17,10,0,217.0,366.0,3.1,26.0,533.0,582.18,437.01
2016,8,17,10,15,181.5,387.5,3.05,26.0,532.0,574.03,428.53
2016,8,17,10,30,146.0,409.0,3.0,26.0,531.0,563.73,419.06
2016,8,17,10,45,223.0,415.0,3.0,26.5,608.5,642.03,474.89
2016,8,17,11,0,300.0,421.0,3.0,27.0,686.0,728.31,534.12
2016,8,17,11,15,253.5,443.0,3.0,27.0,671.5,704.3,515.0
2016,8,17,11,30,207.0,465.0,3.0,27.0,657.0,672.65,491.47
2016,8,17,11,45,200.0,474.0,3.0,27.5,661.5,671.24,489.05
2016,8,17,12,0,193.0,483.0,3.0,28.0,666.0,668.91,485.9
2016,8,17,12,15,104.0,383.5,3.0,28.0,482.5,480.6,353.43
2016,8,17,12,30,15.0,284.0,3.0,28.0,299.0,290.12,214.1
2016,8,17,12,45,18.0,314.0,3.0,28.0,332.0,321.25,237.46
2016,8,17,13,0,21.0,344.0,3.0,28.0,365.0,351.93,259.71
2016,8,17,13,15,26.0,361.5,3.0,28.0,386.5,372.23,274.48
2016,8,17,13,30,31.0,379.0,3.0,28.0,408.0,390.66,287.91
2016,8,17,13,45,35.5,382.5,3.0,28.0,415.5,394.78,291.11
2016,8,17,14,0,40.0,386.0,3.0,28.0,423.0,398.4,294.03
2016,8,17,14,15,187.0,390.0,2.95,28.0,551.5,506.1,375.06
2016,8,17,14,30,334.0,394.0,2.9,28.0,680.0,600.58,443.69
2016,8,17,14,45,179.5,347.0,2.9,28.0,500.0,441.9,328.54
2016,8,17,15,0,25.0,300.0,2.9,28.0,320.0,300.34,223.38
2016,8,17,15,15,142.5,317.0,2.85,27.5,421.5,372.85,279.73
2016,8,17,15,30,260.0,334.0,2.8,27.0,523.0,435.96,326.77
2016,8,17,15,45,157.0,303.5,2.8,27.0,415.5,348.78,261.84
2016,8,17,16,0,54.0,273.0,2.8,27.0,308.0,272.27,205.09
2016,8,17,16,15,29.0,221.0,2.7,26.5,239.5,213.44,161.46
2016,8,17,16,30,4.0,169.0,2.6,26.0,171.0,160.9,122.02
2016,8,17,16,45,2.0,119.0,2.55,26.0,120.0,114.22,85.88
2016,8,17,17,0,0.0,69.0,2.5,26.0,69.0,66.71,48.38
2016,8,17,17,15,0.0,59.5,2.35,25.5,59.5,57.5,41.26
2016,8,17,17,30,0.0,50.0,2.2,25.0,50.0,48.3,33.99
2016,8,17,17,45,0.0,40.5,2.05,25.0,40.5,39.1,26.53
2016,8,17,18,0,0.0,31.0,1.9,25.0,31.0,29.92,20.13
2016,8,17,18,15,0.0,22.5,1.85,24.5,22.5,21.7,12.95
2016,8,17,18,30,0.0,14.0,1.8,24.0,14.0,13.5,5.7
2016,8,17,18,45,0.0,8.0,1.75,23.5,8.0,7.71,0.0
2016,8,17,19,0,0.0,2.0,1.7,23.0,2.0,1.97,0.0
2016,8,17,19,15,0.0,1.0,1.75,23.0,1.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,18,6,15,12.0,14.5,1.2,22.0,15.5,17.69,0.0
2016,8,18,6,30,24.0,29.0,1.3,22.0,31.0,40.73,24.16
2016,8,18,6,45,57.5,50.5,1.45,22.5,60.5,84.2,61.69
2016,8,18,7,0,91.0,72.0,1.6,23.0,90.0,125.19,96.22
2016,8,18,7,15,112.0,95.5,1.65,23.0,125.0,165.45,129.95
2016,8,18,7,30,133.0,119.0,1.7,23.0,160.0,207.24,164.19
2016,8,18,7,45,87.0,138.5,1.75,23.5,167.5,199.23,156.98
2016,8,18,8,0,41.0,158.0,1.8,24.0,175.0,193.43,150.92
2016,8,18,8,15,24.0,162.5,1.85,24.0,173.0,179.62,139.24
2016,8,18,8,30,7.0,167.0,1.9,24.0,171.0,171.63,132.02
2016,8,18,8,45,37.0,213.5,2.0,24.5,236.0,250.39,193.21
2016,8,18,9,0,67.0,260.0,2.1,25.0,301.0,324.85,249.23
2016,8,18,9,15,139.5,290.0,2.05,25.0,384.0,426.11,325.24
2016,8,18,9,30,212.0,320.0,2.0,25.0,467.0,522.41,395.25
2016,8,18,9,45,197.5,344.5,2.0,25.5,488.0,539.29,404.28
2016,8,18,10,0,183.0,369.0,2.0,26.0,509.0,554.55,412.58
2016,8,18,10,15,229.0,381.5,1.95,26.0,566.0,611.03,452.11
2016,8,18,10,30,275.0,394.0,1.9,26.0,623.0,676.36,496.48
2016,8,18,10,45,175.5,406.0,1.9,26.0,554.5,587.23,431.34
2016,8,18,11,0,76.0,418.0,1.9,26.0,486.0,496.02,364.45
2016,8,18,11,15,106.5,441.5,1.85,26.0,538.5,547.7,401.4
2016,8,18,11,30,137.0,465.0,1.8,26.0,591.0,604.95,440.56
2016,8,18,11,45,200.5,467.5,1.8,26.5,655.5,664.75,481.48
2016,8,18,12,0,264.0,470.0,1.8,27.0,720.0,727.51,523.34
2016,8,18,12,15,255.5,475.5,1.75,27.0,718.5,718.03,515.63
2016,8,18,12,30,247.0,481.0,1.7,27.0,717.0,705.06,506.34
2016,8,18,12,45,267.0,474.5,1.7,27.0,729.0,710.88,510.84
2016,8,18,13,0,287.0,468.0,1.7,27.0,741.0,712.6,512.51
2016,8,18,13,15,363.0,433.0,1.7,27.0,774.5,734.29,529.26
2016,8,18,13,30,439.0,398.0,1.7,27.0,808.0,751.11,542.41
2016,8,18,13,45,329.0,424.0,1.7,27.0,727.5,669.77,485.32
2016,8,18,14,0,219.0,450.0,1.7,27.0,647.0,595.22,432.64
2016,8,18,14,15,158.5,431.5,1.7,27.0,572.0,522.14,381.78
2016,8,18,14,30,98.0,413.0,1.7,27.0,497.0,456.26,335.04
2016,8,18,14,45,454.0,267.0,1.75,27.0,630.5,545.24,406.46
2016,8,18,15,0,810.0,121.0,1.8,27.0,764.0,611.84,457.62
2016,8,18,15,15,617.5,202.5,1.8,26.5,678.0,534.49,399.28
2016,8,18,15,30,425.0,284.0,1.8,26.0,592.0,474.76,354.27
2016,8,18,15,45,421.5,266.0,1.85,26.0,554.5,433.57,323.8
2016,8,18,16,0,418.0,248.0,1.9,26.0,517.0,392.29,292.34
2016,8,18,16,15,404.5,227.5,1.9,26.0,470.5,345.13,255.75
2016,8,18,16,30,391.0,207.0,1.9,26.0,424.0,303.44,222.59
2016,8,18,16,45,519.0,150.5,1.9,26.0,406.5,261.24,184.69
2016,8,18,17,0,647.0,94.0,1.9,26.0,389.0,207.99,135.9
2016,8,18,17,15,606.5,88.0,1.8,25.5,335.0,159.23,97.12
2016,8,18,17,30,566.0,82.0,1.7,25.0,281.0,114.94,65.21
2016,8,18,17,45,510.5,73.5,1.65,24.5,228.5,72.54,41.3
2016,8,18,18,0,455.0,65.0,1.6,24.0,176.0,45.78,33.84
2016,8,18,18,15,367.0,53.5,1.65,23.5,128.0,39.41,28.15
2016,8,18,18,30,279.0,42.0,1.7,23.0,80.0,31.93,21.2
2016,8,18,18,45,139.5,26.5,1.75,23.0,45.5,20.61,8.91
2016,8,18,19,0,0.0,11.0,1.8,23.0,11.0,10.81,0.0
2016,8,18,19,15,0.0,5.5,1.95,23.0,5.5,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,15,0.0,3.5,1.9,23.0,3.5,3.44,0.0
2016,8,19,6,30,0.0,7.0,2.1,23.0,7.0,6.74,0.0
2016,8,19,6,45,0.0,14.5,2.3,23.5,14.5,13.98,5.63
2016,8,19,7,0,0.0,22.0,2.5,24.0,22.0,21.22,11.76
2016,8,19,7,15,0.0,31.0,2.7,24.0,31.0,29.92,19.05
2016,8,19,7,30,0.0,40.0,2.9,24.0,40.0,38.62,26.26
2016,8,19,7,45,0.0,49.5,3.1,24.5,49.5,47.81,33.67
2016,8,19,8,0,0.0,59.0,3.3,25.0,59.0,57.01,40.95
2016,8,19,8,15,22.0,131.0,3.4,25.0,142.5,149.53,115.58
2016,8,19,8,30,44.0,203.0,3.5,25.0,226.0,244.76,190.19
2016,8,19,8,45,383.0,158.5,3.65,25.5,388.5,476.02,374.3
2016,8,19,9,0,722.0,114.0,3.8,26.0,551.0,710.35,548.24
2016,8,19,9,15,448.5,218.5,3.8,26.5,497.5,618.97,474.07
2016,8,19,9,30,175.0,323.0,3.8,27.0,444.0,494.02,374.0
2016,8,19,9,45,251.0,332.5,3.8,27.5,518.0,581.7,438.06
2016,8,19,10,0,327.0,342.0,3.8,28.0,592.0,663.28,495.42
2016,8,19,10,15,218.5,372.0,3.75,28.0,542.5,590.89,439.87
2016,8,19,10,30,110.0,402.0,3.7,28.0,493.0,514.08,381.18
2016,8,19,10,45,98.5,413.5,3.7,28.0,497.5,514.21,380.55
2016,8,19,11,0,87.0,425.0,3.7,28.0,502.0,513.7,379.19
2016,8,19,11,15,147.0,444.5,3.65,28.0,578.5,596.24,438.63
2016,8,19,11,30,207.0,464.0,3.6,28.0,655.0,670.86,491.07
2016,8,19,11,45,216.0,471.0,3.55,28.5,673.0,682.73,497.49
2016,8,19,12,0,225.0,478.0,3.5,29.0,691.0,693.54,503.52
2016,8,19,12,15,146.5,466.0,3.45,29.0,605.5,601.96,438.1
2016,8,19,12,30,68.0,454.0,3.4,29.0,520.0,508.87,370.97
2016,8,19,12,45,145.5,468.0,3.35,29.0,607.0,591.52,431.34
2016,8,19,13,0,223.0,482.0,3.3,29.0,694.0,667.45,485.01
2016,8,19,13,15,513.0,322.0,3.25,29.0,801.5,758.52,555.93
2016,8,19,13,30,803.0,162.0,3.2,29.0,909.0,832.08,609.95
2016,8,19,13,45,435.5,291.5,3.15,29.0,695.5,630.89,466.26
2016,8,19,14,0,68.0,421.0,3.1,29.0,482.0,452.32,331.2
2016,8,19,14,15,203.5,405.5,3.05,29.0,580.5,531.32,391.51
2016,8,19,14,30,339.0,390.0,3.0,29.0,679.0,598.53,440.8
2016,8,19,14,45,560.0,263.5,2.95,29.0,717.5,610.72,453.65
2016,8,19,15,0,781.0,137.0,2.9,29.0,756.0,606.31,453.64
2016,8,19,15,15,531.5,232.0,2.85,29.0,643.5,510.99,381.07
2016,8,19,15,30,282.0,327.0,2.8,29.0,531.0,439.56,326.31
2016,8,19,15,45,298.0,300.0,2.75,29.0,502.5,406.79,302.24
2016,8,19,16,0,314.0,273.0,2.7,29.0,474.0,372.25,276.02
2016,8,19,16,15,493.0,194.5,2.55,28.5,479.5,347.82,255.11
2016,8,19,16,30,672.0,116.0,2.4,28.0,485.0,306.58,218.11
2016,8,19,16,45,641.0,110.5,2.3,28.0,432.5,255.53,175.52
2016,8,19,17,0,610.0,105.0,2.2,28.0,380.0,207.53,135.73
2016,8,19,17,15,567.5,97.5,2.1,27.5,326.5,159.37,98.07
2016,8,19,17,30,525.0,90.0,2.0,27.0,273.0,115.95,67.41
2016,8,19,17,45,463.5,81.0,1.9,26.5,220.5,75.47,45.27
2016,8,19,18,0,402.0,72.0,1.8,26.0,168.0,52.03,38.83
2016,8,19,18,15,312.0,58.5,1.85,25.5,121.0,43.51,31.33
2016,8,19,18,30,222.0,45.0,1.9,25.0,74.0,34.5,23.05
2016,8,19,18,45,117.5,26.5,2.0,25.0,41.5,20.7,8.11
2016,8,19,19,0,13.0,8.0,2.1,25.0,9.0,7.86,0.0
2016,8,19,19,15,6.5,4.0,2.25,25.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,4.0,2.15,23.0,4.0,3.93,0.0
2016,8,20,6,30,0.0,8.0,2.2,23.0,8.0,7.71,0.0
2016,8,20,6,45,0.0,16.5,2.3,23.5,16.5,15.91,7.17
2016,8,20,7,0,0.0,25.0,2.4,24.0,25.0,24.12,14.13
2016,8,20,7,15,0.0,35.0,2.5,24.0,35.0,33.79,22.23
2016,8,20,7,30,0.0,45.0,2.6,24.0,45.0,43.46,30.23
