Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,7,45,0.0,52.0,2.75,24.0,52.0,50.23,35.73
2016,8,20,8,0,0.0,59.0,2.9,24.0,59.0,57.01,41.14
2016,8,20,8,15,0.0,63.0,3.05,24.0,63.0,60.89,44.12
2016,8,20,8,30,0.0,67.0,3.2,24.0,67.0,64.78,47.07
2016,8,20,8,45,0.0,86.0,3.4,24.5,86.0,83.2,61.55
2016,8,20,9,0,0.0,105.0,3.6,25.0,105.0,101.95,76.09
2016,8,20,9,15,0.0,107.0,3.65,25.0,107.0,103.87,77.33
2016,8,20,9,30,0.0,109.0,3.7,25.0,109.0,105.82,78.63
2016,8,20,9,45,0.5,128.5,3.75,25.5,129.5,125.54,93.71
2016,8,20,10,0,1.0,148.0,3.8,26.0,150.0,145.29,108.61
2016,8,20,10,15,2.0,150.5,3.8,26.0,153.0,148.6,110.97
2016,8,20,10,30,3.0,153.0,3.8,26.0,156.0,151.96,113.39
2016,8,20,10,45,6.5,179.5,3.8,26.0,185.5,181.42,135.94
2016,8,20,11,0,10.0,206.0,3.8,26.0,215.0,210.88,158.27
2016,8,20,11,15,11.0,219.5,3.75,26.0,229.5,225.02,168.76
2016,8,20,11,30,12.0,233.0,3.7,26.0,244.0,239.06,179.16
2016,8,20,11,45,14.0,261.0,3.7,26.5,274.0,268.23,200.5
2016,8,20,12,0,16.0,289.0,3.7,27.0,304.0,297.16,221.41
2016,8,20,12,15,15.5,283.5,3.65,27.0,298.0,290.65,216.4
2016,8,20,12,30,15.0,278.0,3.6,27.0,292.0,284.14,211.51
2016,8,20,12,45,19.5,318.0,3.55,27.0,336.5,326.33,242.68
2016,8,20,13,0,24.0,358.0,3.5,27.0,381.0,367.92,272.98
2016,8,20,13,15,12.0,229.5,3.4,27.0,241.0,232.42,172.8
2016,8,20,13,30,0.0,101.0,3.3,27.0,101.0,97.87,70.56
2016,8,20,13,45,9.5,205.5,3.2,27.0,214.5,206.06,153.61
2016,8,20,14,0,19.0,310.0,3.1,27.0,328.0,312.21,232.73
2016,8,20,14,15,12.0,236.0,2.95,26.5,247.5,235.67,175.99
2016,8,20,14,30,5.0,162.0,2.8,26.0,167.0,159.68,118.88
2016,8,20,14,45,2.5,146.5,2.65,26.0,149.0,142.91,106.23
2016,8,20,15,0,0.0,131.0,2.5,26.0,131.0,126.4,93.62
2016,8,20,15,15,3.5,164.5,2.35,26.0,167.5,159.96,119.79
2016,8,20,15,30,7.0,198.0,2.2,26.0,204.0,192.53,144.95
2016,8,20,15,45,40.5,239.0,2.05,26.0,265.5,240.51,181.74
2016,8,20,16,0,74.0,280.0,1.9,26.0,327.0,285.56,215.45
2016,8,20,16,15,263.5,235.5,1.7,25.5,382.5,301.59,225.39
2016,8,20,16,30,453.0,191.0,1.5,25.0,438.0,301.85,220.32
2016,8,20,16,45,523.5,149.5,1.3,25.0,406.5,257.7,181.49
2016,8,20,17,0,594.0,108.0,1.1,25.0,375.0,204.68,134.84
2016,8,20,17,15,550.5,100.5,0.95,25.0,321.5,157.39,97.77
2016,8,20,17,30,507.0,93.0,0.8,25.0,268.0,115.0,68.01
2016,8,20,17,45,441.0,83.5,0.65,25.0,215.5,75.33,46.71
2016,8,20,18,0,375.0,74.0,0.5,25.0,163.0,53.72,40.42
2016,8,20,18,15,285.0,59.5,0.4,24.5,116.5,44.44,32.24
2016,8,20,18,30,195.0,45.0,0.3,24.0,70.0,34.62,23.22
2016,8,20,18,45,97.5,22.5,0.25,24.0,35.0,17.44,5.19
2016,8,20,19,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.25,23.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,9.5,1.9,21.0,9.5,9.34,0.0
2016,8,21,6,30,0.0,19.0,1.9,21.0,19.0,18.34,7.49
2016,8,21,6,45,0.0,39.5,1.95,21.0,39.5,39.66,26.52
2016,8,21,7,0,0.0,60.0,2.0,21.0,60.0,60.92,44.63
2016,8,21,7,15,6.5,82.5,2.05,21.0,84.5,87.23,66.72
2016,8,21,7,30,13.0,105.0,2.1,21.0,109.0,113.87,88.77
2016,8,21,7,45,45.0,135.0,2.15,21.0,152.5,170.47,135.11
2016,8,21,8,0,77.0,165.0,2.2,21.0,196.0,224.54,178.57
2016,8,21,8,15,101.5,192.5,2.3,21.0,240.0,272.91,216.67
2016,8,21,8,30,126.0,220.0,2.4,21.0,284.0,330.98,261.54
2016,8,21,8,45,97.0,239.0,2.5,21.5,292.0,324.27,254.21
2016,8,21,9,0,68.0,258.0,2.6,22.0,300.0,323.34,251.41
2016,8,21,9,15,140.5,288.0,2.55,22.0,382.5,424.29,328.84
2016,8,21,9,30,213.0,318.0,2.5,22.0,465.0,520.31,400.06
2016,8,21,9,45,205.0,342.0,2.5,22.5,491.0,542.39,413.33
2016,8,21,10,0,197.0,366.0,2.5,23.0,517.0,563.13,425.93
2016,8,21,10,15,213.0,384.0,2.3,23.0,554.0,598.1,449.4
2016,8,21,10,30,229.0,402.0,2.1,23.0,591.0,632.67,472.02
2016,8,21,10,45,249.5,414.0,1.95,23.5,627.0,672.21,496.99
2016,8,21,11,0,270.0,426.0,1.8,24.0,663.0,702.94,515.47
2016,8,21,11,15,191.5,442.0,1.6,24.0,612.5,635.62,465.22
2016,8,21,11,30,113.0,458.0,1.4,24.0,562.0,567.92,415.07
2016,8,21,11,45,101.0,460.5,1.25,24.5,554.5,556.13,405.11
2016,8,21,12,0,89.0,463.0,1.1,25.0,547.0,544.06,394.57
2016,8,21,12,15,53.0,382.5,1.05,25.0,432.5,426.82,312.45
2016,8,21,12,30,17.0,302.0,1.0,25.0,318.0,309.34,228.2
2016,8,21,12,45,18.0,314.5,0.95,25.0,332.0,321.51,237.52
2016,8,21,13,0,19.0,327.0,0.9,25.0,346.0,333.46,245.94
2016,8,21,13,15,24.5,349.5,1.0,25.0,373.0,359.02,264.69
2016,8,21,13,30,30.0,372.0,1.1,25.0,400.0,382.68,281.96
2016,8,21,13,45,24.0,338.5,1.2,25.0,361.0,343.5,254.11
2016,8,21,14,0,18.0,305.0,1.3,25.0,322.0,306.62,227.86
2016,8,21,14,15,14.0,262.0,1.35,25.0,275.0,261.72,195.27
2016,8,21,14,30,10.0,219.0,1.4,25.0,228.0,217.26,162.52
2016,8,21,14,45,12.5,239.0,1.5,25.0,249.5,236.87,177.75
2016,8,21,15,0,15.0,259.0,1.6,25.0,271.0,255.86,192.3
2016,8,21,15,15,20.5,265.5,1.65,25.0,280.5,263.4,198.34
2016,8,21,15,30,26.0,272.0,1.7,25.0,290.0,270.06,203.76
2016,8,21,15,45,15.5,228.0,1.8,25.0,238.5,222.84,168.56
2016,8,21,16,0,5.0,184.0,1.9,25.0,187.0,176.78,133.89
2016,8,21,16,15,21.5,199.0,1.85,24.5,211.0,195.04,148.59
2016,8,21,16,30,38.0,214.0,1.8,24.0,235.0,205.45,156.86
2016,8,21,16,45,35.0,191.5,1.8,24.0,209.0,181.35,138.4
2016,8,21,17,0,32.0,169.0,1.8,24.0,183.0,157.69,120.23
2016,8,21,17,15,27.5,146.0,1.7,23.5,157.0,133.91,102.05
2016,8,21,17,30,23.0,123.0,1.6,23.0,131.0,114.71,87.42
2016,8,21,17,45,15.0,101.0,1.55,23.0,106.0,92.6,70.21
2016,8,21,18,0,7.0,79.0,1.5,23.0,81.0,72.32,56.66
2016,8,21,18,15,3.5,57.0,1.45,22.5,58.0,52.86,39.63
2016,8,21,18,30,0.0,35.0,1.4,22.0,35.0,33.17,22.09
2016,8,21,18,45,0.0,17.5,1.35,22.0,17.5,16.9,3.82
2016,8,21,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,1.0,1.9,22.0,1.0,0.98,0.0
2016,8,22,6,30,0.0,2.0,2.1,22.0,2.0,1.93,0.0
2016,8,22,6,45,0.0,4.5,2.3,22.5,4.5,4.33,0.0
2016,8,22,7,0,0.0,7.0,2.5,23.0,7.0,6.75,0.0
2016,8,22,7,15,0.0,10.0,2.6,23.5,10.0,9.64,2.33
2016,8,22,7,30,0.0,13.0,2.7,24.0,13.0,12.54,4.73
2016,8,22,7,45,0.0,70.0,2.8,24.5,70.0,67.73,49.96
2016,8,22,8,0,0.0,127.0,2.9,25.0,127.0,126.93,97.28
2016,8,22,8,15,12.5,157.5,2.95,25.0,164.0,166.57,128.62
2016,8,22,8,30,25.0,188.0,3.0,25.0,201.0,207.07,160.18
2016,8,22,8,45,29.5,211.5,3.1,25.5,228.5,242.58,186.8
2016,8,22,9,0,34.0,235.0,3.2,26.0,256.0,270.98,207.59
2016,8,22,9,15,106.5,277.5,3.25,26.0,349.5,375.98,288.28
2016,8,22,9,30,179.0,320.0,3.3,26.0,443.0,493.49,375.51
2016,8,22,9,45,136.5,338.0,3.35,26.5,435.5,478.01,360.8
2016,8,22,10,0,94.0,356.0,3.4,27.0,428.0,451.27,338.62
2016,8,22,10,15,176.5,375.5,3.45,27.0,518.5,555.33,415.42
2016,8,22,10,30,259.0,395.0,3.5,27.0,609.0,660.81,490.68
2016,8,22,10,45,253.0,412.5,3.55,27.0,627.5,673.49,497.95
2016,8,22,11,0,247.0,430.0,3.6,27.0,646.0,684.76,504.81
2016,8,22,11,15,545.5,282.0,3.65,27.0,776.0,821.14,608.38
2016,8,22,11,30,844.0,134.0,3.7,27.0,906.0,946.43,694.22
2016,8,22,11,45,470.0,299.5,3.75,27.5,730.5,760.12,561.64
2016,8,22,12,0,96.0,465.0,3.8,28.0,555.0,552.48,404.43
2016,8,22,12,15,484.0,294.5,3.8,28.0,753.0,753.83,558.71
2016,8,22,12,30,872.0,124.0,3.8,28.0,951.0,929.02,679.87
2016,8,22,12,45,605.0,285.0,3.8,28.0,858.0,831.89,611.38
2016,8,22,13,0,338.0,446.0,3.8,28.0,765.0,733.75,536.22
2016,8,22,13,15,601.5,285.0,3.8,28.0,844.5,794.8,587.2
2016,8,22,13,30,865.0,124.0,3.8,28.0,924.0,840.99,621.34
2016,8,22,13,45,859.0,124.5,3.8,28.5,904.5,809.34,598.78
2016,8,22,14,0,853.0,125.0,3.8,29.0,885.0,775.5,575.25
2016,8,22,14,15,545.0,268.5,3.8,29.0,748.5,649.92,483.52
2016,8,22,14,30,237.0,412.0,3.8,29.0,612.0,547.32,404.11
2016,8,22,14,45,156.0,386.5,3.8,29.0,516.5,458.75,340.21
2016,8,22,15,0,75.0,361.0,3.8,29.0,421.0,380.62,282.83
2016,8,22,15,15,432.5,239.0,3.75,28.5,550.5,456.54,344.2
2016,8,22,15,30,790.0,117.0,3.7,28.0,680.0,509.28,383.98
2016,8,22,15,45,767.5,116.5,3.65,28.0,633.0,457.69,342.62
2016,8,22,16,0,745.0,116.0,3.6,28.0,586.0,407.21,301.59
2016,8,22,16,15,475.5,175.5,3.4,28.0,466.0,319.85,235.22
2016,8,22,16,30,206.0,235.0,3.2,28.0,346.0,268.86,199.36
2016,8,22,16,45,418.5,167.0,3.05,28.0,362.0,242.33,171.76
2016,8,22,17,0,631.0,99.0,2.9,28.0,378.0,199.47,128.34
2016,8,22,17,15,587.0,92.0,2.7,27.5,323.5,150.68,90.51
2016,8,22,17,30,543.0,85.0,2.5,27.0,269.0,106.82,60.56
2016,8,22,17,45,478.0,76.5,2.4,26.5,215.5,66.25,40.42
2016,8,22,18,0,413.0,68.0,2.3,26.0,162.0,49.38,36.54
2016,8,22,18,15,317.0,54.5,2.3,25.5,115.0,40.73,28.86
2016,8,22,18,30,221.0,41.0,2.3,25.0,68.0,31.57,20.34
2016,8,22,18,45,110.5,20.5,2.35,25.0,34.0,15.95,1.79
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,6,15,51.5,15.0,3.4,23.0,19.0,29.09,0.0
2016,8,23,6,30,103.0,30.0,3.5,23.0,38.0,78.7,46.56
2016,8,23,6,45,209.0,47.5,3.6,23.5,81.5,151.31,112.47
2016,8,23,7,0,315.0,65.0,3.7,24.0,125.0,226.99,176.07
2016,8,23,7,15,391.0,76.5,3.9,24.0,176.5,291.51,230.88
2016,8,23,7,30,467.0,88.0,4.1,24.0,228.0,363.21,290.25
2016,8,23,7,45,233.5,96.5,4.3,24.5,166.5,248.8,198.91
2016,8,23,8,0,0.0,105.0,4.5,25.0,105.0,103.51,78.44
2016,8,23,8,15,93.5,161.0,4.6,25.0,208.0,238.67,188.04
2016,8,23,8,30,187.0,217.0,4.7,25.0,311.0,370.69,291.69
2016,8,23,8,45,172.0,243.5,4.8,25.5,337.5,393.82,307.17
2016,8,23,9,0,157.0,270.0,4.9,26.0,364.0,415.12,321.27
2016,8,23,9,15,471.5,193.5,4.9,26.5,509.0,607.83,471.54
2016,8,23,9,30,786.0,117.0,4.9,27.0,654.0,803.02,612.25
2016,8,23,9,45,809.5,114.5,4.9,27.5,699.5,839.7,634.03
2016,8,23,10,0,833.0,112.0,4.9,28.0,745.0,869.66,651.82
2016,8,23,10,15,843.5,114.0,4.9,28.0,782.0,895.93,668.33
2016,8,23,10,30,854.0,116.0,4.9,28.0,819.0,919.54,683.07
2016,8,23,10,45,865.5,115.5,4.95,28.5,850.0,938.65,693.75
2016,8,23,11,0,877.0,115.0,5.0,29.0,881.0,954.86,702.53
2016,8,23,11,15,882.0,116.0,4.95,29.0,903.5,963.35,706.99
2016,8,23,11,30,887.0,117.0,4.9,29.0,926.0,968.6,709.44
2016,8,23,11,45,888.0,119.0,4.9,29.0,940.0,967.76,708.35
2016,8,23,12,0,889.0,121.0,4.9,29.0,954.0,963.62,705.25
2016,8,23,12,15,890.5,121.5,4.9,29.0,960.0,955.21,699.44
2016,8,23,12,30,892.0,122.0,4.9,29.0,966.0,943.59,691.64
2016,8,23,12,45,891.5,122.0,4.9,29.5,963.0,926.53,678.93
2016,8,23,13,0,891.0,122.0,4.9,30.0,960.0,906.47,664.36
2016,8,23,13,15,888.5,121.0,4.85,30.0,949.0,880.83,647.17
2016,8,23,13,30,886.0,120.0,4.8,30.0,938.0,852.49,628.22
2016,8,23,13,45,881.0,119.5,4.75,30.0,918.0,820.02,606.46
2016,8,23,14,0,876.0,119.0,4.7,30.0,898.0,785.25,583.09
2016,8,23,14,15,870.0,117.5,4.65,30.0,870.5,746.67,557.01
2016,8,23,14,30,864.0,116.0,4.6,30.0,843.0,706.2,529.47
2016,8,23,14,45,842.5,121.0,4.55,30.0,805.5,659.87,495.45
2016,8,23,15,0,821.0,126.0,4.5,30.0,768.0,610.91,459.04
2016,8,23,15,15,808.5,123.5,4.4,29.5,727.0,562.31,423.0
2016,8,23,15,30,796.0,121.0,4.3,29.0,686.0,513.34,385.67
2016,8,23,15,45,775.5,119.0,4.25,29.0,638.5,461.0,344.17
2016,8,23,16,0,755.0,117.0,4.2,29.0,591.0,409.57,302.38
2016,8,23,16,15,731.5,113.0,3.95,28.5,540.0,353.19,256.42
2016,8,23,16,30,708.0,109.0,3.7,28.0,489.0,301.54,213.19
2016,8,23,16,45,676.0,104.0,3.5,28.0,435.0,248.93,168.84
2016,8,23,17,0,644.0,99.0,3.3,28.0,381.0,199.47,127.73
2016,8,23,17,15,599.5,92.0,3.05,27.5,326.0,150.01,89.54
2016,8,23,17,30,555.0,85.0,2.8,27.0,271.0,105.54,59.58
2016,8,23,17,45,492.0,76.0,2.55,26.5,217.0,64.13,39.63
2016,8,23,18,0,429.0,67.0,2.3,26.0,163.0,49.13,36.31
2016,8,23,18,15,329.0,54.0,2.3,25.5,115.0,40.47,28.6
2016,8,23,18,30,229.0,41.0,2.3,25.0,67.0,31.71,20.33
2016,8,23,18,45,114.5,20.5,2.35,25.0,33.5,16.03,0.0
2016,8,23,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.1,22.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,6,15,107.5,13.0,2.3,22.0,21.5,42.57,0.0
2016,8,24,6,30,215.0,26.0,2.6,22.0,43.0,115.77,68.49
2016,8,24,6,45,340.0,37.0,2.95,22.5,89.5,189.44,141.1
2016,8,24,7,0,465.0,48.0,3.3,23.0,136.0,273.31,212.42
2016,8,24,7,15,536.0,56.0,3.45,23.5,190.0,339.85,269.18
2016,8,24,7,30,607.0,64.0,3.6,24.0,244.0,412.57,328.95
2016,8,24,7,45,662.0,67.0,3.75,24.5,301.5,475.67,379.4
2016,8,24,8,0,717.0,70.0,3.9,25.0,359.0,540.58,429.6
2016,8,24,8,15,748.0,74.0,3.9,25.0,414.5,595.9,471.42
2016,8,24,8,30,779.0,78.0,3.9,25.0,470.0,651.87,511.36
2016,8,24,8,45,805.0,79.5,3.9,25.5,523.5,701.5,544.36
2016,8,24,9,0,831.0,81.0,3.9,26.0,577.0,746.15,573.16
2016,8,24,9,15,846.5,83.5,3.9,26.5,626.0,787.18,598.93
2016,8,24,9,30,862.0,86.0,3.9,27.0,675.0,826.51,623.16
2016,8,24,9,45,874.5,87.5,3.95,27.5,718.0,860.15,643.42
2016,8,24,10,0,887.0,89.0,4.0,28.0,761.0,891.46,661.96
2016,8,24,10,15,895.5,91.0,3.95,28.0,798.0,917.11,677.44
2016,8,24,10,30,904.0,93.0,3.9,28.0,835.0,939.86,690.99
2016,8,24,10,45,910.0,94.0,3.9,28.5,864.5,956.16,699.19
2016,8,24,11,0,916.0,95.0,3.9,29.0,894.0,969.24,705.38
2016,8,24,11,15,920.0,96.0,3.9,29.0,916.0,977.12,709.67
2016,8,24,11,30,924.0,97.0,3.9,29.0,938.0,981.6,711.92
2016,8,24,11,45,917.5,103.0,3.9,29.5,949.5,977.78,707.48
2016,8,24,12,0,911.0,109.0,3.9,30.0,961.0,970.52,701.0
2016,8,24,12,15,911.5,109.5,3.9,30.0,966.0,961.0,694.62
2016,8,24,12,30,912.0,110.0,3.9,30.0,971.0,948.22,686.24
2016,8,24,12,45,612.0,282.0,3.9,30.0,859.5,832.43,607.46
2016,8,24,13,0,312.0,454.0,3.9,30.0,748.0,716.76,520.08
2016,8,24,13,15,606.5,282.5,3.85,30.0,843.5,793.65,582.24
2016,8,24,13,30,901.0,111.0,3.8,30.0,939.0,854.12,625.35
2016,8,24,13,45,893.0,112.0,3.8,30.0,918.0,820.2,602.61
2016,8,24,14,0,885.0,113.0,3.8,30.0,897.0,784.11,578.9
2016,8,24,14,15,878.5,112.0,3.75,30.0,869.5,745.27,552.98
2016,8,24,14,30,872.0,111.0,3.7,30.0,842.0,704.55,525.6
2016,8,24,14,45,549.5,242.0,3.65,30.0,696.0,575.9,428.93
2016,8,24,15,0,227.0,373.0,3.6,30.0,550.0,478.23,353.55
2016,8,24,15,15,210.0,353.0,3.55,29.5,510.0,437.64,325.14
2016,8,24,15,30,193.0,333.0,3.5,29.0,470.0,398.43,297.09
2016,8,24,15,45,127.0,300.5,3.45,29.0,388.0,327.85,244.99
2016,8,24,16,0,61.0,268.0,3.4,29.0,306.0,268.5,201.15
2016,8,24,16,15,388.5,186.0,3.2,28.5,396.0,294.74,217.02
2016,8,24,16,30,716.0,104.0,3.0,28.0,486.0,296.92,208.88
2016,8,24,16,45,683.0,99.5,2.85,28.0,432.0,244.13,164.36
2016,8,24,17,0,650.0,95.0,2.7,28.0,378.0,194.59,123.35
2016,8,24,17,15,606.5,88.0,2.45,27.5,323.0,145.04,85.29
2016,8,24,17,30,563.0,81.0,2.2,27.0,268.0,100.36,55.62
2016,8,24,17,45,495.5,73.0,2.0,26.5,213.5,59.48,37.14
2016,8,24,18,0,428.0,65.0,1.8,26.0,159.0,47.59,34.98
2016,8,24,18,15,331.0,51.5,1.75,25.5,111.5,38.6,26.98
2016,8,24,18,30,234.0,38.0,1.7,25.0,64.0,29.34,18.26
2016,8,24,18,45,117.0,19.0,1.7,25.0,32.0,14.85,0.0
2016,8,24,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,6,15,98.0,13.0,1.45,22.0,20.5,39.8,0.0
2016,8,25,6,30,196.0,26.0,1.6,22.0,41.0,108.38,62.02
2016,8,25,6,45,304.0,40.0,1.8,22.5,85.5,178.41,132.31
2016,8,25,7,0,412.0,54.0,2.0,23.0,130.0,256.33,198.35
2016,8,25,7,15,485.0,63.0,2.05,23.0,183.5,322.51,254.53
2016,8,25,7,30,558.0,72.0,2.1,23.0,237.0,394.98,313.98
2016,8,25,7,45,606.5,78.5,2.15,23.5,292.5,456.24,362.24
2016,8,25,8,0,655.0,85.0,2.2,24.0,348.0,520.59,411.08
2016,8,25,8,15,688.5,90.5,2.2,24.0,403.0,576.45,452.58
2016,8,25,8,30,722.0,96.0,2.2,24.0,458.0,633.31,493.64
2016,8,25,8,45,750.5,98.5,2.2,24.5,511.0,681.35,524.95
2016,8,25,9,0,779.0,101.0,2.2,25.0,564.0,731.7,557.22
2016,8,25,9,15,796.5,104.0,2.15,25.0,612.5,773.14,583.44
2016,8,25,9,30,814.0,107.0,2.1,25.0,661.0,813.09,608.3
2016,8,25,9,45,832.5,106.5,2.05,25.5,705.0,843.24,625.05
2016,8,25,10,0,851.0,106.0,2.0,26.0,749.0,876.53,643.73
2016,8,25,10,15,860.0,108.0,1.95,26.5,785.5,901.72,656.83
2016,8,25,10,30,869.0,110.0,1.9,27.0,822.0,924.14,668.1
2016,8,25,10,45,878.5,109.5,1.9,27.5,852.0,941.48,676.63
2016,8,25,11,0,888.0,109.0,1.9,28.0,882.0,955.81,683.34
2016,8,25,11,15,892.5,110.0,1.85,28.0,904.0,963.82,686.92
2016,8,25,11,30,897.0,111.0,1.8,28.0,926.0,968.53,688.59
2016,8,25,11,45,901.0,110.5,1.75,28.0,939.5,967.91,687.05
2016,8,25,12,0,905.0,110.0,1.7,28.0,953.0,963.96,683.61
2016,8,25,12,15,905.5,110.0,1.65,28.0,958.5,953.92,676.51
2016,8,25,12,30,906.0,110.0,1.6,28.0,964.0,940.65,667.55
2016,8,25,12,45,905.5,109.5,1.6,28.5,960.5,922.82,655.19
2016,8,25,13,0,905.0,109.0,1.6,29.0,957.0,901.94,641.04
2016,8,25,13,15,902.0,108.5,1.6,29.0,945.0,875.96,625.0
2016,8,25,13,30,899.0,108.0,1.6,29.0,933.0,847.24,607.23
2016,8,25,13,45,894.5,107.0,1.65,29.0,913.0,814.24,587.12
2016,8,25,14,0,890.0,106.0,1.7,29.0,893.0,778.87,565.29
2016,8,25,14,15,883.5,105.0,1.7,29.0,865.0,739.82,540.37
2016,8,25,14,30,877.0,104.0,1.7,29.0,837.0,698.88,513.95
2016,8,25,14,45,606.0,225.5,1.75,29.0,722.0,594.49,437.69
2016,8,25,15,0,335.0,347.0,1.8,29.0,607.0,515.48,378.24
2016,8,25,15,15,235.5,339.5,1.8,28.5,517.5,439.17,324.23
2016,8,25,15,30,136.0,332.0,1.8,28.0,428.0,368.09,273.24
2016,8,25,15,45,91.0,294.0,1.85,28.0,356.0,309.66,230.92
2016,8,25,16,0,46.0,256.0,1.9,28.0,284.0,251.96,188.68
2016,8,25,16,15,226.5,224.5,1.8,27.5,346.5,274.08,203.43
2016,8,25,16,30,407.0,193.0,1.7,27.0,409.0,281.28,203.61
2016,8,25,16,45,526.5,142.5,1.65,27.0,390.0,242.24,167.5
2016,8,25,17,0,646.0,92.0,1.6,27.0,371.0,188.7,118.81
2016,8,25,17,15,602.0,85.5,1.5,26.5,316.5,139.86,81.62
2016,8,25,17,30,558.0,79.0,1.4,26.0,262.0,95.95,52.99
2016,8,25,17,45,491.5,70.5,1.3,26.0,208.5,55.15,35.18
2016,8,25,18,0,425.0,62.0,1.2,26.0,155.0,45.11,32.86
2016,8,25,18,15,328.0,49.0,1.2,25.5,108.0,36.72,25.36
2016,8,25,18,30,231.0,36.0,1.2,25.0,61.0,27.79,16.86
2016,8,25,18,45,115.5,18.0,1.2,24.5,30.5,14.09,0.0
2016,8,25,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,15,61.5,13.5,0.6,22.5,18.0,30.13,0.0
2016,8,26,6,30,123.0,27.0,0.6,23.0,36.0,85.37,46.37
2016,8,26,6,45,232.5,43.0,0.6,23.5,78.5,153.87,112.89
2016,8,26,7,0,342.0,59.0,0.6,24.0,121.0,230.06,175.87
2016,8,26,7,15,415.5,70.0,0.6,24.0,172.5,293.85,228.6
2016,8,26,7,30,489.0,81.0,0.6,24.0,224.0,367.58,287.19
2016,8,26,7,45,542.5,88.5,0.65,24.5,279.0,429.76,334.74
2016,8,26,8,0,596.0,96.0,0.7,25.0,334.0,495.52,383.19
2016,8,26,8,15,631.5,102.0,0.6,25.0,388.0,550.76,421.82
2016,8,26,8,30,667.0,108.0,0.5,25.0,442.0,607.25,459.81
2016,8,26,8,45,698.5,110.5,0.45,25.5,494.5,657.64,491.43
2016,8,26,9,0,730.0,113.0,0.4,26.0,547.0,708.23,521.42
2016,8,26,9,15,548.5,197.5,0.35,26.0,539.0,672.54,492.35
2016,8,26,9,30,367.0,282.0,0.3,26.0,531.0,617.48,449.48
2016,8,26,9,45,582.5,204.0,0.3,26.5,630.0,739.2,534.1
2016,8,26,10,0,798.0,126.0,0.3,27.0,729.0,854.91,604.81
2016,8,26,10,15,809.0,128.5,0.4,27.0,765.5,881.19,620.01
2016,8,26,10,30,820.0,131.0,0.5,27.0,802.0,904.87,635.1
2016,8,26,10,45,640.5,241.0,0.65,27.5,777.0,863.81,609.42
2016,8,26,11,0,461.0,351.0,0.8,28.0,752.0,808.59,569.92
2016,8,26,11,15,439.0,369.0,0.9,28.0,758.5,804.76,568.23
2016,8,26,11,30,417.0,387.0,1.0,28.0,765.0,798.7,564.46
2016,8,26,11,45,636.0,262.0,1.15,28.0,849.0,876.01,622.44
2016,8,26,12,0,855.0,137.0,1.3,28.0,933.0,941.98,665.57
2016,8,26,12,15,651.5,272.0,1.4,28.0,880.5,882.67,627.65
2016,8,26,12,30,448.0,407.0,1.5,28.0,828.0,815.73,579.49
2016,8,26,12,45,651.0,273.0,1.65,28.5,882.5,855.65,613.0
2016,8,26,13,0,854.0,139.0,1.8,29.0,937.0,883.77,632.45
2016,8,26,13,15,851.5,138.5,1.85,29.0,925.5,859.15,617.08
2016,8,26,13,30,849.0,138.0,1.9,29.0,914.0,831.93,600.49
2016,8,26,13,45,843.5,137.0,2.0,29.0,894.5,799.4,580.71
2016,8,26,14,0,838.0,136.0,2.1,29.0,875.0,764.71,559.27
2016,8,26,14,15,449.0,257.5,2.15,28.5,652.0,563.99,417.7
2016,8,26,14,30,60.0,379.0,2.2,28.0,429.0,396.46,291.95
2016,8,26,14,45,172.0,369.0,2.25,28.0,504.0,450.98,334.37
2016,8,26,15,0,284.0,359.0,2.3,28.0,579.0,494.5,366.72
2016,8,26,15,15,395.0,300.5,2.3,28.0,588.0,487.65,362.62
2016,8,26,15,30,506.0,242.0,2.3,28.0,597.0,466.37,347.18
2016,8,26,15,45,392.0,255.5,2.35,28.0,519.0,402.78,299.4
2016,8,26,16,0,278.0,269.0,2.4,28.0,441.0,345.87,256.97
2016,8,26,16,15,217.5,250.0,2.35,27.5,377.5,295.74,219.88
2016,8,26,16,30,157.0,231.0,2.3,27.0,314.0,247.51,184.33
2016,8,26,16,45,186.0,202.5,2.25,27.0,290.0,219.22,161.21
2016,8,26,17,0,215.0,174.0,2.2,27.0,266.0,187.9,135.26
2016,8,26,17,15,201.5,150.0,2.05,26.5,226.5,151.83,107.9
2016,8,26,17,30,188.0,126.0,1.9,26.0,187.0,117.47,83.23
2016,8,26,17,45,165.0,102.5,1.75,25.5,148.5,85.18,67.09
2016,8,26,18,0,142.0,79.0,1.6,25.0,110.0,65.67,50.4
2016,8,26,18,15,104.0,57.0,1.6,24.5,76.0,48.34,35.18
2016,8,26,18,30,66.0,35.0,1.6,24.0,42.0,30.49,18.9
2016,8,26,18,45,33.0,17.5,1.6,24.0,21.0,15.64,0.0
2016,8,26,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,27,6,15,69.0,12.5,0.35,22.0,17.5,31.11,0.0
2016,8,27,6,30,138.0,25.0,0.4,22.0,35.0,86.92,45.4
2016,8,27,6,45,242.5,41.0,0.5,22.5,77.5,154.78,113.65
2016,8,27,7,0,347.0,57.0,0.6,23.0,120.0,229.27,175.79
2016,8,27,7,15,419.5,68.0,0.6,23.5,171.5,292.75,228.13
2016,8,27,7,30,492.0,79.0,0.6,24.0,223.0,366.23,286.16
2016,8,27,7,45,541.0,87.5,0.65,24.5,277.0,426.96,332.65
2016,8,27,8,0,590.0,96.0,0.7,25.0,331.0,490.9,379.8
2016,8,27,8,15,625.5,102.5,0.6,25.0,384.5,546.4,418.7
2016,8,27,8,30,661.0,109.0,0.5,25.0,438.0,603.16,456.93
2016,8,27,8,45,690.0,113.0,0.4,25.5,490.0,653.12,487.81
2016,8,27,9,0,719.0,117.0,0.3,26.0,542.0,703.12,516.7
2016,8,27,9,15,738.5,120.5,0.35,26.0,590.0,741.91,540.66
2016,8,27,9,30,758.0,124.0,0.4,26.0,638.0,782.26,565.58
2016,8,27,9,45,771.5,128.0,0.5,26.5,680.0,816.43,586.04
2016,8,27,10,0,785.0,132.0,0.6,27.0,722.0,848.52,605.17
2016,8,27,10,15,796.0,134.5,0.7,27.0,758.5,874.45,621.59
2016,8,27,10,30,807.0,137.0,0.8,27.0,795.0,897.83,636.54
2016,8,27,10,45,813.0,140.0,0.95,27.5,824.0,914.37,646.89
2016,8,27,11,0,819.0,143.0,1.1,28.0,853.0,927.93,655.45
2016,8,27,11,15,566.5,288.0,1.15,28.0,785.5,841.66,598.24
2016,8,27,11,30,314.0,433.0,1.2,28.0,718.0,742.53,527.1
2016,8,27,11,45,581.0,286.0,1.3,28.0,822.5,846.56,604.82
2016,8,27,12,0,848.0,139.0,1.4,28.0,927.0,935.5,663.35
2016,8,27,12,15,849.0,139.5,1.45,28.0,932.0,926.57,657.18
2016,8,27,12,30,850.0,140.0,1.5,28.0,937.0,914.6,650.3
2016,8,27,12,45,847.0,141.0,1.6,28.5,933.5,896.54,638.97
2016,8,27,13,0,844.0,142.0,1.7,29.0,930.0,875.7,625.89
2016,8,27,13,15,841.5,141.5,1.75,29.0,918.0,851.22,611.13
2016,8,27,13,30,839.0,141.0,1.8,29.0,906.0,824.19,594.68
2016,8,27,13,45,464.0,283.5,1.85,29.0,705.0,636.08,464.71
2016,8,27,14,0,89.0,426.0,1.9,29.0,504.0,470.55,341.88
2016,8,27,14,15,212.5,403.0,1.9,28.5,582.0,529.99,388.27
2016,8,27,14,30,336.0,380.0,1.9,28.0,660.0,578.63,424.84
2016,8,27,14,45,558.5,259.0,1.95,28.0,699.5,591.48,437.96
2016,8,27,15,0,781.0,138.0,2.0,28.0,739.0,587.47,437.94
2016,8,27,15,15,767.0,135.0,2.0,28.0,698.0,539.28,401.89
2016,8,27,15,30,753.0,132.0,2.0,28.0,657.0,490.96,365.08
2016,8,27,15,45,441.5,206.0,2.0,28.0,509.0,376.33,279.51
2016,8,27,16,0,130.0,280.0,2.0,28.0,361.0,300.04,223.74
2016,8,27,16,15,395.0,198.5,1.9,27.5,411.5,303.01,222.17
2016,8,27,16,30,660.0,117.0,1.8,27.0,462.0,283.84,199.02
2016,8,27,16,45,627.5,110.5,1.75,27.0,409.0,232.73,156.51
2016,8,27,17,0,595.0,104.0,1.7,27.0,356.0,184.92,117.6
2016,8,27,17,15,549.5,95.5,1.55,26.5,302.0,137.37,82.07
2016,8,27,17,30,504.0,87.0,1.4,26.0,248.0,95.0,55.28
2016,8,27,17,45,440.0,76.0,1.3,26.0,196.0,55.8,42.09
2016,8,27,18,0,376.0,65.0,1.2,26.0,144.0,47.78,35.07
2016,8,27,18,15,281.0,50.0,1.2,25.5,98.5,37.78,26.15
2016,8,27,18,30,186.0,35.0,1.2,25.0,53.0,27.2,15.94
2016,8,27,18,45,93.0,17.5,1.2,24.5,26.5,17.2,0.0
2016,8,27,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,60.5,12.5,1.7,21.5,16.5,28.7,0.0
2016,8,28,6,30,121.0,25.0,1.9,22.0,33.0,80.92,39.98
2016,8,28,6,45,220.5,42.0,2.15,22.5,75.0,147.65,108.68
2016,8,28,7,0,320.0,59.0,2.4,23.0,117.0,219.81,169.9
2016,8,28,7,15,392.5,71.5,2.4,23.0,168.0,283.57,224.07
2016,8,28,7,30,465.0,84.0,2.4,23.0,219.0,354.16,282.26
2016,8,28,7,45,517.0,92.5,2.45,23.5,273.0,417.88,332.8
2016,8,28,8,0,569.0,101.0,2.5,24.0,327.0,482.58,382.44
2016,8,28,8,15,605.5,108.0,2.6,24.5,380.5,538.39,423.93
2016,8,28,8,30,642.0,115.0,2.7,25.0,434.0,595.56,465.26
2016,8,28,8,45,673.0,118.5,2.8,25.5,486.0,645.69,500.49
2016,8,28,9,0,704.0,122.0,2.9,26.0,538.0,696.02,534.05
2016,8,28,9,15,724.0,126.0,2.95,26.0,585.5,737.87,561.82
2016,8,28,9,30,744.0,130.0,3.0,26.0,633.0,775.78,586.63
2016,8,28,9,45,765.0,130.5,3.1,26.5,677.0,812.21,609.34
2016,8,28,10,0,786.0,131.0,3.2,27.0,721.0,846.94,630.7
2016,8,28,10,15,496.0,265.0,3.25,27.0,644.0,740.88,552.84
2016,8,28,10,30,206.0,399.0,3.3,27.0,567.0,605.56,449.12
2016,8,28,10,45,519.0,266.5,3.35,27.5,710.5,772.41,574.47
2016,8,28,11,0,832.0,134.0,3.4,28.0,854.0,924.03,676.97
2016,8,28,11,15,837.5,135.0,3.4,28.0,875.5,932.27,680.5
2016,8,28,11,30,843.0,136.0,3.4,28.0,897.0,937.4,683.21
2016,8,28,11,45,839.0,141.5,3.45,28.0,909.0,934.94,681.4
2016,8,28,12,0,835.0,147.0,3.5,28.0,921.0,929.31,677.68
2016,8,28,12,15,836.0,147.5,3.5,28.0,926.0,920.37,671.61
2016,8,28,12,30,837.0,148.0,3.5,28.0,931.0,908.42,663.69
2016,8,28,12,45,429.5,245.5,3.55,28.0,648.0,628.26,468.84
2016,8,28,13,0,22.0,343.0,3.6,28.0,365.0,351.01,258.96
2016,8,28,13,15,427.5,243.0,3.6,28.0,633.0,598.72,450.84
2016,8,28,13,30,833.0,143.0,3.6,28.0,901.0,818.78,607.12
2016,8,28,13,45,567.5,281.0,3.6,28.0,792.0,712.75,528.92
2016,8,28,14,0,302.0,419.0,3.6,28.0,683.0,620.17,457.58
2016,8,28,14,15,273.0,410.5,3.6,28.0,643.5,576.82,427.14
2016,8,28,14,30,244.0,402.0,3.6,28.0,604.0,537.94,399.29
2016,8,28,14,45,220.5,386.0,3.65,28.0,563.0,495.3,368.81
2016,8,28,15,0,197.0,370.0,3.7,28.0,522.0,454.33,339.23
2016,8,28,15,15,466.5,254.0,3.7,27.5,586.0,479.01,361.1
2016,8,28,15,30,736.0,138.0,3.7,27.0,650.0,482.46,364.26
2016,8,28,15,45,719.0,133.0,3.7,27.0,604.0,431.65,323.45
2016,8,28,16,0,702.0,128.0,3.7,27.0,558.0,381.54,282.39
2016,8,28,16,15,357.0,153.0,3.55,27.0,371.5,249.63,183.85
2016,8,28,16,30,12.0,178.0,3.4,27.0,185.0,170.05,128.88
2016,8,28,16,45,26.0,170.0,3.25,27.0,182.0,159.55,120.68
2016,8,28,17,0,40.0,162.0,3.1,27.0,179.0,151.07,113.73
2016,8,28,17,15,271.5,124.0,2.8,26.5,211.5,132.83,90.3
2016,8,28,17,30,503.0,86.0,2.5,26.0,244.0,91.9,53.57
2016,8,28,17,45,440.0,74.5,2.2,25.5,192.5,53.14,39.93
2016,8,28,18,0,377.0,63.0,1.9,25.0,141.0,46.36,33.99
2016,8,28,18,15,281.0,48.0,1.75,24.5,95.5,36.3,24.96
2016,8,28,18,30,185.0,33.0,1.6,24.0,50.0,25.64,14.48
2016,8,28,18,45,92.5,16.5,1.5,23.5,25.0,16.22,0.0
2016,8,28,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,29,6,15,57.5,12.0,3.1,22.0,16.0,27.31,0.0
2016,8,29,6,30,115.0,24.0,3.3,22.0,32.0,77.1,35.59
2016,8,29,6,45,222.5,40.0,3.5,22.0,73.5,145.55,107.17
2016,8,29,7,0,330.0,56.0,3.7,22.0,115.0,219.91,170.9
2016,8,29,7,15,165.0,32.0,3.85,22.5,61.5,123.69,96.79
2016,8,29,7,30,0.0,8.0,4.0,23.0,8.0,7.71,0.74
2016,8,29,7,45,0.0,59.5,4.15,23.5,59.5,57.5,41.81
2016,8,29,8,0,0.0,111.0,4.3,24.0,111.0,110.07,84.27
2016,8,29,8,15,9.0,144.0,4.35,24.0,148.5,149.95,116.13
2016,8,29,8,30,18.0,177.0,4.4,24.0,186.0,190.44,148.01
2016,8,29,8,45,99.0,221.0,4.5,24.5,278.5,304.84,238.66
2016,8,29,9,0,180.0,265.0,4.6,25.0,371.0,426.22,331.62
2016,8,29,9,15,173.5,290.0,4.6,25.5,399.5,451.82,348.48
2016,8,29,9,30,167.0,315.0,4.6,26.0,428.0,476.25,364.52
2016,8,29,9,45,105.0,315.0,4.6,26.5,387.5,415.84,316.51
2016,8,29,10,0,43.0,315.0,4.6,27.0,347.0,361.21,272.69
2016,8,29,10,15,265.0,312.5,4.6,27.0,526.5,573.91,435.31
2016,8,29,10,30,487.0,310.0,4.6,27.0,706.0,784.0,587.4
2016,8,29,10,45,402.5,358.0,4.65,27.0,693.5,751.5,560.36
2016,8,29,11,0,318.0,406.0,4.7,27.0,681.0,722.63,536.93
2016,8,29,11,15,222.5,429.5,4.7,27.0,624.5,648.58,481.78
2016,8,29,11,30,127.0,453.0,4.7,27.0,568.0,579.81,429.73
2016,8,29,11,45,286.0,423.5,4.7,27.5,687.0,700.35,518.79
2016,8,29,12,0,445.0,394.0,4.7,28.0,806.0,816.48,601.15
2016,8,29,12,15,668.5,250.5,4.65,28.0,872.5,872.36,645.86
2016,8,29,12,30,892.0,107.0,4.6,28.0,939.0,916.25,674.95
2016,8,29,12,45,890.5,107.0,4.6,28.0,935.5,897.98,662.41
2016,8,29,13,0,889.0,107.0,4.6,28.0,932.0,876.73,648.32
2016,8,29,13,15,886.5,106.5,4.55,28.0,920.5,851.28,631.1
2016,8,29,13,30,884.0,106.0,4.5,28.0,909.0,823.1,612.21
2016,8,29,13,45,442.0,120.5,4.5,28.0,522.5,461.67,354.42
2016,8,29,14,0,0.0,135.0,4.5,28.0,136.0,130.52,95.41
2016,8,29,14,15,430.0,119.0,4.5,28.0,474.5,416.94,322.68
2016,8,29,14,30,860.0,103.0,4.5,28.0,813.0,675.35,513.22
2016,8,29,14,45,848.0,103.0,4.5,28.0,777.5,630.62,478.51
2016,8,29,15,0,836.0,103.0,4.5,28.0,742.0,584.89,443.87
2016,8,29,15,15,823.5,100.5,4.45,27.5,700.5,535.88,406.72
2016,8,29,15,30,811.0,98.0,4.4,27.0,659.0,486.42,368.18
2016,8,29,15,45,786.0,98.5,4.35,27.0,611.0,430.23,322.88
2016,8,29,16,0,761.0,99.0,4.3,27.0,563.0,378.84,280.15
2016,8,29,16,15,738.5,95.5,4.2,26.5,512.0,326.36,236.2
2016,8,29,16,30,716.0,92.0,4.1,26.0,461.0,275.53,192.82
2016,8,29,16,45,675.0,89.5,4.0,26.0,406.5,220.05,146.09
2016,8,29,17,0,634.0,87.0,3.9,26.0,352.0,171.74,106.42
2016,8,29,17,15,589.0,80.5,3.65,25.5,297.5,124.02,70.73
2016,8,29,17,30,544.0,74.0,3.4,25.0,243.0,81.35,44.8
2016,8,29,17,45,460.5,67.0,3.2,24.5,189.5,46.59,34.49
2016,8,29,18,0,377.0,60.0,3.0,24.0,136.0,44.15,32.22
2016,8,29,18,15,277.5,45.5,2.95,23.5,91.5,34.4,23.41
2016,8,29,18,30,178.0,31.0,2.9,23.0,47.0,24.09,12.96
2016,8,29,18,45,89.0,15.5,2.85,23.0,23.5,15.24,0.0
2016,8,29,19,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,30,6,15,74.5,11.0,2.5,21.0,16.0,30.81,0.0
2016,8,30,6,30,149.0,22.0,2.7,21.0,32.0,84.66,36.64
2016,8,30,6,45,258.5,37.0,2.95,21.5,74.0,154.69,113.8
