Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,7,0,368.0,52.0,3.2,22.0,116.0,232.25,180.17
2016,8,30,7,15,214.5,80.0,3.25,22.5,121.0,200.82,158.67
2016,8,30,7,30,61.0,108.0,3.3,23.0,126.0,148.78,116.8
2016,8,30,7,45,73.0,133.5,3.4,23.5,159.0,185.28,146.34
2016,8,30,8,0,85.0,159.0,3.5,24.0,192.0,222.43,175.59
2016,8,30,8,15,186.0,179.0,3.55,24.5,266.5,320.16,253.32
2016,8,30,8,30,287.0,199.0,3.6,25.0,341.0,426.86,335.52
2016,8,30,8,45,298.5,219.0,3.65,25.5,381.5,466.46,363.62
2016,8,30,9,0,310.0,239.0,3.7,26.0,422.0,505.87,391.26
2016,8,30,9,15,273.5,273.5,3.75,26.0,445.0,522.4,401.05
2016,8,30,9,30,237.0,308.0,3.8,26.0,468.0,526.59,401.93
2016,8,30,9,45,272.0,323.5,3.85,26.5,518.0,585.65,443.61
2016,8,30,10,0,307.0,339.0,3.9,27.0,568.0,636.54,478.64
2016,8,30,10,15,287.5,363.0,3.9,27.0,586.0,647.63,484.48
2016,8,30,10,30,268.0,387.0,3.9,27.0,604.0,656.62,489.07
2016,8,30,10,45,242.5,407.5,3.95,27.0,609.5,646.96,480.82
2016,8,30,11,0,217.0,428.0,4.0,27.0,615.0,643.5,476.94
2016,8,30,11,15,171.5,440.0,4.0,27.0,590.0,611.04,452.14
2016,8,30,11,30,126.0,452.0,4.0,27.0,565.0,577.5,426.66
2016,8,30,11,45,151.0,461.5,4.0,27.5,599.5,606.77,446.94
2016,8,30,12,0,176.0,471.0,4.0,28.0,634.0,634.98,466.01
2016,8,30,12,15,185.5,473.5,4.0,28.0,646.0,640.73,469.93
2016,8,30,12,30,195.0,476.0,4.0,28.0,658.0,645.46,473.3
2016,8,30,12,45,109.5,412.5,4.05,28.0,514.5,501.15,370.1
2016,8,30,13,0,24.0,349.0,4.1,28.0,371.0,358.34,265.23
2016,8,30,13,15,128.5,401.5,4.05,28.0,518.0,495.52,367.96
2016,8,30,13,30,233.0,454.0,4.0,28.0,665.0,622.89,459.55
2016,8,30,13,45,195.0,445.5,4.0,28.0,619.5,574.59,424.27
2016,8,30,14,0,157.0,437.0,4.0,28.0,574.0,528.32,390.98
2016,8,30,14,15,342.5,371.0,3.9,28.0,657.0,588.17,438.18
2016,8,30,14,30,528.0,305.0,3.8,28.0,740.0,633.31,472.98
2016,8,30,14,45,451.0,317.5,3.75,28.0,677.5,570.88,426.62
2016,8,30,15,0,374.0,330.0,3.7,28.0,615.0,516.79,386.36
2016,8,30,15,15,349.5,314.5,3.6,28.0,569.0,469.53,351.46
2016,8,30,15,30,325.0,299.0,3.5,28.0,523.0,424.09,317.44
2016,8,30,15,45,391.0,258.0,3.45,28.0,508.0,398.15,297.29
2016,8,30,16,0,457.0,217.0,3.4,28.0,493.0,361.16,267.46
2016,8,30,16,15,453.0,196.0,3.15,27.5,449.5,314.92,230.51
2016,8,30,16,30,449.0,175.0,2.9,27.0,406.0,268.85,193.01
2016,8,30,16,45,400.5,161.5,2.7,27.0,349.5,219.68,154.04
2016,8,30,17,0,352.0,148.0,2.5,27.0,293.0,180.39,123.84
2016,8,30,17,15,322.0,129.5,2.2,26.5,247.0,139.69,93.79
2016,8,30,17,30,292.0,111.0,1.9,26.0,201.0,102.39,69.36
2016,8,30,17,45,247.5,91.5,1.65,25.5,156.5,71.1,55.14
2016,8,30,18,0,203.0,72.0,1.4,25.0,112.0,57.08,42.99
2016,8,30,18,15,139.0,51.0,1.3,24.5,74.5,41.32,29.02
2016,8,30,18,30,75.0,30.0,1.2,24.0,37.0,24.92,13.06
2016,8,30,18,45,37.5,15.0,1.15,24.0,18.5,14.74,0.0
2016,8,30,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,31,6,15,33.0,11.0,2.4,22.0,13.0,19.62,0.0
2016,8,31,6,30,66.0,22.0,2.5,22.0,26.0,52.58,18.84
2016,8,31,6,45,160.5,42.5,2.7,22.5,67.0,118.9,86.36
2016,8,31,7,0,255.0,63.0,2.9,23.0,108.0,196.08,151.19
2016,8,31,7,15,327.5,78.0,2.8,23.5,157.5,259.04,204.19
2016,8,31,7,30,400.0,93.0,2.7,24.0,207.0,328.88,261.24
2016,8,31,7,45,466.0,100.5,2.65,24.5,261.5,392.49,311.87
2016,8,31,8,0,532.0,108.0,2.6,25.0,316.0,464.76,367.31
2016,8,31,8,15,570.0,116.0,2.6,25.5,369.5,521.0,408.86
2016,8,31,8,30,608.0,124.0,2.6,26.0,423.0,578.73,450.29
2016,8,31,8,45,648.0,125.0,2.65,26.5,476.0,631.29,487.24
2016,8,31,9,0,688.0,126.0,2.7,27.0,529.0,684.67,523.31
2016,8,31,9,15,708.5,130.5,2.7,27.0,576.5,726.78,550.9
2016,8,31,9,30,729.0,135.0,2.7,27.0,624.0,767.78,577.46
2016,8,31,9,45,750.0,135.5,2.7,27.5,667.5,800.6,596.98
2016,8,31,10,0,771.0,136.0,2.7,28.0,711.0,834.76,617.25
2016,8,31,10,15,386.5,142.0,2.7,28.0,430.5,511.42,389.01
2016,8,31,10,30,2.0,148.0,2.7,28.0,150.0,146.03,107.29
2016,8,31,10,45,19.5,254.5,2.7,28.5,272.0,268.02,199.76
2016,8,31,11,0,37.0,361.0,2.7,29.0,394.0,398.57,294.03
2016,8,31,11,15,115.0,407.5,2.7,29.0,510.5,524.24,384.66
2016,8,31,11,30,193.0,454.0,2.7,29.0,627.0,641.91,466.82
2016,8,31,11,45,101.0,322.0,2.75,29.5,413.0,418.87,308.46
2016,8,31,12,0,9.0,190.0,2.8,30.0,199.0,193.14,141.4
2016,8,31,12,15,163.0,319.0,2.8,30.0,471.0,466.63,345.69
2016,8,31,12,30,317.0,448.0,2.8,30.0,743.0,729.8,527.55
2016,8,31,12,45,158.5,260.5,2.85,30.0,408.0,397.55,294.6
2016,8,31,13,0,0.0,73.0,2.9,30.0,73.0,70.79,48.87
2016,8,31,13,15,118.5,262.5,2.9,30.0,369.5,353.97,264.27
2016,8,31,13,30,237.0,452.0,2.9,30.0,666.0,623.43,454.27
2016,8,31,13,45,265.0,434.5,2.95,30.0,668.5,616.75,449.2
2016,8,31,14,0,293.0,417.0,3.0,30.0,671.0,608.46,444.51
2016,8,31,14,15,397.5,364.0,2.95,30.0,696.5,619.33,454.44
2016,8,31,14,30,502.0,311.0,2.9,30.0,722.0,619.57,456.36
2016,8,31,14,45,490.0,296.5,2.9,30.0,683.5,574.63,424.47
2016,8,31,15,0,478.0,282.0,2.9,30.0,645.0,529.84,392.35
2016,8,31,15,15,605.5,210.0,2.85,29.5,642.5,507.7,377.73
2016,8,31,15,30,733.0,138.0,2.8,29.0,640.0,472.68,351.86
2016,8,31,15,45,711.5,134.5,2.75,29.0,593.0,421.41,311.25
2016,8,31,16,0,690.0,131.0,2.7,29.0,546.0,371.32,270.66
2016,8,31,16,15,664.0,125.5,2.55,28.5,495.5,319.45,228.42
2016,8,31,16,30,638.0,120.0,2.4,28.0,445.0,269.75,187.28
2016,8,31,16,45,602.5,113.0,2.25,28.0,391.5,219.13,145.53
2016,8,31,17,0,567.0,106.0,2.1,28.0,338.0,172.22,108.06
2016,8,31,17,15,518.5,97.0,1.9,27.5,284.5,126.17,75.0
2016,8,31,17,30,470.0,88.0,1.7,27.0,231.0,85.71,51.6
2016,8,31,17,45,402.0,75.5,1.5,27.0,179.5,54.4,40.69
2016,8,31,18,0,334.0,63.0,1.3,27.0,128.0,46.83,33.98
2016,8,31,18,15,236.5,46.0,1.2,26.5,84.5,35.08,23.51
2016,8,31,18,30,139.0,29.0,1.1,26.0,41.0,22.64,10.63
2016,8,31,18,45,69.5,14.5,1.05,25.5,20.5,14.25,0.0
2016,8,31,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,1,6,15,60.5,10.5,2.1,21.5,14.5,26.38,0.0
2016,9,1,6,30,121.0,21.0,2.4,22.0,29.0,73.38,24.83
2016,9,1,6,45,222.5,38.5,2.7,22.5,70.5,143.0,104.09
2016,9,1,7,0,324.0,56.0,3.0,23.0,112.0,216.13,166.55
2016,9,1,7,15,397.0,68.5,2.9,23.5,163.0,279.84,220.6
2016,9,1,7,30,470.0,81.0,2.8,24.0,214.0,352.99,280.44
2016,9,1,7,45,519.0,90.5,2.75,25.0,267.5,413.51,327.88
2016,9,1,8,0,568.0,100.0,2.7,26.0,321.0,477.21,375.82
2016,9,1,8,15,604.5,107.0,2.7,26.5,374.5,532.72,416.71
2016,9,1,8,30,641.0,114.0,2.7,27.0,428.0,589.56,457.32
2016,9,1,8,45,661.0,122.5,2.7,27.5,478.5,636.93,489.72
2016,9,1,9,0,681.0,131.0,2.7,28.0,529.0,683.69,520.57
2016,9,1,9,15,702.0,135.5,2.7,28.0,576.5,725.91,548.19
2016,9,1,9,30,723.0,140.0,2.7,28.0,624.0,767.04,574.75
2016,9,1,9,45,741.5,142.0,2.7,28.5,667.0,801.89,595.56
2016,9,1,10,0,760.0,144.0,2.7,29.0,710.0,832.17,613.11
2016,9,1,10,15,476.0,270.5,2.7,29.0,631.0,724.81,534.58
2016,9,1,10,30,192.0,397.0,2.7,29.0,552.0,589.02,432.0
2016,9,1,10,45,498.0,274.5,2.75,29.5,696.5,756.95,556.27
2016,9,1,11,0,804.0,152.0,2.8,30.0,841.0,914.74,661.96
2016,9,1,11,15,809.5,153.5,2.8,30.0,862.5,922.71,665.08
2016,9,1,11,30,815.0,155.0,2.8,30.0,884.0,927.6,667.59
2016,9,1,11,45,817.0,157.0,2.8,30.0,897.0,926.62,666.46
2016,9,1,12,0,819.0,159.0,2.8,30.0,910.0,922.52,663.49
2016,9,1,12,15,820.0,159.0,2.8,30.0,915.0,912.41,656.78
2016,9,1,12,30,821.0,159.0,2.8,30.0,920.0,899.32,648.28
2016,9,1,12,45,545.0,308.0,2.85,30.0,812.5,785.83,569.84
2016,9,1,13,0,269.0,457.0,2.9,30.0,705.0,675.23,487.68
2016,9,1,13,15,539.5,308.0,2.9,30.0,796.0,748.84,546.55
2016,9,1,13,30,810.0,159.0,2.9,30.0,887.0,806.35,589.71
2016,9,1,13,45,804.0,157.5,2.9,30.0,866.5,773.04,567.38
2016,9,1,14,0,798.0,156.0,2.9,30.0,846.0,737.78,544.28
2016,9,1,14,15,789.5,154.0,2.85,30.0,818.0,698.5,517.05
2016,9,1,14,30,781.0,152.0,2.8,30.0,790.0,657.82,488.07
2016,9,1,14,45,707.5,184.5,2.8,30.0,742.5,605.18,449.23
2016,9,1,15,0,634.0,217.0,2.8,30.0,695.0,558.7,414.28
2016,9,1,15,15,616.5,211.0,2.7,30.0,654.5,512.1,379.45
2016,9,1,15,30,599.0,205.0,2.6,30.0,614.0,466.14,344.38
2016,9,1,15,45,445.0,230.5,2.55,30.0,522.0,390.32,287.53
2016,9,1,16,0,291.0,256.0,2.5,30.0,430.0,332.35,244.52
2016,9,1,16,15,233.0,237.5,2.35,29.5,368.5,284.06,208.75
2016,9,1,16,30,175.0,219.0,2.2,29.0,307.0,237.43,174.43
2016,9,1,16,45,157.5,197.0,2.1,28.5,269.5,202.79,148.3
2016,9,1,17,0,140.0,175.0,2.0,28.0,232.0,170.09,123.78
2016,9,1,17,15,123.0,149.5,1.8,27.5,194.0,136.85,99.27
2016,9,1,17,30,106.0,124.0,1.6,27.0,156.0,105.78,77.27
2016,9,1,17,45,82.5,98.0,1.4,26.5,120.0,79.59,61.99
2016,9,1,18,0,59.0,72.0,1.2,26.0,84.0,62.63,47.35
2016,9,1,18,15,29.5,47.5,1.15,25.5,53.5,42.41,29.6
2016,9,1,18,30,0.0,23.0,1.1,25.0,23.0,21.92,9.4
2016,9,1,18,45,0.0,11.5,1.05,25.0,11.5,11.3,0.0
2016,9,1,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,6,15,20.0,9.0,2.2,22.0,10.0,14.13,0.0
2016,9,2,6,30,40.0,18.0,2.3,22.0,20.0,34.35,7.03
2016,9,2,6,45,109.0,43.0,2.45,22.5,59.0,100.81,72.4
2016,9,2,7,0,178.0,68.0,2.6,23.0,98.0,163.52,125.43
2016,9,2,7,15,240.0,89.0,2.6,23.0,146.5,223.81,176.28
2016,9,2,7,30,302.0,110.0,2.6,23.0,195.0,289.89,230.83
2016,9,2,7,45,361.0,123.5,2.6,23.5,247.5,358.14,285.18
2016,9,2,8,0,420.0,137.0,2.6,24.0,300.0,424.46,336.48
2016,9,2,8,15,210.0,91.5,2.55,24.5,173.0,241.9,192.62
2016,9,2,8,30,0.0,46.0,2.5,25.0,46.0,44.44,30.42
2016,9,2,8,45,0.0,80.0,2.45,25.5,80.0,77.38,56.76
2016,9,2,9,0,0.0,114.0,2.4,26.0,114.0,111.02,83.0
2016,9,2,9,15,77.5,213.0,2.3,26.0,264.5,280.77,216.19
2016,9,2,9,30,155.0,312.0,2.2,26.0,415.0,461.96,350.49
2016,9,2,9,45,186.5,332.5,2.1,26.5,465.5,512.41,384.64
2016,9,2,10,0,218.0,353.0,2.0,27.0,516.0,563.54,419.15
2016,9,2,10,15,113.0,280.0,1.9,27.0,365.0,393.21,294.53
2016,9,2,10,30,8.0,207.0,1.8,27.0,214.0,210.11,156.26
2016,9,2,10,45,18.5,273.5,1.75,27.5,289.5,286.1,212.9
2016,9,2,11,0,29.0,340.0,1.7,28.0,365.0,369.27,272.26
2016,9,2,11,15,109.5,396.0,1.65,28.0,493.5,506.66,370.92
2016,9,2,11,30,190.0,452.0,1.6,28.0,622.0,636.03,459.66
2016,9,2,11,45,454.5,337.0,1.6,28.5,751.0,771.1,555.6
2016,9,2,12,0,719.0,222.0,1.6,29.0,880.0,893.86,638.23
2016,9,2,12,15,458.0,347.0,1.6,29.0,767.5,768.41,549.58
2016,9,2,12,30,197.0,472.0,1.6,29.0,655.0,641.47,458.4
2016,9,2,12,45,207.0,468.5,1.65,29.0,660.0,639.62,458.75
2016,9,2,13,0,217.0,465.0,1.7,29.0,665.0,636.7,457.39
2016,9,2,13,15,259.0,449.0,1.7,29.0,684.0,647.43,465.88
2016,9,2,13,30,301.0,433.0,1.7,29.0,703.0,654.63,471.8
2016,9,2,13,45,509.0,318.5,1.75,29.0,762.5,694.29,504.54
2016,9,2,14,0,717.0,204.0,1.8,29.0,822.0,719.47,526.44
2016,9,2,14,15,708.0,201.0,1.85,29.0,794.5,681.16,500.11
2016,9,2,14,30,699.0,198.0,1.9,29.0,767.0,641.74,472.98
2016,9,2,14,45,710.5,181.0,1.95,29.0,736.5,601.24,444.89
2016,9,2,15,0,722.0,164.0,2.0,29.0,706.0,558.33,414.22
2016,9,2,15,15,706.5,160.0,2.05,29.0,665.0,510.63,378.86
2016,9,2,15,30,691.0,156.0,2.1,29.0,624.0,463.13,342.66
2016,9,2,15,45,441.0,212.0,2.15,29.0,502.5,370.65,273.67
2016,9,2,16,0,191.0,268.0,2.2,29.0,381.0,308.33,228.47
2016,9,2,16,15,281.0,228.0,2.1,28.5,377.5,285.76,209.69
2016,9,2,16,30,371.0,188.0,2.0,28.0,374.0,257.88,184.89
2016,9,2,16,45,355.5,167.5,1.95,28.0,328.5,214.46,150.22
2016,9,2,17,0,340.0,147.0,1.9,28.0,283.0,172.71,117.57
2016,9,2,17,15,390.5,118.5,1.75,27.5,251.5,127.65,81.71
2016,9,2,17,30,441.0,90.0,1.6,27.0,220.0,81.81,50.93
2016,9,2,17,45,372.0,76.5,1.5,26.5,169.5,55.53,41.71
2016,9,2,18,0,303.0,63.0,1.4,26.0,119.0,47.17,34.33
2016,9,2,18,15,209.0,44.5,1.3,25.5,76.5,34.13,22.66
2016,9,2,18,30,115.0,26.0,1.2,25.0,34.0,20.34,7.34
2016,9,2,18,45,57.5,13.0,1.15,24.5,17.0,12.78,0.0
2016,9,2,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,3,6,15,37.5,10.0,1.95,21.0,12.0,19.68,0.0
2016,9,3,6,30,75.0,20.0,2.1,21.0,24.0,51.88,10.26
2016,9,3,6,45,168.0,40.5,2.25,21.5,64.5,125.41,90.87
2016,9,3,7,0,261.0,61.0,2.4,22.0,105.0,195.2,150.44
2016,9,3,7,15,333.5,76.0,2.4,22.5,154.5,258.07,203.64
2016,9,3,7,30,406.0,91.0,2.4,23.0,204.0,327.83,260.92
2016,9,3,7,45,462.5,101.5,2.4,24.0,258.0,389.52,309.57
2016,9,3,8,0,519.0,112.0,2.4,25.0,312.0,455.51,359.64
2016,9,3,8,15,557.0,120.5,2.35,25.5,365.0,514.48,403.06
2016,9,3,8,30,595.0,129.0,2.3,26.0,418.0,572.05,444.08
2016,9,3,8,45,627.0,134.0,2.25,26.5,469.5,622.51,478.79
2016,9,3,9,0,659.0,139.0,2.2,27.0,521.0,673.27,512.74
2016,9,3,9,15,442.0,222.5,2.15,27.0,488.5,607.28,459.34
2016,9,3,9,30,225.0,306.0,2.1,27.0,456.0,512.88,385.58
2016,9,3,9,45,240.5,326.0,2.05,27.5,496.0,550.93,411.5
2016,9,3,10,0,256.0,346.0,2.0,28.0,536.0,597.12,441.62
2016,9,3,10,15,508.0,254.0,1.95,28.0,654.5,733.81,541.37
2016,9,3,10,30,760.0,162.0,1.9,28.0,773.0,870.15,632.84
2016,9,3,10,45,522.0,286.5,1.85,28.5,713.0,789.17,571.91
2016,9,3,11,0,284.0,411.0,1.8,29.0,653.0,692.58,498.66
2016,9,3,11,15,289.0,421.5,1.8,29.0,673.5,705.62,507.59
2016,9,3,11,30,294.0,432.0,1.8,29.0,694.0,717.32,514.75
2016,9,3,11,45,291.5,440.0,1.85,29.0,703.0,718.15,515.0
2016,9,3,12,0,289.0,448.0,1.9,29.0,712.0,717.68,514.55
2016,9,3,12,15,223.5,460.0,1.95,29.0,665.0,659.52,474.09
2016,9,3,12,30,158.0,472.0,2.0,29.0,618.0,606.02,436.56
2016,9,3,12,45,441.0,346.5,2.05,29.5,751.0,728.8,527.77
2016,9,3,13,0,724.0,221.0,2.1,30.0,884.0,835.86,603.55
2016,9,3,13,15,446.5,337.5,2.15,30.0,744.5,696.39,503.96
2016,9,3,13,30,169.0,454.0,2.2,30.0,605.0,568.42,410.45
2016,9,3,13,45,132.5,436.0,2.25,30.0,553.0,514.9,373.91
2016,9,3,14,0,96.0,418.0,2.3,30.0,501.0,465.53,339.28
2016,9,3,14,15,395.0,310.0,2.35,30.0,632.5,562.15,414.6
2016,9,3,14,30,694.0,202.0,2.4,30.0,764.0,639.6,472.74
2016,9,3,14,45,686.0,195.5,2.5,30.0,730.0,596.84,441.86
2016,9,3,15,0,678.0,189.0,2.6,30.0,696.0,553.32,410.43
2016,9,3,15,15,394.0,250.5,2.65,29.5,541.5,427.36,317.87
2016,9,3,15,30,110.0,312.0,2.7,29.0,387.0,336.72,250.73
2016,9,3,15,45,161.5,288.0,2.75,29.0,388.5,325.05,242.32
2016,9,3,16,0,213.0,264.0,2.8,29.0,390.0,312.08,231.71
2016,9,3,16,15,168.5,239.5,2.75,28.5,333.5,263.19,195.39
2016,9,3,16,30,124.0,215.0,2.7,28.0,277.0,219.16,162.89
2016,9,3,16,45,114.0,191.0,2.65,28.0,242.5,187.47,138.56
2016,9,3,17,0,104.0,167.0,2.6,28.0,208.0,157.0,115.27
2016,9,3,17,15,242.5,134.0,2.4,27.5,210.0,129.59,89.3
2016,9,3,17,30,381.0,101.0,2.2,27.0,212.0,86.55,56.94
2016,9,3,17,45,311.0,84.5,2.0,26.5,162.0,62.04,47.19
2016,9,3,18,0,241.0,68.0,1.8,26.0,112.0,54.15,40.14
2016,9,3,18,15,158.5,46.0,1.8,25.5,70.5,37.46,25.29
2016,9,3,18,30,76.0,24.0,1.8,25.0,29.0,20.1,5.84
2016,9,3,18,45,38.0,12.0,1.8,25.0,14.5,11.8,0.0
2016,9,3,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,6,15,29.0,9.5,0.8,21.5,11.0,16.91,0.0
2016,9,4,6,30,58.0,19.0,1.0,22.0,22.0,44.91,4.93
2016,9,4,6,45,144.0,41.0,1.25,22.5,61.5,110.8,79.16
2016,9,4,7,0,230.0,63.0,1.5,23.0,101.0,178.16,136.16
2016,9,4,7,15,300.0,80.0,1.75,23.5,150.5,246.73,193.33
2016,9,4,7,30,370.0,97.0,2.0,24.0,200.0,315.67,249.67
2016,9,4,7,45,423.5,110.0,2.25,24.5,253.0,376.72,298.43
2016,9,4,8,0,477.0,123.0,2.5,25.0,306.0,441.81,348.88
2016,9,4,8,15,516.0,132.5,2.6,25.5,359.0,497.0,390.13
2016,9,4,8,30,555.0,142.0,2.7,26.0,412.0,554.09,431.68
2016,9,4,8,45,586.5,149.0,2.8,26.5,463.0,608.09,469.8
2016,9,4,9,0,618.0,156.0,2.9,27.0,514.0,659.23,505.09
2016,9,4,9,15,413.0,231.5,2.9,27.0,480.0,593.09,451.54
2016,9,4,9,30,208.0,307.0,2.9,27.0,446.0,499.58,377.95
2016,9,4,9,45,207.5,330.0,2.9,27.5,476.0,526.83,396.13
2016,9,4,10,0,207.0,353.0,2.9,28.0,506.0,553.1,412.79
2016,9,4,10,15,218.5,371.0,2.9,28.0,540.0,583.65,433.54
2016,9,4,10,30,230.0,389.0,2.9,28.0,574.0,613.6,453.68
2016,9,4,10,45,158.5,399.0,2.9,28.5,529.0,558.39,411.26
2016,9,4,11,0,87.0,409.0,2.9,29.0,484.0,494.18,362.76
2016,9,4,11,15,427.0,297.5,2.9,29.0,675.5,711.42,524.86
2016,9,4,11,30,767.0,186.0,2.9,29.0,867.0,908.51,660.55
2016,9,4,11,45,456.0,325.0,2.95,29.5,731.5,757.94,551.77
2016,9,4,12,0,145.0,464.0,3.0,30.0,596.0,596.93,431.89
2016,9,4,12,15,474.5,316.5,3.0,30.0,752.0,750.62,548.19
2016,9,4,12,30,804.0,169.0,3.0,30.0,908.0,887.06,643.18
2016,9,4,12,45,432.5,297.5,3.05,30.0,695.0,672.67,492.97
2016,9,4,13,0,61.0,426.0,3.1,30.0,482.0,464.33,337.89
2016,9,4,13,15,432.5,293.0,3.1,30.0,679.5,641.2,473.87
2016,9,4,13,30,804.0,160.0,3.1,30.0,877.0,794.73,584.01
2016,9,4,13,45,548.5,285.0,3.15,30.0,769.0,689.72,507.0
2016,9,4,14,0,293.0,410.0,3.2,30.0,661.0,597.64,437.4
2016,9,4,14,15,539.5,278.0,3.2,29.5,720.5,631.29,468.15
2016,9,4,14,30,786.0,146.0,3.2,29.0,780.0,647.09,484.38
2016,9,4,14,45,763.5,149.0,3.2,29.0,742.0,600.99,450.17
2016,9,4,15,0,741.0,152.0,3.2,29.0,704.0,552.61,414.05
2016,9,4,15,15,522.0,223.5,3.15,29.0,601.5,467.76,349.3
2016,9,4,15,30,303.0,295.0,3.1,29.0,499.0,403.35,300.18
2016,9,4,15,45,229.0,280.0,3.1,29.0,428.0,345.47,257.17
2016,9,4,16,0,155.0,265.0,3.1,29.0,357.0,290.81,216.68
2016,9,4,16,15,266.5,224.0,3.0,28.5,363.0,275.27,202.63
2016,9,4,16,30,378.0,183.0,2.9,28.0,369.0,252.05,180.53
2016,9,4,16,45,360.0,162.5,2.8,28.0,323.0,207.87,145.13
2016,9,4,17,0,342.0,142.0,2.7,28.0,277.0,165.66,112.22
2016,9,4,17,15,309.5,123.5,2.45,27.5,230.5,125.84,84.01
2016,9,4,17,30,277.0,105.0,2.2,27.0,184.0,89.71,62.2
2016,9,4,17,45,228.5,85.0,2.0,26.5,140.5,66.5,50.93
2016,9,4,18,0,180.0,65.0,1.8,26.0,97.0,51.89,38.18
2016,9,4,18,15,110.0,44.0,1.75,25.5,61.0,35.9,23.87
2016,9,4,18,30,40.0,23.0,1.7,25.0,25.0,20.32,4.08
2016,9,4,18,45,20.0,11.5,1.7,25.0,12.5,11.3,0.0
2016,9,4,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,5,6,15,69.0,9.5,1.5,21.5,13.5,27.26,0.0
2016,9,5,6,30,138.0,19.0,1.7,22.0,27.0,74.06,5.46
2016,9,5,6,45,269.0,32.0,1.95,22.5,69.0,151.97,108.92
2016,9,5,7,0,400.0,45.0,2.2,23.0,111.0,234.28,179.26
2016,9,5,7,15,479.0,53.5,2.4,23.5,163.5,300.5,235.85
2016,9,5,7,30,558.0,62.0,2.6,24.0,216.0,373.75,296.37
2016,9,5,7,45,279.0,86.0,2.85,24.5,163.0,266.58,212.36
2016,9,5,8,0,0.0,110.0,3.1,25.0,110.0,109.31,83.09
2016,9,5,8,15,18.0,149.0,3.2,25.5,157.5,161.48,124.78
2016,9,5,8,30,36.0,188.0,3.3,26.0,205.0,222.41,172.14
2016,9,5,8,45,39.5,211.0,3.4,26.5,232.0,249.61,192.17
2016,9,5,9,0,43.0,234.0,3.5,27.0,259.0,276.82,211.97
2016,9,5,9,15,42.0,253.0,3.5,27.0,279.5,296.01,225.7
2016,9,5,9,30,41.0,272.0,3.5,27.0,300.0,314.94,239.16
2016,9,5,9,45,60.5,305.5,3.55,27.5,349.0,366.7,277.08
2016,9,5,10,0,80.0,339.0,3.6,28.0,398.0,418.83,314.49
2016,9,5,10,15,69.0,349.0,3.65,28.0,401.5,418.86,313.33
2016,9,5,10,30,58.0,359.0,3.7,28.0,405.0,418.32,312.0
2016,9,5,10,45,47.0,356.5,3.75,28.5,395.0,404.21,300.36
2016,9,5,11,0,36.0,354.0,3.8,29.0,385.0,389.93,288.73
2016,9,5,11,15,167.0,391.0,3.8,29.0,538.5,553.69,409.91
2016,9,5,11,30,298.0,428.0,3.8,29.0,692.0,715.27,524.1
2016,9,5,11,45,303.5,433.5,3.85,29.0,706.0,720.91,526.9
2016,9,5,12,0,309.0,439.0,3.9,29.0,720.0,725.18,529.7
2016,9,5,12,15,368.0,415.5,3.95,29.0,752.0,747.6,546.81
2016,9,5,12,30,427.0,392.0,4.0,29.0,784.0,769.58,563.38
2016,9,5,12,45,261.5,421.0,4.05,29.5,660.5,640.48,469.34
2016,9,5,13,0,96.0,450.0,4.1,30.0,537.0,516.74,377.65
2016,9,5,13,15,53.0,333.5,4.1,29.5,381.5,365.31,270.04
2016,9,5,13,30,10.0,217.0,4.1,29.0,226.0,217.41,160.84
2016,9,5,13,45,8.5,199.0,4.1,29.0,207.0,198.43,146.93
2016,9,5,14,0,7.0,181.0,4.1,29.0,188.0,179.61,132.86
2016,9,5,14,15,3.5,137.5,4.1,29.0,141.0,135.2,99.2
2016,9,5,14,30,0.0,94.0,4.1,29.0,94.0,91.04,65.35
2016,9,5,14,45,26.0,208.0,4.1,29.0,227.5,212.77,159.07
2016,9,5,15,0,52.0,322.0,4.1,29.0,361.0,327.73,245.15
2016,9,5,15,15,111.0,317.0,4.05,29.0,393.5,344.78,258.23
2016,9,5,15,30,170.0,312.0,4.0,29.0,426.0,359.06,268.77
2016,9,5,15,45,248.0,276.5,3.95,29.0,428.5,344.98,257.53
2016,9,5,16,0,326.0,241.0,3.9,29.0,431.0,326.81,241.88
2016,9,5,16,15,459.5,183.0,3.75,28.5,423.5,293.87,212.76
2016,9,5,16,30,593.0,125.0,3.6,28.0,416.0,249.29,172.02
2016,9,5,16,45,609.5,104.5,3.45,28.0,372.0,199.88,129.59
2016,9,5,17,0,626.0,84.0,3.3,28.0,328.0,148.56,87.13
2016,9,5,17,15,574.5,77.5,3.1,27.5,273.0,101.88,55.57
2016,9,5,17,30,523.0,71.0,2.9,27.0,218.0,61.09,36.22
2016,9,5,17,45,446.0,61.0,2.7,26.5,166.5,43.49,31.45
2016,9,5,18,0,369.0,51.0,2.5,26.0,115.0,38.43,26.83
2016,9,5,18,15,245.0,36.5,2.55,25.5,72.5,27.96,17.24
2016,9,5,18,30,121.0,22.0,2.6,25.0,30.0,17.29,0.36
2016,9,5,18,45,60.5,11.0,2.65,25.0,15.0,10.81,0.0
2016,9,5,19,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,2.0,2.1,22.5,2.0,1.97,0.0
2016,9,6,6,30,0.0,4.0,2.3,23.0,4.0,3.85,0.0
2016,9,6,6,45,0.0,12.0,2.5,23.5,12.0,11.57,3.38
2016,9,6,7,0,0.0,20.0,2.7,24.0,20.0,19.29,10.02
2016,9,6,7,15,0.0,29.5,2.85,24.0,29.5,28.47,17.78
2016,9,6,7,30,0.0,39.0,3.0,24.0,39.0,37.65,25.45
2016,9,6,7,45,42.5,96.0,3.15,24.5,112.5,123.67,96.09
2016,9,6,8,0,85.0,153.0,3.3,25.0,186.0,215.18,169.31
2016,9,6,8,15,388.5,123.5,3.4,25.5,306.5,402.3,319.61
2016,9,6,8,30,692.0,94.0,3.5,26.0,427.0,596.07,468.15
2016,9,6,8,45,727.5,94.5,3.65,26.5,480.0,644.98,501.63
2016,9,6,9,0,763.0,95.0,3.8,27.0,533.0,696.7,536.48
2016,9,6,9,15,781.5,98.0,3.85,27.0,581.0,737.7,563.89
2016,9,6,9,30,800.0,101.0,3.9,27.0,629.0,777.24,590.07
2016,9,6,9,45,481.5,227.0,4.0,27.5,550.5,662.96,503.04
2016,9,6,10,0,163.0,353.0,4.1,28.0,472.0,514.1,385.64
2016,9,6,10,15,508.0,229.5,4.1,28.0,629.0,704.27,531.86
2016,9,6,10,30,853.0,106.0,4.1,28.0,786.0,884.41,657.17
2016,9,6,10,45,441.0,221.5,4.1,28.5,574.5,643.38,483.78
2016,9,6,11,0,29.0,337.0,4.1,29.0,363.0,365.85,270.63
2016,9,6,11,15,25.5,330.5,4.1,29.0,353.0,354.46,262.73
2016,9,6,11,30,22.0,324.0,4.1,29.0,343.0,337.85,250.3
2016,9,6,11,45,452.0,218.0,4.15,29.0,627.5,645.3,485.7
2016,9,6,12,0,882.0,112.0,4.2,29.0,912.0,918.13,674.12
2016,9,6,12,15,552.5,287.5,4.2,29.0,789.5,789.13,581.69
2016,9,6,12,30,223.0,463.0,4.2,29.0,667.0,652.96,477.64
2016,9,6,12,45,201.5,462.5,4.2,29.5,646.5,626.17,458.13
2016,9,6,13,0,180.0,462.0,4.2,30.0,626.0,599.53,438.22
2016,9,6,13,15,255.5,440.0,4.15,30.0,668.5,632.32,463.28
2016,9,6,13,30,331.0,418.0,4.1,30.0,711.0,659.87,484.08
2016,9,6,13,45,398.5,378.5,4.1,30.0,723.0,659.97,485.91
2016,9,6,14,0,466.0,339.0,4.1,30.0,735.0,653.66,483.17
2016,9,6,14,15,339.5,365.0,4.1,29.5,648.0,571.56,423.73
2016,9,6,14,30,213.0,391.0,4.1,29.0,561.0,499.14,370.69
2016,9,6,14,45,302.5,350.5,4.1,29.0,580.5,501.42,374.13
2016,9,6,15,0,392.0,310.0,4.1,29.0,600.0,498.45,372.63
2016,9,6,15,15,242.5,306.0,4.05,29.0,482.0,397.49,297.43
2016,9,6,15,30,93.0,302.0,4.0,29.0,364.0,318.49,238.5
2016,9,6,15,45,156.0,279.5,4.0,29.0,374.0,313.09,234.4
2016,9,6,16,0,219.0,257.0,4.0,29.0,384.0,305.09,227.08
2016,9,6,16,15,285.0,220.5,3.85,28.5,369.5,275.25,202.39
2016,9,6,16,30,351.0,184.0,3.7,28.0,355.0,242.66,174.17
2016,9,6,16,45,326.5,165.0,3.6,28.0,309.0,200.03,140.36
2016,9,6,17,0,302.0,146.0,3.5,28.0,263.0,160.06,109.69
2016,9,6,17,15,343.5,119.5,3.3,27.5,231.5,117.38,76.75
2016,9,6,17,30,385.0,93.0,3.1,27.0,200.0,74.55,50.24
2016,9,6,17,45,298.0,79.0,2.95,26.5,150.0,58.3,43.97
2016,9,6,18,0,211.0,65.0,2.8,26.0,100.0,51.88,38.05
2016,9,6,18,15,118.5,43.0,2.85,25.5,61.0,35.08,22.86
2016,9,6,18,30,26.0,21.0,2.9,25.0,22.0,18.55,0.0
2016,9,6,18,45,13.0,10.5,2.95,25.0,11.0,10.32,0.0
2016,9,6,19,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,6,15,22.5,9.5,2.45,23.0,10.5,9.34,0.0
2016,9,7,6,30,45.0,19.0,2.6,23.0,21.0,40.51,0.0
2016,9,7,6,45,147.5,39.0,2.8,23.5,60.0,109.24,76.79
2016,9,7,7,0,250.0,59.0,3.0,24.0,99.0,186.88,142.33
2016,9,7,7,15,334.0,72.5,3.15,24.5,149.0,252.11,197.32
2016,9,7,7,30,418.0,86.0,3.3,25.0,199.0,325.45,257.65
2016,9,7,7,45,481.0,94.0,3.45,25.5,253.5,387.96,308.02
2016,9,7,8,0,544.0,102.0,3.6,26.0,308.0,458.97,363.31
2016,9,7,8,15,584.0,109.0,3.75,26.0,362.0,515.3,406.63
2016,9,7,8,30,624.0,116.0,3.9,26.0,416.0,573.23,450.2
2016,9,7,8,45,657.0,120.5,4.05,26.5,468.0,624.52,487.04
2016,9,7,9,0,690.0,125.0,4.2,27.0,520.0,676.12,523.01
2016,9,7,9,15,465.0,212.5,4.2,27.0,489.0,611.05,469.48
2016,9,7,9,30,240.0,300.0,4.2,27.0,458.0,516.86,394.04
2016,9,7,9,45,219.0,325.0,4.2,27.5,476.5,529.82,401.34
2016,9,7,10,0,198.0,350.0,4.2,28.0,495.0,540.77,406.67
2016,9,7,10,15,497.0,245.5,4.2,28.0,634.5,710.41,535.67
2016,9,7,10,30,796.0,141.0,4.2,28.0,774.0,873.37,650.15
2016,9,7,10,45,806.5,142.0,4.2,28.5,803.5,890.94,658.67
2016,9,7,11,0,817.0,143.0,4.2,29.0,833.0,905.63,666.26
2016,9,7,11,15,822.5,144.0,4.15,29.0,854.0,912.73,669.94
2016,9,7,11,30,828.0,145.0,4.1,29.0,875.0,916.7,671.7
2016,9,7,11,45,844.0,137.5,4.1,29.5,891.0,914.53,668.44
2016,9,7,12,0,860.0,130.0,4.1,30.0,907.0,913.61,666.19
2016,9,7,12,15,861.0,130.5,4.05,30.0,911.5,903.8,659.25
2016,9,7,12,30,862.0,131.0,4.0,30.0,916.0,890.87,650.41
2016,9,7,12,45,860.0,131.5,4.0,30.0,912.0,872.29,638.15
2016,9,7,13,0,858.0,132.0,4.0,30.0,908.0,850.84,624.07
2016,9,7,13,15,855.0,131.5,3.95,30.0,895.0,824.87,606.76
2016,9,7,13,30,852.0,131.0,3.9,30.0,882.0,796.3,587.73
2016,9,7,13,45,547.0,273.5,3.9,30.0,751.5,671.94,497.57
2016,9,7,14,0,242.0,416.0,3.9,30.0,621.0,564.85,415.3
2016,9,7,14,15,532.5,271.5,3.85,30.0,701.5,614.44,457.36
2016,9,7,14,30,823.0,127.0,3.8,30.0,782.0,644.27,482.81
2016,9,7,14,45,562.5,230.0,3.75,30.0,668.5,544.7,406.66
2016,9,7,15,0,302.0,333.0,3.7,30.0,555.0,467.39,347.05
2016,9,7,15,15,523.0,231.5,3.6,30.0,587.5,468.82,349.26
2016,9,7,15,30,744.0,130.0,3.5,30.0,620.0,449.86,333.59
2016,9,7,15,45,721.5,126.5,3.45,30.0,572.5,397.86,291.71
2016,9,7,16,0,699.0,123.0,3.4,30.0,525.0,347.15,250.05
2016,9,7,16,15,670.5,117.5,3.2,29.5,473.0,294.5,206.75
2016,9,7,16,30,642.0,112.0,3.0,29.0,421.0,244.32,165.11
2016,9,7,16,45,601.5,106.0,2.8,29.0,367.0,194.23,124.4
2016,9,7,17,0,561.0,100.0,2.6,29.0,313.0,148.48,89.41
2016,9,7,17,15,504.5,91.0,2.35,28.5,259.0,103.54,60.21
2016,9,7,17,30,448.0,82.0,2.1,28.0,205.0,64.79,42.85
2016,9,7,17,45,366.0,69.5,1.85,27.5,154.0,50.99,37.59
2016,9,7,18,0,284.0,57.0,1.6,27.0,103.0,43.19,30.58
2016,9,7,18,15,169.5,38.5,1.6,26.5,63.0,29.88,18.37
2016,9,7,18,30,55.0,20.0,1.6,26.0,23.0,16.81,0.0
2016,9,7,18,45,27.5,10.0,1.65,26.0,11.5,9.83,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,6,15,9.5,9.0,2.2,21.5,9.5,8.85,0.0
2016,9,8,6,30,19.0,18.0,2.5,22.0,19.0,25.28,0.0
2016,9,8,6,45,125.0,40.0,2.9,22.5,59.0,102.85,72.16
2016,9,8,7,0,231.0,62.0,3.3,23.0,99.0,176.54,134.75
2016,9,8,7,15,317.5,76.5,3.4,23.5,149.5,248.82,195.46
2016,9,8,7,30,404.0,91.0,3.5,24.0,200.0,323.57,257.1
2016,9,8,7,45,486.0,96.0,3.6,24.5,257.5,392.29,312.66
2016,9,8,8,0,568.0,101.0,3.7,25.0,315.0,471.3,374.43
2016,9,8,8,15,609.0,107.5,3.7,25.0,370.0,528.64,418.37
2016,9,8,8,30,650.0,114.0,3.7,25.0,425.0,587.59,462.42
2016,9,8,8,45,696.0,113.0,3.75,25.5,480.5,642.91,502.22
2016,9,8,9,0,742.0,112.0,3.8,26.0,536.0,699.31,540.65
2016,9,8,9,15,762.5,115.5,3.8,26.5,584.5,738.96,565.86
2016,9,8,9,30,783.0,119.0,3.8,27.0,633.0,779.93,591.71
2016,9,8,9,45,805.5,118.0,3.8,27.5,677.5,816.04,613.81
2016,9,8,10,0,828.0,117.0,3.8,28.0,722.0,850.35,634.46
2016,9,8,10,15,838.5,119.0,3.8,28.0,758.5,875.28,649.87
2016,9,8,10,30,849.0,121.0,3.8,28.0,795.0,892.7,660.29
2016,9,8,10,45,860.0,121.0,3.8,28.5,825.0,910.47,669.74
2016,9,8,11,0,871.0,121.0,3.8,29.0,855.0,925.26,677.24
2016,9,8,11,15,876.0,122.0,3.8,29.0,876.0,932.45,681.16
2016,9,8,11,30,881.0,123.0,3.8,29.0,897.0,936.36,683.09
2016,9,8,11,45,874.5,129.5,3.8,29.5,907.5,931.98,678.35
2016,9,8,12,0,868.0,136.0,3.8,30.0,918.0,924.29,671.64
2016,9,8,12,15,869.0,136.0,3.8,30.0,922.0,913.76,664.56
2016,9,8,12,30,870.0,136.0,3.8,30.0,926.0,900.09,655.54
2016,9,8,12,45,866.5,137.0,3.8,30.5,921.0,880.43,641.35
2016,9,8,13,0,863.0,138.0,3.8,31.0,916.0,857.93,625.41
2016,9,8,13,15,859.5,137.5,3.75,31.0,902.5,831.3,607.81
2016,9,8,13,30,856.0,137.0,3.7,31.0,889.0,802.09,588.5
2016,9,8,13,45,847.5,137.0,3.7,31.0,866.5,767.15,565.49
2016,9,8,14,0,839.0,137.0,3.7,31.0,844.0,729.59,540.57
2016,9,8,14,15,830.5,135.5,3.65,31.0,814.5,689.03,511.96
2016,9,8,14,30,822.0,134.0,3.6,31.0,785.0,646.96,481.48
2016,9,8,14,45,807.0,133.0,3.6,31.0,748.0,600.18,447.15
2016,9,8,15,0,792.0,132.0,3.6,31.0,711.0,552.89,411.66
2016,9,8,15,15,776.5,128.5,3.5,30.5,667.5,502.8,373.89
2016,9,8,15,30,761.0,125.0,3.4,30.0,624.0,452.77,335.07
2016,9,8,15,45,736.5,122.5,3.35,30.0,575.5,397.2,290.64
2016,9,8,16,0,712.0,120.0,3.3,30.0,527.0,345.95,248.49
2016,9,8,16,15,683.5,115.0,3.1,29.5,474.5,293.12,204.95
2016,9,8,16,30,655.0,110.0,2.9,29.0,422.0,242.74,163.1
2016,9,8,16,45,611.5,104.0,2.7,29.0,367.0,191.53,121.7
2016,9,8,17,0,568.0,98.0,2.5,29.0,312.0,145.0,86.47
2016,9,8,17,15,510.0,89.0,2.25,28.0,257.0,99.78,57.76
2016,9,8,17,30,452.0,80.0,2.0,27.0,202.0,61.03,46.36
2016,9,8,17,45,363.0,68.0,1.75,26.5,151.0,49.99,36.88
2016,9,8,18,0,274.0,56.0,1.5,26.0,100.0,42.55,30.12
2016,9,8,18,15,157.5,37.0,1.5,25.5,60.0,28.76,17.33
2016,9,8,18,30,41.0,18.0,1.5,25.0,20.0,16.01,0.0
2016,9,8,18,45,20.5,9.0,1.5,24.5,10.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,6,15,5.0,8.0,2.4,22.0,8.0,7.86,0.0
2016,9,9,6,30,10.0,16.0,2.7,22.0,16.0,19.82,0.0
2016,9,9,6,45,98.5,40.0,3.0,22.5,55.0,93.59,65.08
2016,9,9,7,0,187.0,64.0,3.3,23.0,94.0,161.26,122.77
2016,9,9,7,15,271.0,81.0,3.4,23.5,143.5,225.93,177.25
2016,9,9,7,30,355.0,98.0,3.5,24.0,193.0,306.22,243.16
2016,9,9,7,45,442.0,103.0,3.6,24.5,249.5,375.28,299.01
2016,9,9,8,0,529.0,108.0,3.7,25.0,306.0,451.47,358.9
2016,9,9,8,15,571.0,115.5,3.7,25.5,360.5,511.85,404.42
2016,9,9,8,30,613.0,123.0,3.7,26.0,415.0,571.04,447.79
2016,9,9,8,45,663.0,121.0,3.7,26.5,470.0,626.79,487.85
2016,9,9,9,0,713.0,119.0,3.7,27.0,525.0,683.89,527.28
2016,9,9,9,15,734.5,123.0,3.7,27.0,573.5,726.35,555.59
2016,9,9,9,30,756.0,127.0,3.7,27.0,622.0,764.94,580.95
