Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,9,45,823.0,100.0,1.95,30.5,651.0,788.61,578.34
2016,9,19,10,0,838.0,102.0,1.9,31.0,693.0,814.7,592.36
2016,9,19,10,15,848.5,104.0,1.85,31.5,728.5,838.99,605.1
2016,9,19,10,30,859.0,106.0,1.8,32.0,764.0,860.49,615.96
2016,9,19,10,45,867.5,106.5,1.8,32.5,793.0,875.72,623.28
2016,9,19,11,0,876.0,107.0,1.8,33.0,822.0,887.85,628.75
2016,9,19,11,15,881.0,108.0,1.85,33.0,842.0,894.2,632.48
2016,9,19,11,30,886.0,109.0,1.9,33.0,862.0,897.24,634.3
2016,9,19,11,45,890.0,109.0,1.95,33.5,874.0,895.02,631.66
2016,9,19,12,0,894.0,109.0,2.0,34.0,886.0,889.46,627.08
2016,9,19,12,15,895.0,109.0,2.05,34.0,889.5,877.97,620.17
2016,9,19,12,30,896.0,109.0,2.1,34.0,893.0,863.24,611.32
2016,9,19,12,45,895.5,108.5,2.2,34.0,887.5,843.6,599.79
2016,9,19,13,0,895.0,108.0,2.3,34.0,882.0,820.91,586.28
2016,9,19,13,15,891.5,107.0,2.35,34.0,868.0,792.47,568.6
2016,9,19,13,30,888.0,106.0,2.4,34.0,854.0,761.37,549.11
2016,9,19,13,45,883.0,105.0,2.5,34.0,831.5,726.68,527.37
2016,9,19,14,0,878.0,104.0,2.6,34.0,809.0,689.71,503.46
2016,9,19,14,15,870.0,102.5,2.6,34.0,778.5,648.28,474.26
2016,9,19,14,30,862.0,101.0,2.6,34.0,748.0,605.18,443.25
2016,9,19,14,45,851.0,98.5,2.65,34.0,710.5,558.05,408.8
2016,9,19,15,0,840.0,96.0,2.7,34.0,673.0,509.95,372.68
2016,9,19,15,15,825.0,93.5,2.7,33.5,629.5,459.3,334.23
2016,9,19,15,30,810.0,91.0,2.7,33.0,586.0,404.9,291.85
2016,9,19,15,45,789.5,88.0,2.75,33.0,537.0,351.69,248.63
2016,9,19,16,0,769.0,85.0,2.8,33.0,488.0,299.51,205.28
2016,9,19,16,15,741.0,81.0,2.65,32.5,435.5,245.93,160.97
2016,9,19,16,30,713.0,77.0,2.5,32.0,383.0,194.72,119.07
2016,9,19,16,45,673.0,71.5,2.45,32.0,328.0,140.09,77.17
2016,9,19,17,0,633.0,66.0,2.4,32.0,273.0,92.62,46.04
2016,9,19,17,15,572.0,59.5,2.15,31.0,219.0,48.4,27.38
2016,9,19,17,30,511.0,53.0,1.9,30.0,165.0,37.06,25.53
2016,9,19,17,45,412.0,42.5,1.65,29.5,115.5,31.09,20.22
2016,9,19,18,0,313.0,32.0,1.4,29.0,66.0,24.73,14.07
2016,9,19,18,15,156.5,16.0,1.4,28.5,33.0,12.33,0.0
2016,9,19,18,30,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.45,27.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,20,6,15,35.0,5.5,1.1,21.5,6.0,0.0,0.0
2016,9,20,6,30,70.0,11.0,1.3,22.0,12.0,30.68,0.0
2016,9,20,6,45,219.0,25.5,1.55,23.0,51.0,118.96,72.63
2016,9,20,7,0,368.0,40.0,1.8,24.0,90.0,205.26,152.35
2016,9,20,7,15,457.0,50.0,1.75,24.5,142.0,273.53,210.58
2016,9,20,7,30,546.0,60.0,1.7,25.0,194.0,349.8,273.23
2016,9,20,7,45,608.0,65.5,1.65,25.5,250.5,413.78,324.32
2016,9,20,8,0,670.0,71.0,1.6,26.0,307.0,481.97,376.42
2016,9,20,8,15,706.5,76.0,1.45,26.5,362.0,535.32,414.97
2016,9,20,8,30,743.0,81.0,1.3,27.0,417.0,592.12,454.16
2016,9,20,8,45,771.0,84.0,1.2,28.0,470.0,641.33,485.3
2016,9,20,9,0,799.0,87.0,1.1,29.0,523.0,690.14,513.84
2016,9,20,9,15,817.5,90.0,1.15,29.5,571.0,730.98,538.65
2016,9,20,9,30,836.0,93.0,1.2,30.0,619.0,770.18,562.08
2016,9,20,9,45,849.5,95.5,1.3,30.5,661.5,798.49,578.7
2016,9,20,10,0,863.0,98.0,1.4,31.0,704.0,828.82,596.65
2016,9,20,10,15,873.0,99.5,1.45,31.0,740.0,852.51,610.9
2016,9,20,10,30,883.0,101.0,1.5,31.0,776.0,873.32,623.42
2016,9,20,10,45,889.5,103.0,1.6,31.5,804.5,888.57,631.82
2016,9,20,11,0,896.0,105.0,1.7,32.0,833.0,900.58,638.28
2016,9,20,11,15,901.0,106.0,1.75,32.0,853.0,906.91,642.01
2016,9,20,11,30,906.0,107.0,1.8,32.0,873.0,909.84,643.79
2016,9,20,11,45,907.5,108.0,1.85,32.5,884.5,906.28,640.33
2016,9,20,12,0,909.0,109.0,1.9,33.0,896.0,899.32,634.91
2016,9,20,12,15,909.5,109.0,1.9,33.0,899.0,887.14,627.13
2016,9,20,12,30,910.0,109.0,1.9,33.0,902.0,871.67,617.41
2016,9,20,12,45,908.5,109.0,1.9,33.5,896.5,851.35,603.46
2016,9,20,13,0,907.0,109.0,1.9,34.0,891.0,827.97,587.69
2016,9,20,13,15,903.5,108.0,1.9,34.0,876.5,799.14,569.66
2016,9,20,13,30,900.0,107.0,1.9,34.0,862.0,767.62,549.86
2016,9,20,13,45,894.5,106.0,1.9,34.0,839.0,732.12,527.35
2016,9,20,14,0,889.0,105.0,1.9,34.0,816.0,694.35,502.61
2016,9,20,14,15,625.0,217.0,1.9,34.0,707.5,593.48,429.59
2016,9,20,14,30,361.0,329.0,1.9,34.0,599.0,513.79,370.72
2016,9,20,14,45,249.0,326.5,1.9,34.0,508.0,431.69,312.73
2016,9,20,15,0,137.0,324.0,1.9,34.0,417.0,362.33,263.16
2016,9,20,15,15,460.5,215.5,1.85,33.5,499.5,396.34,288.18
2016,9,20,15,30,784.0,107.0,1.8,33.0,582.0,405.35,290.45
2016,9,20,15,45,762.0,103.0,1.8,33.0,533.0,352.08,247.47
2016,9,20,16,0,740.0,99.0,1.8,33.0,484.0,300.08,204.88
2016,9,20,16,15,709.0,94.0,1.7,32.5,430.5,243.16,158.84
2016,9,20,16,30,678.0,89.0,1.6,32.0,377.0,192.16,117.83
2016,9,20,16,45,634.5,83.0,1.55,32.0,322.0,141.75,79.95
2016,9,20,17,0,591.0,77.0,1.5,32.0,267.0,96.01,50.78
2016,9,20,17,15,526.5,68.0,1.35,31.0,212.5,52.38,32.71
2016,9,20,17,30,462.0,59.0,1.2,30.0,158.0,42.71,30.24
2016,9,20,17,45,360.0,46.5,1.05,29.0,109.5,35.14,23.59
2016,9,20,18,0,258.0,34.0,0.9,28.0,61.0,26.28,15.18
2016,9,20,18,15,129.0,17.0,0.9,27.5,30.5,13.35,0.0
2016,9,20,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,21,6,15,9.0,3.5,0.4,22.5,4.0,0.0,0.0
2016,9,21,6,30,18.0,7.0,0.4,23.0,8.0,11.96,0.0
2016,9,21,6,45,108.0,29.0,0.4,23.5,43.0,79.16,45.94
2016,9,21,7,0,198.0,51.0,0.4,24.0,78.0,145.96,107.39
2016,9,21,7,15,278.5,69.5,0.5,24.5,126.5,216.46,165.47
2016,9,21,7,30,359.0,88.0,0.6,25.0,175.0,288.6,223.67
2016,9,21,7,45,435.5,97.0,0.7,25.5,230.0,354.53,275.68
2016,9,21,8,0,512.0,106.0,0.8,26.0,285.0,426.58,330.63
2016,9,21,8,15,378.5,145.5,0.85,26.5,290.5,409.26,315.62
2016,9,21,8,30,245.0,185.0,0.9,27.0,296.0,371.8,285.29
2016,9,21,8,45,135.0,195.0,0.95,27.5,257.5,305.31,233.3
2016,9,21,9,0,25.0,205.0,1.0,28.0,219.0,223.82,168.81
2016,9,21,9,15,59.0,244.5,1.05,28.5,281.0,298.96,225.21
2016,9,21,9,30,93.0,284.0,1.1,29.0,343.0,368.32,275.13
2016,9,21,9,45,223.5,293.5,1.15,29.5,447.0,491.79,364.75
2016,9,21,10,0,354.0,303.0,1.2,30.0,551.0,620.28,453.63
2016,9,21,10,15,587.5,218.5,1.25,30.0,655.5,741.97,539.47
2016,9,21,10,30,821.0,134.0,1.3,30.0,760.0,856.9,614.35
2016,9,21,10,45,836.5,132.0,1.4,30.5,790.0,874.58,623.36
2016,9,21,11,0,852.0,130.0,1.5,31.0,820.0,889.34,631.67
2016,9,21,11,15,524.5,277.0,1.6,31.0,705.0,753.48,540.56
2016,9,21,11,30,197.0,424.0,1.7,31.0,590.0,601.75,431.36
2016,9,21,11,45,152.5,426.5,1.8,31.5,556.0,561.3,403.22
2016,9,21,12,0,108.0,429.0,1.9,32.0,522.0,517.08,371.46
2016,9,21,12,15,198.0,426.5,1.95,32.0,598.0,590.18,424.05
2016,9,21,12,30,288.0,424.0,2.0,32.0,674.0,658.39,471.61
2016,9,21,12,45,182.5,417.5,2.15,32.5,576.0,555.24,398.94
2016,9,21,13,0,77.0,411.0,2.3,33.0,478.0,457.52,329.26
2016,9,21,13,15,148.5,413.5,2.35,33.0,538.5,509.96,368.09
2016,9,21,13,30,220.0,416.0,2.4,33.0,599.0,556.92,401.79
2016,9,21,13,45,549.0,264.5,2.45,33.0,705.5,634.3,462.25
2016,9,21,14,0,878.0,113.0,2.5,33.0,812.0,690.8,505.97
2016,9,21,14,15,870.0,111.5,2.55,33.0,781.5,649.24,476.13
2016,9,21,14,30,862.0,110.0,2.6,33.0,751.0,606.01,445.06
2016,9,21,14,45,851.0,107.5,2.65,33.0,713.0,558.8,410.35
2016,9,21,15,0,840.0,105.0,2.7,33.0,675.0,507.64,371.89
2016,9,21,15,15,825.0,102.0,2.7,32.5,631.0,456.22,332.63
2016,9,21,15,30,810.0,99.0,2.7,32.0,587.0,404.75,292.04
2016,9,21,15,45,790.0,95.0,2.75,32.0,537.5,350.89,248.09
2016,9,21,16,0,770.0,91.0,2.8,32.0,488.0,298.05,204.05
2016,9,21,16,15,741.0,87.0,2.65,31.5,435.0,244.38,159.63
2016,9,21,16,30,712.0,83.0,2.5,31.0,382.0,189.84,115.36
2016,9,21,16,45,672.0,76.5,2.45,30.5,326.5,137.7,76.08
2016,9,21,17,0,632.0,70.0,2.4,30.0,271.0,89.8,45.81
2016,9,21,17,15,569.0,62.5,2.1,29.0,216.0,45.36,32.77
2016,9,21,17,30,506.0,55.0,1.8,28.0,161.0,39.45,27.74
2016,9,21,17,45,405.5,43.0,1.55,27.5,111.0,32.17,21.22
2016,9,21,18,0,305.0,31.0,1.3,27.0,61.0,24.38,13.48
2016,9,21,18,15,152.5,15.5,1.3,26.5,30.5,15.24,0.0
2016,9,21,18,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,22,6,15,24.5,4.5,1.2,19.5,4.5,0.0,0.0
2016,9,22,6,30,49.0,9.0,1.5,20.0,9.0,22.58,0.0
2016,9,22,6,45,167.0,27.0,1.8,21.0,45.5,101.21,58.6
2016,9,22,7,0,285.0,45.0,2.1,22.0,82.0,177.32,132.19
2016,9,22,7,15,371.5,58.5,2.0,22.5,132.5,242.67,188.26
2016,9,22,7,30,458.0,72.0,1.9,23.0,183.0,318.22,250.83
2016,9,22,7,45,510.5,83.0,1.85,24.0,236.0,379.38,299.7
2016,9,22,8,0,563.0,94.0,1.8,25.0,289.0,443.94,349.0
2016,9,22,8,15,603.0,101.5,1.85,25.5,343.0,499.93,390.97
2016,9,22,8,30,643.0,109.0,1.9,26.0,397.0,557.37,432.64
2016,9,22,8,45,668.5,116.0,2.0,27.0,448.0,605.31,465.46
2016,9,22,9,0,694.0,123.0,2.1,28.0,499.0,652.9,497.1
2016,9,22,9,15,715.5,127.5,2.2,28.5,546.0,694.0,524.15
2016,9,22,9,30,737.0,132.0,2.3,29.0,593.0,733.89,549.4
2016,9,22,9,45,752.0,136.5,2.4,29.5,634.5,767.04,569.78
2016,9,22,10,0,767.0,141.0,2.5,30.0,676.0,795.41,586.83
2016,9,22,10,15,778.5,143.5,2.55,30.0,711.0,819.24,601.68
2016,9,22,10,30,790.0,146.0,2.6,30.0,746.0,840.47,614.87
2016,9,22,10,45,798.5,148.5,2.65,30.5,773.5,856.34,623.35
2016,9,22,11,0,807.0,151.0,2.7,31.0,801.0,869.25,629.98
2016,9,22,11,15,429.0,264.0,2.75,31.0,610.5,654.88,480.63
2016,9,22,11,30,51.0,377.0,2.8,31.0,420.0,420.65,306.58
2016,9,22,11,45,430.5,270.0,2.85,31.5,640.0,653.46,481.07
2016,9,22,12,0,810.0,163.0,2.9,32.0,860.0,864.87,625.62
2016,9,22,12,15,810.5,163.5,2.95,32.0,862.5,853.34,616.57
2016,9,22,12,30,811.0,164.0,3.0,32.0,865.0,838.86,607.4
2016,9,22,12,45,430.0,273.0,3.05,32.5,644.5,618.45,452.3
2016,9,22,13,0,49.0,382.0,3.1,33.0,424.0,407.4,294.87
2016,9,22,13,15,420.5,273.0,3.15,33.0,623.0,583.32,429.16
2016,9,22,13,30,792.0,164.0,3.2,33.0,822.0,735.67,539.52
2016,9,22,13,45,780.5,164.5,3.25,33.0,798.0,699.98,513.68
2016,9,22,14,0,769.0,165.0,3.3,33.0,774.0,662.82,487.58
2016,9,22,14,15,516.5,257.0,3.35,33.0,659.5,557.78,410.05
2016,9,22,14,30,264.0,349.0,3.4,33.0,545.0,472.15,345.8
2016,9,22,14,45,469.0,262.0,3.45,33.0,587.5,486.91,358.47
2016,9,22,15,0,674.0,175.0,3.5,33.0,630.0,484.08,356.04
2016,9,22,15,15,500.0,213.5,3.5,32.5,538.5,407.59,299.1
2016,9,22,15,30,326.0,252.0,3.5,32.0,447.0,348.97,255.98
2016,9,22,15,45,325.0,228.5,3.5,31.5,409.0,308.76,225.26
2016,9,22,16,0,324.0,205.0,3.5,31.0,371.0,268.46,193.72
2016,9,22,16,15,302.5,184.0,3.4,30.5,325.5,225.49,160.33
2016,9,22,16,30,281.0,163.0,3.3,30.0,280.0,184.77,128.94
2016,9,22,16,45,246.5,145.5,3.25,30.0,237.0,147.62,101.6
2016,9,22,17,0,212.0,128.0,3.2,30.0,194.0,114.17,79.04
2016,9,22,17,15,176.5,105.0,2.85,29.0,152.0,80.56,62.28
2016,9,22,17,30,141.0,82.0,2.5,28.0,110.0,67.39,51.12
2016,9,22,17,45,91.0,57.5,2.2,27.5,73.5,48.35,34.55
2016,9,22,18,0,41.0,33.0,1.9,27.0,37.0,28.7,16.44
2016,9,22,18,15,20.5,16.5,1.9,26.5,18.5,16.22,0.0
2016,9,22,18,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,23,6,45,115.5,23.0,2.2,22.5,38.0,77.77,42.18
2016,9,23,7,0,231.0,46.0,2.4,23.0,76.0,157.64,116.75
2016,9,23,7,15,323.0,60.0,2.55,23.5,124.5,222.96,172.41
2016,9,23,7,30,415.0,74.0,2.7,24.0,173.0,297.26,234.24
2016,9,23,7,45,505.0,77.0,2.85,24.5,229.5,368.74,292.58
2016,9,23,8,0,595.0,80.0,3.0,25.0,286.0,445.17,353.1
2016,9,23,8,15,635.5,86.0,3.1,25.5,339.5,500.81,395.69
2016,9,23,8,30,676.0,92.0,3.2,26.0,393.0,557.95,438.16
2016,9,23,8,45,338.0,106.5,3.35,26.5,257.0,360.64,284.63
2016,9,23,9,0,0.0,121.0,3.5,27.0,121.0,118.29,88.44
2016,9,23,9,15,395.5,111.0,3.5,27.5,357.0,432.92,340.23
2016,9,23,9,30,791.0,101.0,3.5,28.0,593.0,737.22,561.58
2016,9,23,9,45,808.0,102.5,3.55,28.5,635.0,770.14,580.22
2016,9,23,10,0,825.0,104.0,3.6,29.0,677.0,800.93,598.96
2016,9,23,10,15,593.0,219.0,3.6,29.0,642.0,743.4,555.8
2016,9,23,10,30,361.0,334.0,3.6,29.0,607.0,662.31,492.08
2016,9,23,10,45,612.5,222.0,3.65,29.5,705.0,772.5,574.63
2016,9,23,11,0,864.0,110.0,3.7,30.0,803.0,869.34,639.24
2016,9,23,11,15,869.0,111.0,3.7,30.0,823.0,875.26,641.84
2016,9,23,11,30,874.0,112.0,3.7,30.0,843.0,877.91,643.02
2016,9,23,11,45,869.0,117.0,3.75,30.5,852.5,872.65,638.05
2016,9,23,12,0,864.0,122.0,3.8,31.0,862.0,864.13,631.1
2016,9,23,12,15,566.5,273.5,3.85,31.0,759.5,754.1,553.47
2016,9,23,12,30,269.0,425.0,3.9,31.0,657.0,641.28,467.65
2016,9,23,12,45,564.0,274.0,3.95,31.5,756.0,725.53,533.91
2016,9,23,13,0,859.0,123.0,4.0,32.0,855.0,793.32,582.99
2016,9,23,13,15,606.5,251.0,4.05,32.0,763.5,700.98,516.01
2016,9,23,13,30,354.0,379.0,4.1,32.0,672.0,616.9,451.67
2016,9,23,13,45,375.0,359.5,4.15,32.0,662.0,598.11,439.52
2016,9,23,14,0,396.0,340.0,4.2,32.0,652.0,577.1,425.23
2016,9,23,14,15,367.0,334.5,4.2,31.5,615.0,535.6,396.08
2016,9,23,14,30,338.0,329.0,4.2,31.0,578.0,495.52,367.61
2016,9,23,14,45,568.5,219.0,4.2,31.0,611.5,498.92,371.98
2016,9,23,15,0,799.0,109.0,4.2,31.0,645.0,483.99,360.41
2016,9,23,15,15,589.5,173.0,4.15,30.5,554.0,407.86,302.18
2016,9,23,15,30,380.0,237.0,4.1,30.0,463.0,355.26,262.6
2016,9,23,15,45,551.0,166.0,4.1,30.0,462.0,324.73,234.99
2016,9,23,16,0,722.0,95.0,4.1,30.0,461.0,278.09,191.78
2016,9,23,16,15,441.5,133.5,3.95,29.5,349.5,208.5,143.26
2016,9,23,16,30,161.0,172.0,3.8,29.0,238.0,174.56,126.4
2016,9,23,16,45,367.0,122.0,3.7,29.0,243.5,136.45,88.5
2016,9,23,17,0,573.0,72.0,3.6,29.0,249.0,82.29,43.68
2016,9,23,17,15,505.0,63.5,3.25,28.5,195.5,43.78,31.5
2016,9,23,17,30,437.0,55.0,2.9,28.0,142.0,40.08,28.21
2016,9,23,17,45,329.0,42.5,2.6,27.5,95.5,32.33,21.22
2016,9,23,18,0,221.0,30.0,2.3,27.0,49.0,23.33,11.89
2016,9,23,18,15,110.5,15.0,2.4,26.5,24.5,14.74,0.0
2016,9,23,18,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,45,123.0,22.0,2.7,23.0,37.5,78.19,40.41
2016,9,24,7,0,246.0,44.0,2.9,23.0,75.0,160.37,118.52
2016,9,24,7,15,337.5,57.5,2.95,23.0,123.5,225.43,174.6
2016,9,24,7,30,429.0,71.0,3.0,23.0,172.0,299.41,236.95
2016,9,24,7,45,492.5,79.5,3.1,23.5,225.5,363.75,289.89
2016,9,24,8,0,556.0,88.0,3.2,24.0,279.0,430.65,343.17
2016,9,24,8,15,278.0,76.0,3.35,24.5,171.5,264.62,211.88
2016,9,24,8,30,0.0,64.0,3.5,25.0,64.0,61.86,44.65
2016,9,24,8,45,55.0,151.0,3.65,25.5,180.5,193.0,150.33
2016,9,24,9,0,110.0,238.0,3.8,26.0,297.0,329.24,255.63
2016,9,24,9,15,55.0,181.5,3.85,26.5,211.0,226.8,174.6
2016,9,24,9,30,0.0,125.0,3.9,27.0,125.0,121.83,90.82
2016,9,24,9,45,105.0,226.5,3.95,27.5,299.5,322.46,247.61
2016,9,24,10,0,210.0,328.0,4.0,28.0,474.0,518.18,392.22
2016,9,24,10,15,513.0,225.0,3.95,28.0,605.0,678.27,513.88
2016,9,24,10,30,816.0,122.0,3.9,28.0,736.0,832.13,622.51
2016,9,24,10,45,570.5,247.0,3.9,28.5,684.0,757.82,565.42
2016,9,24,11,0,325.0,372.0,3.9,29.0,632.0,669.07,494.9
2016,9,24,11,15,415.0,349.0,3.9,29.0,689.5,725.74,536.54
2016,9,24,11,30,505.0,326.0,3.9,29.0,747.0,776.47,572.87
2016,9,24,11,45,408.5,367.5,3.95,29.5,711.0,724.69,533.05
2016,9,24,12,0,312.0,409.0,4.0,30.0,675.0,676.75,496.19
2016,9,24,12,15,218.5,420.0,4.0,30.0,607.0,598.48,439.5
2016,9,24,12,30,125.0,431.0,4.0,30.0,539.0,525.57,385.83
2016,9,24,12,45,333.5,377.5,4.0,30.0,661.5,636.69,469.95
2016,9,24,13,0,542.0,324.0,4.0,30.0,784.0,737.29,543.54
2016,9,24,13,15,686.5,227.5,3.95,30.0,799.5,736.21,546.05
2016,9,24,13,30,831.0,131.0,3.9,30.0,815.0,725.73,541.59
2016,9,24,13,45,823.0,130.5,3.9,30.0,792.0,690.43,516.79
2016,9,24,14,0,815.0,130.0,3.9,30.0,769.0,653.28,489.82
2016,9,24,14,15,559.0,233.0,3.85,30.0,663.5,557.25,416.52
2016,9,24,14,30,303.0,336.0,3.8,30.0,558.0,480.21,356.94
2016,9,24,14,45,505.5,243.0,3.8,30.0,589.5,484.75,361.99
2016,9,24,15,0,708.0,150.0,3.8,30.0,621.0,471.58,351.63
2016,9,24,15,15,688.5,145.5,3.8,29.5,578.0,422.85,313.51
2016,9,24,15,30,669.0,141.0,3.8,29.0,535.0,374.85,275.07
2016,9,24,15,45,545.5,161.0,3.8,29.0,463.5,316.01,228.95
2016,9,24,16,0,422.0,181.0,3.8,29.0,392.0,267.88,192.08
2016,9,24,16,15,250.5,174.0,3.6,28.5,295.5,202.8,145.75
2016,9,24,16,30,79.0,167.0,3.4,28.0,199.0,160.5,119.17
2016,9,24,16,45,67.0,143.0,3.2,27.5,167.5,132.36,98.08
2016,9,24,17,0,55.0,119.0,3.0,27.0,136.0,105.77,78.41
2016,9,24,17,15,40.0,95.0,2.8,26.5,106.0,81.63,63.81
2016,9,24,17,30,25.0,71.0,2.6,26.0,76.0,62.21,47.09
2016,9,24,17,45,12.5,47.5,2.45,26.0,50.0,43.86,30.86
2016,9,24,18,0,0.0,24.0,2.3,26.0,24.0,22.91,11.07
2016,9,24,18,15,0.0,12.0,2.35,25.5,12.0,11.8,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,6,45,13.0,21.5,2.15,22.5,23.0,27.26,10.15
2016,9,25,7,0,26.0,43.0,2.3,23.0,46.0,58.17,40.4
2016,9,25,7,15,52.0,67.0,2.35,23.0,78.0,96.89,73.05
2016,9,25,7,30,78.0,91.0,2.4,23.0,110.0,143.06,111.59
2016,9,25,7,45,101.0,114.5,2.5,23.5,145.0,183.4,144.65
2016,9,25,8,0,124.0,138.0,2.6,24.0,180.0,225.35,178.23
2016,9,25,8,15,92.0,159.0,2.65,24.0,193.5,225.35,177.53
2016,9,25,8,30,60.0,180.0,2.7,24.0,207.0,229.22,179.48
2016,9,25,8,45,42.5,190.5,2.75,24.0,210.5,228.41,177.9
2016,9,25,9,0,25.0,201.0,2.8,24.0,214.0,219.55,169.96
2016,9,25,9,15,88.5,243.5,2.8,24.0,297.0,319.54,248.17
2016,9,25,9,30,152.0,286.0,2.8,24.0,380.0,423.31,326.67
2016,9,25,9,45,106.5,295.5,2.8,24.5,363.5,390.44,299.13
2016,9,25,10,0,61.0,305.0,2.8,25.0,347.0,363.24,276.31
2016,9,25,10,15,180.5,326.5,2.8,25.0,460.0,492.1,374.1
2016,9,25,10,30,300.0,348.0,2.8,25.0,573.0,623.05,469.32
2016,9,25,10,45,177.0,353.0,2.85,25.5,487.0,515.98,387.84
2016,9,25,11,0,54.0,358.0,2.9,26.0,401.0,407.29,304.77
2016,9,25,11,15,214.5,366.0,2.9,26.0,543.5,557.96,418.34
2016,9,25,11,30,375.0,374.0,2.9,26.0,686.0,706.45,524.78
2016,9,25,11,45,339.5,391.5,2.9,26.5,677.0,688.16,508.63
2016,9,25,12,0,304.0,409.0,2.9,27.0,668.0,668.71,492.91
2016,9,25,12,15,259.5,419.5,2.85,27.0,641.0,634.15,467.47
2016,9,25,12,30,215.0,430.0,2.8,27.0,614.0,597.57,440.69
2016,9,25,12,45,292.0,407.5,2.75,27.0,655.0,631.06,466.06
2016,9,25,13,0,369.0,385.0,2.7,27.0,696.0,658.45,486.46
2016,9,25,13,15,187.5,281.5,2.55,26.5,439.5,411.51,309.42
2016,9,25,13,30,6.0,178.0,2.4,26.0,183.0,176.13,131.23
2016,9,25,13,45,3.0,101.5,2.3,26.0,104.0,100.32,73.37
2016,9,25,14,0,0.0,25.0,2.2,26.0,25.0,24.19,13.6
2016,9,25,14,15,0.0,23.0,2.15,26.0,23.0,22.25,12.1
2016,9,25,14,30,0.0,21.0,2.1,26.0,21.0,20.31,10.59
2016,9,25,14,45,0.0,19.0,2.1,26.0,19.0,18.37,9.07
2016,9,25,15,0,0.0,17.0,2.1,26.0,17.0,16.43,7.55
2016,9,25,15,15,0.0,21.0,2.1,25.5,21.0,20.29,10.72
2016,9,25,15,30,0.0,25.0,2.1,25.0,25.0,24.15,13.93
2016,9,25,15,45,0.0,32.0,2.1,25.0,32.0,30.91,19.47
2016,9,25,16,0,0.0,39.0,2.1,25.0,39.0,37.67,25.04
2016,9,25,16,15,0.0,34.0,2.1,24.5,34.0,32.83,21.25
2016,9,25,16,30,0.0,29.0,2.1,24.0,29.0,27.99,17.42
2016,9,25,16,45,0.0,24.5,2.1,24.0,24.5,23.64,13.9
2016,9,25,17,0,0.0,20.0,2.1,24.0,20.0,19.29,10.32
2016,9,25,17,15,0.0,15.5,2.1,23.5,15.5,14.95,7.32
2016,9,25,17,30,0.0,11.0,2.1,23.0,11.0,10.6,3.49
2016,9,25,17,45,0.0,7.0,2.1,23.0,7.0,6.74,0.03
2016,9,25,18,0,0.0,3.0,2.1,23.0,3.0,2.89,0.0
2016,9,25,18,15,0.0,1.5,2.15,23.0,1.5,1.47,0.0
2016,9,25,18,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,1.5,3.0,20.0,1.5,1.44,0.0
2016,9,26,7,0,0.0,3.0,3.2,20.0,3.0,2.89,0.0
2016,9,26,7,15,0.0,5.5,3.35,20.0,5.5,5.3,0.0
2016,9,26,7,30,0.0,8.0,3.5,20.0,8.0,7.71,0.8
2016,9,26,7,45,0.0,11.0,3.65,20.0,11.0,10.61,3.26
2016,9,26,8,0,0.0,14.0,3.8,20.0,14.0,13.5,5.68
2016,9,26,8,15,0.0,18.0,3.85,20.0,18.0,17.37,8.89
2016,9,26,8,30,0.0,22.0,3.9,20.0,22.0,21.24,12.07
2016,9,26,8,45,0.0,52.5,4.0,20.0,52.5,50.73,36.42
2016,9,26,9,0,0.0,83.0,4.1,20.0,83.0,80.29,60.48
2016,9,26,9,15,0.0,70.0,4.05,20.0,70.0,67.7,49.99
2016,9,26,9,30,0.0,57.0,4.0,20.0,57.0,55.12,39.58
2016,9,26,9,45,0.0,88.5,4.0,20.0,88.5,85.66,64.24
2016,9,26,10,0,0.0,120.0,4.0,20.0,120.0,116.64,88.96
2016,9,26,10,15,0.0,71.5,3.95,20.0,71.5,69.2,50.62
2016,9,26,10,30,0.0,23.0,3.9,20.0,23.0,22.25,12.49
2016,9,26,10,45,0.0,44.5,3.9,20.5,44.5,43.07,29.31
2016,9,26,11,0,0.0,66.0,3.9,21.0,66.0,63.91,45.95
2016,9,26,11,15,1.5,110.0,3.9,21.0,111.0,108.0,81.11
2016,9,26,11,30,3.0,154.0,3.9,21.0,156.0,152.26,115.97
2016,9,26,11,45,1.5,129.0,3.9,21.5,130.0,126.47,95.3
2016,9,26,12,0,0.0,104.0,3.9,22.0,104.0,100.83,74.83
2016,9,26,12,15,4.0,148.5,3.9,22.0,151.5,147.36,111.57
2016,9,26,12,30,8.0,193.0,3.9,22.0,199.0,193.61,147.63
2016,9,26,12,45,5.5,175.0,3.9,22.0,179.5,173.84,132.15
2016,9,26,13,0,3.0,157.0,3.9,22.0,160.0,154.25,116.87
2016,9,26,13,15,1.5,138.0,3.9,22.0,139.5,134.63,101.55
2016,9,26,13,30,0.0,119.0,3.9,22.0,119.0,115.15,86.28
2016,9,26,13,45,4.5,168.5,3.95,22.0,172.5,165.58,126.14
2016,9,26,14,0,9.0,218.0,4.0,22.0,226.0,215.07,164.82
2016,9,26,14,15,10.0,221.0,3.95,22.0,229.0,217.67,166.98
2016,9,26,14,30,11.0,224.0,3.9,22.0,232.0,220.04,169.07
2016,9,26,14,45,7.5,202.0,3.9,22.0,207.5,196.68,151.15
2016,9,26,15,0,4.0,180.0,3.9,22.0,183.0,173.72,133.49
2016,9,26,15,15,2.0,120.5,3.85,21.5,122.0,116.83,88.93
2016,9,26,15,30,0.0,61.0,3.8,21.0,61.0,58.98,42.65
2016,9,26,15,45,83.0,138.0,3.8,21.0,179.5,152.4,116.74
2016,9,26,16,0,166.0,215.0,3.8,21.0,298.0,232.21,177.39
2016,9,26,16,15,157.5,191.0,3.75,20.5,262.5,198.45,150.31
2016,9,26,16,30,149.0,167.0,3.7,20.0,227.0,165.67,124.33
2016,9,26,16,45,135.5,142.5,3.65,20.0,190.5,133.09,99.03
2016,9,26,17,0,122.0,118.0,3.6,20.0,154.0,102.22,76.33
2016,9,26,17,15,99.0,94.0,3.45,19.5,119.0,76.77,61.42
2016,9,26,17,30,76.0,70.0,3.3,19.0,84.0,58.41,45.11
2016,9,26,17,45,39.5,47.5,3.2,19.0,54.5,42.26,30.25
2016,9,26,18,0,3.0,25.0,3.1,19.0,25.0,23.5,10.03
2016,9,26,18,15,1.5,12.5,3.1,19.0,12.5,12.29,0.0
2016,9,26,18,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,15.0,3.35,16.5,15.0,14.48,1.96
2016,9,27,7,0,0.0,30.0,3.4,17.0,30.0,29.15,18.03
2016,9,27,7,15,0.0,50.5,3.5,17.0,50.5,50.65,36.63
2016,9,27,7,30,0.0,71.0,3.6,17.0,71.0,71.65,54.67
2016,9,27,7,45,3.0,93.5,3.7,17.5,94.5,96.19,75.26
2016,9,27,8,0,6.0,116.0,3.8,18.0,118.0,120.75,95.46
2016,9,27,8,15,3.0,117.5,3.8,18.5,118.5,118.9,93.44
2016,9,27,8,30,0.0,119.0,3.8,19.0,119.0,117.51,91.73
2016,9,27,8,45,11.5,158.0,3.85,19.5,164.5,165.32,130.29
2016,9,27,9,0,23.0,197.0,3.9,20.0,210.0,213.86,168.62
2016,9,27,9,15,21.5,211.0,3.75,20.5,223.5,226.74,177.75
2016,9,27,9,30,20.0,225.0,3.6,21.0,237.0,239.53,186.75
2016,9,27,9,45,43.5,265.5,3.5,21.5,294.5,307.45,239.04
2016,9,27,10,0,67.0,306.0,3.4,22.0,352.0,368.91,285.08
2016,9,27,10,15,136.5,333.5,3.25,22.0,433.0,462.03,355.75
2016,9,27,10,30,206.0,361.0,3.1,22.0,514.0,548.68,419.72
2016,9,27,10,45,200.0,376.5,3.0,22.0,529.5,558.91,425.44
2016,9,27,11,0,194.0,392.0,2.9,22.0,545.0,568.08,430.81
2016,9,27,11,15,151.5,399.0,2.8,22.0,521.0,536.22,405.76
2016,9,27,11,30,109.0,406.0,2.7,22.0,497.0,498.7,376.86
2016,9,27,11,45,74.5,384.0,2.65,22.0,446.5,444.24,336.14
2016,9,27,12,0,40.0,362.0,2.6,22.0,396.0,390.57,295.67
2016,9,27,12,15,33.0,346.5,2.6,22.0,375.0,367.12,278.29
2016,9,27,12,30,26.0,331.0,2.6,22.0,354.0,344.05,261.03
2016,9,27,12,45,30.0,338.5,2.6,22.0,364.5,352.32,267.4
2016,9,27,13,0,34.0,346.0,2.6,22.0,375.0,360.14,273.35
2016,9,27,13,15,50.5,361.5,2.6,22.0,403.5,384.25,291.73
2016,9,27,13,30,67.0,377.0,2.6,22.0,432.0,406.83,308.8
2016,9,27,13,45,64.5,364.0,2.65,22.0,416.0,388.57,295.45
2016,9,27,14,0,62.0,351.0,2.7,22.0,400.0,370.42,282.31
2016,9,27,14,15,50.5,325.5,2.65,22.0,364.0,335.73,256.46
2016,9,27,14,30,39.0,300.0,2.6,22.0,328.0,302.15,231.35
2016,9,27,14,45,122.5,302.5,2.6,22.0,384.0,340.19,261.24
2016,9,27,15,0,206.0,305.0,2.6,22.0,440.0,372.41,285.36
2016,9,27,15,15,275.5,270.5,2.55,22.0,437.5,355.1,271.27
2016,9,27,15,30,345.0,236.0,2.5,22.0,435.0,334.07,253.25
2016,9,27,15,45,363.5,209.5,2.45,22.0,402.0,296.57,222.16
2016,9,27,16,0,382.0,183.0,2.4,22.0,369.0,256.93,188.68
2016,9,27,16,15,367.5,163.0,2.15,21.5,325.0,213.73,153.36
2016,9,27,16,30,353.0,143.0,1.9,21.0,281.0,171.95,119.84
2016,9,27,16,45,332.0,122.5,1.7,21.0,236.5,130.72,88.74
2016,9,27,17,0,311.0,102.0,1.5,21.0,192.0,87.21,59.58
2016,9,27,17,15,266.0,83.0,1.35,20.5,148.5,65.07,51.02
2016,9,27,17,30,221.0,64.0,1.2,20.0,105.0,51.19,38.66
2016,9,27,17,45,155.0,44.5,1.05,20.0,68.0,36.33,25.03
2016,9,27,18,0,89.0,25.0,0.9,20.0,31.0,20.9,6.89
2016,9,27,18,15,44.5,12.5,0.85,19.5,15.5,12.29,0.0
2016,9,27,18,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,28,6,45,168.0,17.5,1.65,17.5,37.5,85.91,33.25
2016,9,28,7,0,336.0,35.0,1.9,18.0,75.0,181.67,134.95
2016,9,28,7,15,429.0,45.5,1.85,18.5,125.0,248.62,194.11
2016,9,28,7,30,522.0,56.0,1.8,19.0,175.0,324.09,258.14
2016,9,28,7,45,582.0,63.0,1.8,19.5,229.5,386.25,309.85
2016,9,28,8,0,642.0,70.0,1.8,20.0,284.0,452.45,362.64
2016,9,28,8,15,680.5,75.0,1.65,20.5,338.0,506.9,403.86
2016,9,28,8,30,719.0,80.0,1.5,21.0,392.0,560.59,442.75
2016,9,28,8,45,747.0,84.0,1.35,22.0,443.5,609.06,475.14
2016,9,28,9,0,775.0,88.0,1.2,23.0,495.0,657.14,504.95
2016,9,28,9,15,794.5,91.0,1.15,23.5,542.5,697.09,529.28
2016,9,28,9,30,814.0,94.0,1.1,24.0,590.0,735.47,552.07
2016,9,28,9,45,829.0,96.0,1.05,24.5,631.5,767.35,570.0
2016,9,28,10,0,844.0,98.0,1.0,25.0,673.0,792.85,583.47
2016,9,28,10,15,854.5,100.0,0.95,25.0,708.0,816.34,596.68
2016,9,28,10,30,865.0,102.0,0.9,25.0,743.0,837.01,608.0
2016,9,28,10,45,872.5,103.0,0.9,25.5,770.5,851.1,614.68
2016,9,28,11,0,880.0,104.0,0.9,26.0,798.0,862.05,619.49
2016,9,28,11,15,885.0,105.0,0.9,26.0,817.5,867.6,622.22
2016,9,28,11,30,890.0,106.0,0.9,26.0,837.0,869.83,623.04
2016,9,28,11,45,898.0,103.5,0.95,26.5,849.5,867.67,620.82
2016,9,28,12,0,906.0,101.0,1.0,27.0,862.0,862.12,616.61
2016,9,28,12,15,906.5,101.0,1.0,27.0,864.0,849.45,608.49
2016,9,28,12,30,907.0,101.0,1.0,27.0,866.0,833.52,598.45
2016,9,28,12,45,906.5,100.5,1.05,27.5,860.0,813.11,585.16
2016,9,28,13,0,906.0,100.0,1.1,28.0,854.0,789.63,569.93
2016,9,28,13,15,902.5,99.0,1.1,28.0,839.0,760.48,551.51
2016,9,28,13,30,899.0,98.0,1.1,28.0,824.0,728.66,531.3
2016,9,28,13,45,894.0,96.5,1.15,28.0,800.5,692.82,508.6
2016,9,28,14,0,889.0,95.0,1.2,28.0,777.0,654.71,482.45
2016,9,28,14,15,881.0,93.5,1.2,28.0,746.5,612.72,452.5
2016,9,28,14,30,873.0,92.0,1.2,28.0,716.0,569.06,420.6
2016,9,28,14,45,863.5,89.5,1.2,28.0,678.0,522.28,385.57
2016,9,28,15,0,854.0,87.0,1.2,28.0,640.0,474.39,348.67
2016,9,28,15,15,838.5,84.5,1.15,28.0,596.0,423.16,308.02
2016,9,28,15,30,823.0,82.0,1.1,28.0,552.0,368.18,263.54
2016,9,28,15,45,803.5,78.5,1.1,28.0,503.0,314.79,219.35
2016,9,28,16,0,784.0,75.0,1.1,28.0,454.0,262.36,175.14
2016,9,28,16,15,754.5,71.0,1.05,27.5,401.0,208.68,130.73
2016,9,28,16,30,725.0,67.0,1.0,27.0,348.0,157.57,90.01
2016,9,28,16,45,683.0,61.5,0.95,27.0,293.5,106.86,54.37
2016,9,28,17,0,641.0,56.0,0.9,27.0,239.0,60.66,30.9
2016,9,28,17,15,572.5,49.0,0.85,26.5,185.0,33.02,22.58
2016,9,28,17,30,504.0,42.0,0.8,26.0,131.0,29.92,19.73
2016,9,28,17,45,385.5,31.5,0.8,25.5,84.5,23.45,13.7
2016,9,28,18,0,267.0,21.0,0.8,25.0,38.0,16.5,2.56
2016,9,28,18,15,133.5,10.5,0.8,24.5,19.0,10.32,0.0
2016,9,28,18,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,29,6,45,199.5,16.5,3.8,15.5,39.5,93.84,32.0
2016,9,29,7,0,399.0,33.0,4.0,16.0,79.0,201.86,151.06
2016,9,29,7,15,493.5,42.0,4.0,16.5,131.5,270.45,213.48
2016,9,29,7,30,588.0,51.0,4.0,17.0,184.0,347.64,280.74
2016,9,29,7,45,644.0,57.5,4.0,17.5,240.0,409.94,334.17
2016,9,29,8,0,700.0,64.0,4.0,18.0,296.0,473.69,386.72
2016,9,29,8,15,737.5,68.5,4.05,18.5,352.0,529.51,431.19
2016,9,29,8,30,775.0,73.0,4.1,19.0,408.0,586.28,474.87
2016,9,29,8,45,801.0,76.5,4.2,20.0,461.0,634.71,510.03
2016,9,29,9,0,827.0,80.0,4.3,21.0,514.0,682.47,542.34
2016,9,29,9,15,846.0,83.0,4.3,21.5,562.0,719.42,566.58
2016,9,29,9,30,865.0,86.0,4.3,22.0,610.0,758.74,592.25
2016,9,29,9,45,879.0,88.0,4.35,22.5,653.0,791.03,612.72
2016,9,29,10,0,893.0,90.0,4.4,23.0,696.0,820.87,631.31
2016,9,29,10,15,903.0,92.0,4.4,23.5,731.5,844.73,645.39
2016,9,29,10,30,913.0,94.0,4.4,24.0,767.0,865.58,657.38
2016,9,29,10,45,920.0,95.0,4.4,24.5,795.5,879.67,664.71
2016,9,29,11,0,927.0,96.0,4.4,25.0,824.0,890.43,669.86
2016,9,29,11,15,932.0,97.0,4.4,25.0,843.5,896.05,672.94
