Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,11,30,937.0,98.0,4.4,25.0,863.0,898.18,673.79
2016,9,29,11,45,939.0,98.5,4.45,25.5,874.5,893.72,669.21
2016,9,29,12,0,941.0,99.0,4.5,26.0,886.0,885.75,662.42
2016,9,29,12,15,941.5,99.0,4.5,26.0,888.0,872.57,653.29
2016,9,29,12,30,942.0,99.0,4.5,26.0,890.0,855.99,641.92
2016,9,29,12,45,941.0,98.5,4.5,26.0,883.5,834.43,627.27
2016,9,29,13,0,940.0,98.0,4.5,26.0,877.0,809.7,610.5
2016,9,29,13,15,937.0,97.5,4.45,26.0,862.0,780.45,590.41
2016,9,29,13,30,934.0,97.0,4.4,26.0,847.0,748.37,568.31
2016,9,29,13,45,929.0,95.5,4.4,26.0,823.0,711.33,542.5
2016,9,29,14,0,924.0,94.0,4.4,26.0,799.0,671.92,513.12
2016,9,29,14,15,916.0,92.5,4.35,26.0,767.5,628.55,480.11
2016,9,29,14,30,908.0,91.0,4.3,26.0,736.0,583.43,445.07
2016,9,29,14,45,894.0,90.5,4.3,26.0,696.0,534.66,406.53
2016,9,29,15,0,880.0,90.0,4.3,26.0,656.0,485.1,366.39
2016,9,29,15,15,864.5,87.5,4.2,25.5,611.0,432.62,323.52
2016,9,29,15,30,849.0,85.0,4.1,25.0,566.0,376.36,276.59
2016,9,29,15,45,829.0,81.0,4.05,25.0,515.5,321.08,228.92
2016,9,29,16,0,809.0,77.0,4.0,25.0,465.0,266.77,181.54
2016,9,29,16,15,779.0,73.0,3.65,24.5,410.5,211.74,134.65
2016,9,29,16,30,749.0,69.0,3.3,24.0,356.0,159.33,92.06
2016,9,29,16,45,706.0,63.5,3.0,23.5,300.0,107.39,55.5
2016,9,29,17,0,663.0,58.0,2.7,23.0,244.0,60.09,32.23
2016,9,29,17,15,591.5,50.5,2.5,22.0,188.0,34.52,24.34
2016,9,29,17,30,520.0,43.0,2.3,21.0,132.0,31.08,21.15
2016,9,29,17,45,395.5,31.5,2.1,20.0,84.5,23.71,14.2
2016,9,29,18,0,271.0,20.0,1.9,19.0,37.0,15.77,0.35
2016,9,29,18,15,135.5,10.0,1.9,18.5,18.5,9.83,0.0
2016,9,29,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,30,6,45,203.5,16.5,2.4,13.5,39.5,94.25,26.5
2016,9,30,7,0,407.0,33.0,2.6,14.0,79.0,203.87,152.8
2016,9,30,7,15,503.0,42.0,2.55,14.5,132.0,273.24,216.16
2016,9,30,7,30,599.0,51.0,2.5,15.0,185.0,351.32,284.04
2016,9,30,7,45,655.5,57.5,2.5,15.5,241.5,411.7,335.82
2016,9,30,8,0,712.0,64.0,2.5,16.0,298.0,478.5,390.42
2016,9,30,8,15,749.5,68.5,2.35,16.5,354.0,534.67,434.15
2016,9,30,8,30,787.0,73.0,2.2,17.0,410.0,591.75,476.69
2016,9,30,8,45,812.0,76.5,2.05,18.0,463.0,639.81,509.77
2016,9,30,9,0,837.0,80.0,1.9,19.0,516.0,687.09,539.63
2016,9,30,9,15,855.5,83.0,1.9,19.5,564.5,723.87,562.83
2016,9,30,9,30,874.0,86.0,1.9,20.0,613.0,762.93,587.35
2016,9,30,9,45,886.5,88.5,1.9,20.5,655.5,794.7,606.41
2016,9,30,10,0,899.0,91.0,1.9,21.0,698.0,823.91,623.57
2016,9,30,10,15,908.5,92.5,1.85,21.0,733.5,846.8,637.07
2016,9,30,10,30,918.0,94.0,1.8,21.0,769.0,866.65,648.55
2016,9,30,10,45,924.5,95.5,1.8,21.5,796.5,880.79,655.54
2016,9,30,11,0,931.0,97.0,1.8,22.0,824.0,891.57,660.43
2016,9,30,11,15,935.0,98.0,1.75,22.0,843.5,896.25,662.14
2016,9,30,11,30,939.0,99.0,1.7,22.0,863.0,897.42,661.73
2016,9,30,11,45,944.0,97.5,1.7,22.5,874.5,893.33,657.35
2016,9,30,12,0,949.0,96.0,1.7,23.0,886.0,885.71,650.85
2016,9,30,12,15,949.5,96.0,1.7,23.0,888.0,872.38,642.03
2016,9,30,12,30,950.0,96.0,1.7,23.0,890.0,855.64,631.1
2016,9,30,12,45,948.5,95.5,1.75,23.5,883.0,833.49,616.0
2016,9,30,13,0,947.0,95.0,1.8,24.0,876.0,808.18,598.85
2016,9,30,13,15,943.0,94.5,1.8,24.0,860.0,777.99,579.12
2016,9,30,13,30,939.0,94.0,1.8,24.0,844.0,745.01,557.46
2016,9,30,13,45,933.5,92.5,1.85,24.0,820.0,707.46,532.49
2016,9,30,14,0,928.0,91.0,1.9,24.0,796.0,667.57,504.0
2016,9,30,14,15,919.5,89.5,1.9,24.0,763.5,623.77,471.67
2016,9,30,14,30,911.0,88.0,1.9,24.0,731.0,578.25,437.27
2016,9,30,14,45,898.5,86.5,1.95,24.0,691.5,529.23,399.55
2016,9,30,15,0,886.0,85.0,2.0,24.0,652.0,479.31,359.95
2016,9,30,15,15,870.0,83.0,2.0,24.0,606.5,426.87,317.1
2016,9,30,15,30,854.0,81.0,2.0,24.0,561.0,374.36,273.01
2016,9,30,15,45,832.5,77.5,2.0,24.0,510.0,315.2,222.98
2016,9,30,16,0,811.0,74.0,2.0,24.0,459.0,260.88,176.05
2016,9,30,16,15,780.5,70.5,1.8,23.5,404.5,206.23,129.81
2016,9,30,16,30,750.0,67.0,1.6,23.0,350.0,154.24,88.0
2016,9,30,16,45,704.5,61.5,1.45,22.5,294.0,102.25,52.14
2016,9,30,17,0,659.0,56.0,1.3,22.0,238.0,55.16,30.12
2016,9,30,17,15,586.0,49.0,1.2,21.0,183.0,33.52,23.58
2016,9,30,17,30,513.0,42.0,1.1,20.0,128.0,30.45,20.69
2016,9,30,17,45,385.5,30.5,1.05,19.5,80.5,23.03,13.56
2016,9,30,18,0,258.0,19.0,1.0,19.0,33.0,15.03,0.0
2016,9,30,18,15,129.0,9.5,1.0,18.5,16.5,9.34,0.0
2016,9,30,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.0,17.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.05,17.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,1,6,45,41.0,19.0,0.6,15.5,23.5,36.09,4.17
2016,10,1,7,0,82.0,38.0,0.6,16.0,47.0,83.36,60.3
2016,10,1,7,15,106.5,61.0,0.75,16.0,80.0,117.41,91.04
2016,10,1,7,30,131.0,84.0,0.9,16.0,113.0,158.48,126.66
2016,10,1,7,45,146.5,107.0,1.05,16.5,148.0,196.6,158.81
2016,10,1,8,0,162.0,130.0,1.2,17.0,183.0,235.52,190.68
2016,10,1,8,15,184.0,154.0,1.15,17.5,224.5,280.2,226.01
2016,10,1,8,30,206.0,178.0,1.1,18.0,266.0,325.91,261.07
2016,10,1,8,45,222.5,201.0,1.05,18.5,307.0,367.65,291.96
2016,10,1,9,0,239.0,224.0,1.0,19.0,348.0,409.68,322.24
2016,10,1,9,15,300.0,235.5,1.0,19.5,406.0,479.26,373.26
2016,10,1,9,30,361.0,247.0,1.0,20.0,464.0,543.5,418.9
2016,10,1,9,45,328.0,275.0,1.0,21.0,482.5,554.28,422.45
2016,10,1,10,0,295.0,303.0,1.0,22.0,501.0,562.03,424.25
2016,10,1,10,15,354.0,303.5,0.95,22.0,554.0,612.64,459.76
2016,10,1,10,30,413.0,304.0,0.9,22.0,607.0,663.73,494.44
2016,10,1,10,45,325.5,341.5,0.9,22.5,585.5,630.83,467.26
2016,10,1,11,0,238.0,379.0,0.9,23.0,564.0,588.7,434.68
2016,10,1,11,15,571.0,242.0,0.85,23.5,701.0,739.35,544.68
2016,10,1,11,30,904.0,105.0,0.8,24.0,838.0,870.68,628.9
2016,10,1,11,45,703.0,214.5,0.8,24.5,789.0,811.51,587.22
2016,10,1,12,0,502.0,324.0,0.8,25.0,740.0,743.35,536.38
2016,10,1,12,15,328.5,372.0,0.75,25.0,644.5,636.77,461.68
2016,10,1,12,30,155.0,420.0,0.7,25.0,549.0,534.55,388.33
2016,10,1,12,45,254.5,401.0,0.65,25.0,611.0,588.12,427.79
2016,10,1,13,0,354.0,382.0,0.6,25.0,673.0,634.67,460.04
2016,10,1,13,15,381.0,361.0,0.55,25.0,668.5,621.1,450.5
2016,10,1,13,30,408.0,340.0,0.5,25.0,664.0,605.13,439.89
2016,10,1,13,45,647.0,220.0,0.5,25.5,716.5,633.16,462.6
2016,10,1,14,0,886.0,100.0,0.5,26.0,769.0,645.92,473.06
2016,10,1,14,15,474.5,207.0,0.6,25.5,564.0,466.8,346.01
2016,10,1,14,30,63.0,314.0,0.7,25.0,359.0,326.33,242.72
2016,10,1,14,45,201.0,293.0,0.8,25.0,423.5,367.82,275.21
2016,10,1,15,0,339.0,272.0,0.9,25.0,488.0,395.7,294.88
2016,10,1,15,15,231.0,262.0,1.0,25.0,404.5,328.0,244.97
2016,10,1,15,30,123.0,252.0,1.1,25.0,321.0,267.12,200.77
2016,10,1,15,45,72.5,213.5,1.2,25.0,253.5,214.57,162.05
2016,10,1,16,0,22.0,175.0,1.3,25.0,186.0,168.06,127.86
2016,10,1,16,15,18.0,155.0,1.25,24.5,163.0,146.97,112.08
2016,10,1,16,30,14.0,135.0,1.2,24.0,140.0,126.37,96.43
2016,10,1,16,45,8.0,114.0,1.2,23.5,116.5,105.3,80.25
2016,10,1,17,0,2.0,93.0,1.2,23.0,93.0,85.05,64.28
2016,10,1,17,15,1.0,70.5,1.1,22.0,70.5,65.0,50.5
2016,10,1,17,30,0.0,48.0,1.0,21.0,48.0,45.05,33.0
2016,10,1,17,45,0.0,29.5,0.95,20.5,29.5,28.13,17.53
2016,10,1,18,0,0.0,11.0,0.9,20.0,11.0,10.61,0.0
2016,10,1,18,15,0.0,5.5,0.9,19.5,5.5,5.41,0.0
2016,10,1,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,6,45,133.0,19.0,0.85,15.5,33.5,72.53,7.07
2016,10,2,7,0,266.0,38.0,0.9,16.0,67.0,156.58,114.98
2016,10,2,7,15,361.0,52.0,0.95,16.5,116.5,222.66,173.47
2016,10,2,7,30,456.0,66.0,1.0,17.0,166.0,299.56,238.47
2016,10,2,7,45,518.0,76.5,1.1,17.5,220.5,363.28,291.47
2016,10,2,8,0,580.0,87.0,1.2,18.0,275.0,431.14,345.82
2016,10,2,8,15,623.0,94.5,1.15,19.0,329.5,488.14,388.54
2016,10,2,8,30,666.0,102.0,1.1,20.0,384.0,546.72,430.54
2016,10,2,8,45,695.5,108.0,1.1,21.0,436.0,595.82,464.25
2016,10,2,9,0,725.0,114.0,1.1,22.0,488.0,644.73,496.66
2016,10,2,9,15,748.0,118.5,1.15,22.5,536.0,686.68,524.63
2016,10,2,9,30,771.0,123.0,1.2,23.0,584.0,727.36,550.29
2016,10,2,9,45,785.0,128.0,1.25,23.5,626.0,757.53,568.44
2016,10,2,10,0,799.0,133.0,1.3,24.0,668.0,788.05,586.81
2016,10,2,10,15,811.5,135.5,1.3,24.0,703.5,812.23,601.4
2016,10,2,10,30,824.0,138.0,1.3,24.0,739.0,833.71,614.26
2016,10,2,10,45,831.0,141.0,1.35,24.5,766.5,848.25,622.04
2016,10,2,11,0,838.0,144.0,1.4,25.0,794.0,859.69,627.95
2016,10,2,11,15,843.5,145.5,1.4,25.0,813.0,865.14,630.7
2016,10,2,11,30,849.0,147.0,1.4,25.0,832.0,867.35,631.54
2016,10,2,11,45,887.5,127.0,1.45,25.5,851.5,869.02,631.59
2016,10,2,12,0,926.0,107.0,1.5,26.0,871.0,870.53,631.67
2016,10,2,12,15,926.0,107.0,1.5,26.0,873.0,856.87,622.65
2016,10,2,12,30,926.0,107.0,1.5,26.0,875.0,839.9,611.73
2016,10,2,12,45,924.5,107.0,1.5,26.5,868.0,818.53,596.85
2016,10,2,13,0,923.0,107.0,1.5,27.0,861.0,794.07,580.06
2016,10,2,13,15,919.0,106.0,1.5,27.0,845.0,763.88,560.65
2016,10,2,13,30,915.0,105.0,1.5,27.0,829.0,731.0,539.39
2016,10,2,13,45,908.0,104.0,1.5,27.0,804.5,693.62,513.69
2016,10,2,14,0,901.0,103.0,1.5,27.0,780.0,654.08,485.57
2016,10,2,14,15,892.0,101.5,1.5,27.0,748.0,610.95,454.27
2016,10,2,14,30,883.0,100.0,1.5,27.0,716.0,566.22,421.01
2016,10,2,14,45,862.5,101.0,1.55,27.0,675.0,516.75,383.61
2016,10,2,15,0,842.0,102.0,1.6,27.0,634.0,464.12,342.85
2016,10,2,15,15,824.5,99.0,1.6,27.0,588.5,412.05,301.1
2016,10,2,15,30,807.0,96.0,1.6,27.0,543.0,360.25,258.4
2016,10,2,15,45,783.0,92.0,1.6,27.0,492.5,306.2,213.24
2016,10,2,16,0,759.0,88.0,1.6,27.0,442.0,253.65,168.85
2016,10,2,16,15,725.0,83.0,1.5,26.5,387.5,196.83,122.37
2016,10,2,16,30,691.0,78.0,1.4,26.0,333.0,146.2,83.11
2016,10,2,16,45,641.5,71.0,1.3,25.5,277.5,96.16,50.25
2016,10,2,17,0,592.0,64.0,1.2,25.0,222.0,51.5,31.35
2016,10,2,17,15,513.0,55.0,1.15,24.0,168.0,39.22,28.09
2016,10,2,17,30,434.0,46.0,1.1,23.0,114.0,34.74,23.93
2016,10,2,17,45,303.0,32.0,1.05,22.0,70.0,25.04,14.66
2016,10,2,18,0,172.0,18.0,1.0,21.0,26.0,14.52,0.0
2016,10,2,18,15,86.0,9.0,1.0,20.5,13.0,8.85,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,6,45,109.5,20.0,0.7,17.5,31.5,66.09,0.0
2016,10,3,7,0,219.0,40.0,0.8,18.0,63.0,142.01,102.93
2016,10,3,7,15,314.5,55.0,0.9,18.5,111.0,206.75,159.65
2016,10,3,7,30,410.0,70.0,1.0,19.0,159.0,280.85,221.93
2016,10,3,7,45,478.0,80.0,1.1,19.5,213.0,345.53,275.34
2016,10,3,8,0,546.0,90.0,1.2,20.0,267.0,414.25,330.13
2016,10,3,8,15,590.5,98.0,1.35,21.0,320.5,471.19,373.61
2016,10,3,8,30,635.0,106.0,1.5,22.0,374.0,529.87,416.94
2016,10,3,8,45,669.5,111.0,1.65,23.0,425.5,579.94,452.62
2016,10,3,9,0,704.0,116.0,1.8,24.0,477.0,630.2,487.48
2016,10,3,9,15,727.0,120.5,1.85,24.0,524.0,671.39,516.31
2016,10,3,9,30,750.0,125.0,1.9,24.0,571.0,711.37,543.29
2016,10,3,9,45,767.5,128.0,1.95,24.5,612.5,743.93,563.45
2016,10,3,10,0,785.0,131.0,2.0,25.0,654.0,772.14,580.5
2016,10,3,10,15,797.0,134.0,2.05,25.5,689.0,796.12,594.62
2016,10,3,10,30,809.0,137.0,2.1,26.0,724.0,817.43,606.93
2016,10,3,10,45,824.0,135.5,2.15,26.5,752.5,833.68,615.9
2016,10,3,11,0,839.0,134.0,2.2,27.0,781.0,847.02,623.02
2016,10,3,11,15,844.5,135.5,2.2,27.0,800.5,852.47,625.84
2016,10,3,11,30,850.0,137.0,2.2,27.0,820.0,854.69,626.74
2016,10,3,11,45,851.0,138.5,2.25,27.5,830.0,849.91,622.34
2016,10,3,12,0,852.0,140.0,2.3,28.0,840.0,841.93,616.02
2016,10,3,12,15,852.5,140.0,2.3,28.0,842.0,828.87,607.3
2016,10,3,12,30,853.0,140.0,2.3,28.0,844.0,812.73,596.68
2016,10,3,12,45,854.5,137.5,2.35,28.0,838.0,791.89,583.34
2016,10,3,13,0,856.0,135.0,2.4,28.0,832.0,768.12,568.05
2016,10,3,13,15,852.0,134.0,2.4,28.0,816.0,739.01,548.81
2016,10,3,13,30,848.0,133.0,2.4,28.0,800.0,707.44,526.87
2016,10,3,13,45,843.0,130.5,2.45,28.5,776.5,671.5,500.51
2016,10,3,14,0,838.0,128.0,2.5,29.0,753.0,633.5,472.27
2016,10,3,14,15,827.5,126.0,2.5,28.5,721.5,590.94,441.78
2016,10,3,14,30,817.0,124.0,2.5,28.0,690.0,547.14,409.52
2016,10,3,14,45,798.0,123.5,2.5,28.0,650.5,499.59,372.78
2016,10,3,15,0,779.0,123.0,2.5,28.0,611.0,452.03,335.11
2016,10,3,15,15,759.5,119.0,2.5,28.0,566.0,398.36,292.05
2016,10,3,15,30,740.0,115.0,2.5,28.0,521.0,347.99,250.42
2016,10,3,15,45,713.5,110.0,2.5,28.0,471.5,295.6,206.71
2016,10,3,16,0,687.0,105.0,2.5,28.0,422.0,245.11,164.27
2016,10,3,16,15,650.0,98.5,2.3,27.5,369.0,193.59,122.44
2016,10,3,16,30,613.0,92.0,2.1,27.0,316.0,145.67,85.87
2016,10,3,16,45,560.5,83.5,1.9,26.5,262.0,98.84,55.71
2016,10,3,17,0,508.0,75.0,1.7,26.0,208.0,57.9,43.87
2016,10,3,17,15,428.5,63.0,1.55,25.0,156.5,46.94,34.5
2016,10,3,17,30,349.0,51.0,1.4,24.0,105.0,38.68,27.07
2016,10,3,17,45,230.0,34.0,1.25,23.0,63.0,26.4,15.4
2016,10,3,18,0,111.0,17.0,1.1,22.0,21.0,16.71,0.0
2016,10,3,18,15,55.5,8.5,1.15,21.5,10.5,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,6,45,76.0,20.5,2.25,20.5,28.5,52.12,0.0
2016,10,4,7,0,152.0,41.0,2.4,21.0,57.0,113.3,80.4
2016,10,4,7,15,246.5,58.5,2.55,21.5,103.0,182.9,140.17
2016,10,4,7,30,341.0,76.0,2.7,22.0,149.0,255.86,201.44
2016,10,4,7,45,421.5,85.0,2.85,22.5,201.5,320.08,254.91
2016,10,4,8,0,502.0,94.0,3.0,23.0,254.0,390.74,312.01
2016,10,4,8,15,253.5,117.5,3.2,23.5,198.5,283.68,226.46
2016,10,4,8,30,5.0,141.0,3.4,24.0,143.0,144.43,111.47
2016,10,4,8,45,56.5,183.0,3.6,24.5,211.5,228.97,179.11
2016,10,4,9,0,108.0,225.0,3.8,25.0,280.0,311.09,242.92
2016,10,4,9,15,110.0,247.0,3.75,25.0,308.0,337.41,262.12
2016,10,4,9,30,112.0,269.0,3.7,25.0,336.0,363.38,280.96
2016,10,4,9,45,115.0,290.5,3.65,25.5,363.5,389.14,298.92
2016,10,4,10,0,118.0,312.0,3.6,26.0,391.0,421.8,321.66
2016,10,4,10,15,119.5,330.0,3.55,26.0,413.5,441.46,335.25
2016,10,4,10,30,121.0,348.0,3.5,26.0,436.0,460.51,348.37
2016,10,4,10,45,201.5,357.0,3.45,26.5,509.0,534.64,402.91
2016,10,4,11,0,282.0,366.0,3.4,27.0,582.0,614.97,460.13
2016,10,4,11,15,279.0,376.5,3.4,27.0,595.5,620.27,462.73
2016,10,4,11,30,276.0,387.0,3.4,27.0,609.0,624.3,464.89
2016,10,4,11,45,565.0,254.5,3.4,27.0,714.5,728.1,545.67
2016,10,4,12,0,854.0,122.0,3.4,27.0,820.0,819.73,611.43
2016,10,4,12,15,854.0,122.0,3.35,27.0,821.5,806.79,601.56
2016,10,4,12,30,854.0,122.0,3.3,27.0,823.0,790.8,590.45
2016,10,4,12,45,602.0,247.5,3.3,27.5,740.0,703.34,525.2
2016,10,4,13,0,350.0,373.0,3.3,28.0,657.0,618.43,458.54
2016,10,4,13,15,597.0,245.5,3.25,28.0,718.0,660.63,494.38
2016,10,4,13,30,844.0,118.0,3.2,28.0,779.0,687.31,517.44
2016,10,4,13,45,839.5,115.0,3.15,28.5,756.0,651.95,490.2
2016,10,4,14,0,835.0,112.0,3.1,29.0,733.0,614.49,461.48
2016,10,4,14,15,825.5,110.5,3.05,29.0,701.5,571.64,429.31
2016,10,4,14,30,816.0,109.0,3.0,29.0,670.0,529.03,396.54
2016,10,4,14,45,796.5,109.0,2.95,29.0,631.0,481.89,359.66
2016,10,4,15,0,777.0,109.0,2.9,29.0,592.0,434.76,321.93
2016,10,4,15,15,758.5,105.5,2.8,29.0,548.5,385.14,281.41
2016,10,4,15,30,740.0,102.0,2.7,29.0,505.0,336.02,240.44
2016,10,4,15,45,714.0,97.5,2.6,29.0,456.0,281.55,195.01
2016,10,4,16,0,688.0,93.0,2.5,29.0,407.0,231.75,153.05
2016,10,4,16,15,651.5,87.5,2.2,28.5,355.5,181.33,112.16
2016,10,4,16,30,615.0,82.0,1.9,28.0,304.0,134.4,76.66
2016,10,4,16,45,561.0,74.5,1.65,28.0,251.0,88.42,47.74
2016,10,4,17,0,507.0,67.0,1.4,28.0,198.0,48.42,35.49
2016,10,4,17,15,424.0,56.5,1.3,27.0,147.5,41.19,29.31
2016,10,4,17,30,341.0,46.0,1.2,26.0,97.0,35.41,24.03
2016,10,4,17,45,214.0,30.5,1.1,25.5,57.5,23.6,12.69
2016,10,4,18,0,87.0,15.0,1.0,25.0,18.0,14.74,0.0
2016,10,4,18,15,43.5,7.5,1.05,24.5,9.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,5,6,45,110.5,18.5,1.5,21.5,29.5,63.23,0.0
2016,10,5,7,0,221.0,37.0,1.7,22.0,59.0,138.05,97.36
2016,10,5,7,15,324.0,50.5,1.9,22.5,106.5,203.51,154.77
2016,10,5,7,30,427.0,64.0,2.1,23.0,154.0,280.67,219.36
2016,10,5,7,45,502.5,71.5,2.35,23.5,208.0,345.89,273.55
2016,10,5,8,0,578.0,79.0,2.6,24.0,262.0,416.33,330.23
2016,10,5,8,15,621.5,85.0,2.6,24.5,315.0,471.25,372.83
2016,10,5,8,30,665.0,91.0,2.6,25.0,368.0,527.82,415.24
2016,10,5,8,45,704.5,93.0,2.65,25.5,420.5,578.41,452.16
2016,10,5,9,0,744.0,95.0,2.7,26.0,473.0,627.41,487.03
2016,10,5,9,15,765.5,98.5,2.65,26.5,519.5,667.58,513.39
2016,10,5,9,30,787.0,102.0,2.6,27.0,566.0,706.33,537.8
2016,10,5,9,45,805.0,103.5,2.55,27.5,607.5,738.5,557.21
2016,10,5,10,0,823.0,105.0,2.5,28.0,649.0,768.57,574.94
2016,10,5,10,15,834.5,107.0,2.45,28.5,683.0,791.61,587.72
2016,10,5,10,30,846.0,109.0,2.4,29.0,717.0,808.09,596.05
2016,10,5,10,45,854.0,110.5,2.4,29.5,744.0,822.21,603.23
2016,10,5,11,0,862.0,112.0,2.4,30.0,771.0,833.25,608.44
2016,10,5,11,15,867.0,113.0,2.35,30.0,790.0,838.1,610.53
2016,10,5,11,30,872.0,114.0,2.3,30.0,809.0,839.7,610.65
2016,10,5,11,45,879.0,112.0,2.3,30.5,820.0,836.61,607.0
2016,10,5,12,0,886.0,110.0,2.3,31.0,831.0,830.21,601.37
2016,10,5,12,15,886.0,110.0,2.25,31.0,832.5,816.89,592.18
2016,10,5,12,30,886.0,110.0,2.2,31.0,834.0,800.41,581.07
2016,10,5,12,45,885.0,109.0,2.2,31.0,827.0,779.11,567.23
2016,10,5,13,0,884.0,108.0,2.2,31.0,820.0,754.86,551.49
2016,10,5,13,15,880.0,107.5,2.2,31.0,804.5,726.13,532.74
2016,10,5,13,30,876.0,107.0,2.2,31.0,789.0,694.83,511.78
2016,10,5,13,45,870.5,105.0,2.25,31.5,765.0,658.75,485.52
2016,10,5,14,0,865.0,103.0,2.3,32.0,741.0,620.53,457.31
2016,10,5,14,15,855.0,101.0,2.3,32.0,709.5,577.83,426.04
2016,10,5,14,30,845.0,99.0,2.3,32.0,678.0,533.72,393.0
2016,10,5,14,45,833.0,96.5,2.35,32.0,639.5,484.18,355.36
2016,10,5,15,0,821.0,94.0,2.4,32.0,601.0,436.42,317.84
2016,10,5,15,15,803.0,91.0,2.4,31.5,556.5,385.43,277.41
2016,10,5,15,30,785.0,88.0,2.4,31.0,512.0,334.81,236.09
2016,10,5,15,45,761.0,84.0,2.45,31.0,463.0,282.25,192.23
2016,10,5,16,0,737.0,80.0,2.5,31.0,414.0,231.22,149.42
2016,10,5,16,15,702.0,75.5,2.3,30.5,361.0,179.69,107.84
2016,10,5,16,30,667.0,71.0,2.1,30.0,308.0,128.13,69.2
2016,10,5,16,45,616.5,64.5,1.95,29.5,254.5,80.52,40.25
2016,10,5,17,0,566.0,58.0,1.8,29.0,201.0,39.28,27.63
2016,10,5,17,15,482.5,49.0,1.6,28.0,149.5,34.76,23.73
2016,10,5,17,30,399.0,40.0,1.4,27.0,98.0,29.98,19.34
2016,10,5,17,45,258.5,27.0,1.25,26.0,57.5,20.98,10.27
2016,10,5,18,0,118.0,14.0,1.1,25.0,17.0,13.76,0.0
2016,10,5,18,15,59.0,7.0,1.15,24.5,8.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,6,45,112.5,17.5,1.35,21.5,29.0,61.93,0.0
2016,10,6,7,0,225.0,35.0,1.5,22.0,58.0,136.4,95.37
2016,10,6,7,15,331.0,48.5,1.65,22.5,105.5,203.03,153.95
2016,10,6,7,30,437.0,62.0,1.8,23.0,153.0,281.86,219.74
2016,10,6,7,45,531.5,65.0,1.95,23.5,209.0,351.53,277.26
2016,10,6,8,0,626.0,68.0,2.1,24.0,265.0,427.79,338.22
2016,10,6,8,15,668.0,73.5,2.1,24.5,318.5,482.95,380.72
2016,10,6,8,30,710.0,79.0,2.1,25.0,372.0,539.62,422.85
2016,10,6,8,45,499.5,144.5,2.15,25.5,364.0,496.76,386.97
2016,10,6,9,0,289.0,210.0,2.2,26.0,356.0,432.41,334.42
2016,10,6,9,15,254.0,238.0,2.2,26.5,375.0,444.65,341.47
2016,10,6,9,30,219.0,266.0,2.2,27.0,394.0,446.08,340.09
2016,10,6,9,45,111.5,224.0,2.2,27.5,290.0,320.9,244.42
2016,10,6,10,0,4.0,182.0,2.2,28.0,186.0,181.84,136.0
2016,10,6,10,15,5.5,191.0,2.2,28.5,195.5,191.75,143.31
2016,10,6,10,30,7.0,200.0,2.2,29.0,205.0,201.66,150.25
2016,10,6,10,45,161.0,277.0,2.25,29.5,399.5,416.5,312.59
2016,10,6,11,0,315.0,354.0,2.3,30.0,594.0,627.47,461.47
2016,10,6,11,15,616.5,222.0,2.35,30.0,706.0,745.54,548.62
2016,10,6,11,30,918.0,90.0,2.4,30.0,818.0,849.43,618.75
2016,10,6,11,45,918.0,92.0,2.45,30.5,828.0,844.57,613.41
2016,10,6,12,0,918.0,94.0,2.5,31.0,838.0,836.28,606.88
2016,10,6,12,15,638.0,236.0,2.5,31.0,753.5,744.67,543.33
2016,10,6,12,30,358.0,378.0,2.5,31.0,669.0,649.15,471.52
2016,10,6,12,45,373.0,366.5,2.55,31.0,667.5,638.36,465.28
2016,10,6,13,0,388.0,355.0,2.6,31.0,666.0,625.84,457.2
2016,10,6,13,15,349.0,359.0,2.6,31.0,635.0,588.23,430.42
2016,10,6,13,30,310.0,363.0,2.6,31.0,604.0,551.67,404.33
2016,10,6,13,45,604.5,225.0,2.6,31.5,675.5,596.61,440.4
2016,10,6,14,0,899.0,87.0,2.6,32.0,747.0,622.09,460.38
2016,10,6,14,15,890.0,86.0,2.6,31.5,715.0,579.67,429.46
2016,10,6,14,30,881.0,85.0,2.6,31.0,683.0,535.68,396.89
2016,10,6,14,45,853.0,89.5,2.6,31.0,641.5,486.37,358.67
2016,10,6,15,0,825.0,94.0,2.6,31.0,600.0,434.44,317.69
2016,10,6,15,15,806.5,91.0,2.6,31.0,555.0,383.14,276.15
2016,10,6,15,30,788.0,88.0,2.6,31.0,510.0,332.26,233.92
2016,10,6,15,45,760.0,85.0,2.6,31.0,460.0,279.46,189.84
2016,10,6,16,0,732.0,82.0,2.6,31.0,410.0,228.62,147.3
2016,10,6,16,15,695.5,77.0,2.4,30.5,357.0,173.69,103.32
2016,10,6,16,30,659.0,72.0,2.2,30.0,304.0,125.09,67.39
2016,10,6,16,45,599.5,66.5,2.05,29.5,249.5,78.54,40.09
2016,10,6,17,0,540.0,61.0,1.9,29.0,195.0,42.1,29.99
2016,10,6,17,15,453.5,51.5,1.75,28.0,144.0,37.27,25.82
2016,10,6,17,30,367.0,42.0,1.6,27.0,93.0,32.2,21.11
2016,10,6,17,45,223.0,27.0,1.45,26.5,54.0,21.26,9.96
2016,10,6,18,0,79.0,12.0,1.3,26.0,15.0,11.8,0.0
2016,10,6,18,15,39.5,6.0,1.4,25.5,7.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,6,45,136.0,16.0,0.85,21.5,29.5,67.16,0.0
2016,10,7,7,0,272.0,32.0,1.0,22.0,59.0,148.73,103.02
2016,10,7,7,15,378.5,43.0,1.1,22.5,106.5,216.12,163.02
2016,10,7,7,30,485.0,54.0,1.2,23.0,154.0,293.32,227.42
2016,10,7,7,45,570.5,57.5,1.3,23.5,209.5,360.45,282.66
2016,10,7,8,0,656.0,61.0,1.4,24.0,265.0,431.52,339.13
2016,10,7,8,15,369.5,116.0,1.55,24.5,235.0,354.75,279.21
2016,10,7,8,30,83.0,171.0,1.7,25.0,205.0,232.52,180.98
2016,10,7,8,45,159.5,193.5,1.85,25.5,269.5,314.8,245.47
2016,10,7,9,0,236.0,216.0,2.0,26.0,334.0,394.67,305.87
2016,10,7,9,15,537.5,147.0,2.15,26.5,450.5,552.57,427.03
2016,10,7,9,30,839.0,78.0,2.3,27.0,567.0,708.67,538.99
2016,10,7,9,45,501.5,194.0,2.5,27.5,492.0,599.47,455.33
2016,10,7,10,0,164.0,310.0,2.7,28.0,417.0,454.29,341.91
2016,10,7,10,15,170.0,322.5,2.85,28.0,438.5,472.28,355.35
2016,10,7,10,30,176.0,335.0,3.0,28.0,460.0,489.74,367.62
2016,10,7,10,45,193.0,353.0,3.15,28.5,495.5,521.27,389.39
2016,10,7,11,0,210.0,371.0,3.3,29.0,531.0,552.01,410.34
2016,10,7,11,15,556.5,231.0,3.45,29.0,667.0,700.98,524.72
2016,10,7,11,30,903.0,91.0,3.6,29.0,803.0,834.64,618.88
2016,10,7,11,45,529.5,248.0,3.8,29.0,666.5,685.86,512.0
2016,10,7,12,0,156.0,405.0,4.0,29.0,530.0,527.53,390.51
2016,10,7,12,15,497.5,268.0,4.15,29.0,670.0,661.97,496.19
2016,10,7,12,30,839.0,131.0,4.3,29.0,810.0,778.9,583.01
2016,10,7,12,45,831.0,134.0,4.5,29.0,801.5,756.54,567.59
2016,10,7,13,0,823.0,137.0,4.7,29.0,793.0,731.66,551.39
2016,10,7,13,15,677.0,209.0,4.8,29.0,741.5,673.87,507.57
2016,10,7,13,30,531.0,281.0,4.9,29.0,690.0,620.56,466.37
2016,10,7,13,45,659.5,209.0,5.05,29.0,700.5,613.65,464.06
2016,10,7,14,0,788.0,137.0,5.2,29.0,711.0,597.55,453.95
2016,10,7,14,15,572.0,214.5,5.25,28.5,621.5,514.74,390.41
2016,10,7,14,30,356.0,292.0,5.3,28.0,532.0,449.14,339.73
2016,10,7,14,45,289.5,285.5,5.4,28.0,473.5,393.38,297.45
2016,10,7,15,0,223.0,279.0,5.5,28.0,415.0,346.12,261.44
2016,10,7,15,15,449.0,201.5,5.45,27.5,448.5,342.99,256.4
2016,10,7,15,30,675.0,124.0,5.4,27.0,482.0,321.77,233.67
2016,10,7,15,45,639.0,120.0,5.4,26.5,433.0,271.59,191.61
2016,10,7,16,0,603.0,116.0,5.4,26.0,384.0,224.47,152.21
2016,10,7,16,15,562.5,108.0,5.35,25.5,332.5,176.41,113.48
2016,10,7,16,30,522.0,100.0,5.3,25.0,281.0,132.5,80.9
2016,10,7,16,45,465.0,89.5,5.3,24.5,229.5,89.35,54.6
2016,10,7,17,0,408.0,79.0,5.3,24.0,178.0,57.39,43.78
2016,10,7,17,15,324.5,64.0,5.15,23.5,130.0,47.79,35.28
2016,10,7,17,30,241.0,49.0,5.0,23.0,82.0,37.66,25.99
2016,10,7,17,45,120.5,30.0,4.9,22.5,46.5,24.88,12.12
2016,10,7,18,0,0.0,11.0,4.8,22.0,11.0,10.81,0.0
2016,10,7,18,15,0.0,5.5,4.75,21.5,5.5,0.0,0.0
2016,10,7,18,30,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,4.7,20.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,4.7,19.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,4.7,18.5,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,4.75,16.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,8,6,45,124.5,16.5,4.05,14.0,28.0,53.04,0.0
2016,10,8,7,0,249.0,33.0,4.2,14.0,56.0,141.27,100.48
2016,10,8,7,15,351.5,46.0,4.25,14.5,104.0,207.58,162.49
2016,10,8,7,30,454.0,59.0,4.3,15.0,152.0,283.75,229.23
2016,10,8,7,45,520.0,67.5,4.4,16.0,205.0,345.76,282.85
2016,10,8,8,0,586.0,76.0,4.5,17.0,258.0,412.22,338.2
2016,10,8,8,15,629.5,82.5,4.4,17.5,311.0,467.5,383.06
2016,10,8,8,30,673.0,89.0,4.3,18.0,364.0,524.41,427.63
2016,10,8,8,45,705.0,93.5,4.25,18.5,415.0,572.78,464.3
2016,10,8,9,0,737.0,98.0,4.2,19.0,466.0,621.13,499.99
2016,10,8,9,15,759.5,102.0,4.1,19.5,512.5,659.69,527.19
2016,10,8,9,30,782.0,106.0,4.0,20.0,559.0,699.16,553.47
2016,10,8,9,45,800.5,108.0,3.95,21.0,600.5,731.78,573.36
2016,10,8,10,0,819.0,110.0,3.9,22.0,642.0,762.29,591.43
2016,10,8,10,15,830.5,112.0,3.8,22.5,676.5,784.92,604.6
2016,10,8,10,30,842.0,114.0,3.7,23.0,711.0,804.79,615.78
2016,10,8,10,45,852.5,114.5,3.65,23.5,738.5,819.32,623.43
2016,10,8,11,0,863.0,115.0,3.6,24.0,766.0,827.45,626.72
2016,10,8,11,15,868.0,116.5,3.5,24.5,785.0,832.55,627.8
2016,10,8,11,30,873.0,118.0,3.4,25.0,804.0,834.38,626.76
2016,10,8,11,45,876.0,118.5,3.35,25.5,814.0,830.3,622.07
2016,10,8,12,0,879.0,119.0,3.3,26.0,824.0,822.94,615.34
2016,10,8,12,15,879.5,119.0,3.25,26.0,826.0,809.87,606.06
2016,10,8,12,30,880.0,119.0,3.2,26.0,828.0,793.66,594.78
2016,10,8,12,45,880.0,117.5,3.2,26.5,821.0,772.55,579.32
2016,10,8,13,0,880.0,116.0,3.2,27.0,814.0,748.47,561.95
2016,10,8,13,15,876.0,115.0,3.2,27.0,798.0,719.24,542.13
2016,10,8,13,30,872.0,114.0,3.2,27.0,782.0,687.48,519.17
2016,10,8,13,45,867.5,111.5,3.2,27.5,758.0,651.61,491.84
2016,10,8,14,0,863.0,109.0,3.2,28.0,734.0,613.57,462.53
2016,10,8,14,15,853.0,107.0,3.2,28.0,702.5,568.89,428.78
2016,10,8,14,30,843.0,105.0,3.2,28.0,671.0,524.53,394.4
2016,10,8,14,45,534.5,190.5,3.2,28.0,541.5,418.57,313.78
2016,10,8,15,0,226.0,276.0,3.2,28.0,412.0,343.64,257.47
2016,10,8,15,15,489.0,189.5,3.2,27.5,455.5,345.07,255.46
2016,10,8,15,30,752.0,103.0,3.2,27.0,499.0,324.49,232.28
2016,10,8,15,45,732.5,96.0,3.2,27.0,450.5,272.25,187.68
2016,10,8,16,0,713.0,89.0,3.2,27.0,402.0,221.15,144.13
2016,10,8,16,15,675.5,83.5,2.95,26.5,349.0,169.91,102.74
2016,10,8,16,30,638.0,78.0,2.7,26.0,296.0,122.24,67.74
2016,10,8,16,45,591.0,69.0,2.45,25.5,243.0,74.99,40.19
2016,10,8,17,0,544.0,60.0,2.2,25.0,190.0,41.85,30.3
2016,10,8,17,15,455.5,50.0,2.0,24.0,139.0,36.52,25.59
2016,10,8,17,30,367.0,40.0,1.8,23.0,88.0,30.91,20.28
2016,10,8,17,45,227.5,25.0,1.65,22.0,50.0,19.83,7.77
2016,10,8,18,0,88.0,10.0,1.5,21.0,12.0,9.83,0.0
2016,10,8,18,15,44.0,5.0,1.55,20.5,6.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,9,6,45,198.5,13.0,2.65,12.5,31.5,71.02,0.0
2016,10,9,7,0,397.0,26.0,2.9,13.0,63.0,179.74,126.69
2016,10,9,7,15,504.0,35.0,2.95,13.5,115.0,250.95,195.89
2016,10,9,7,30,611.0,44.0,3.0,14.0,167.0,331.62,267.07
2016,10,9,7,45,672.0,49.5,3.05,15.0,223.5,394.71,321.79
2016,10,9,8,0,733.0,55.0,3.1,16.0,280.0,461.51,377.09
2016,10,9,8,15,607.0,90.0,3.15,17.0,300.0,461.26,376.11
2016,10,9,8,30,481.0,125.0,3.2,18.0,320.0,442.9,359.65
2016,10,9,8,45,497.5,141.0,3.3,19.0,366.0,486.88,392.62
2016,10,9,9,0,514.0,157.0,3.4,20.0,412.0,530.26,423.88
2016,10,9,9,15,708.0,116.0,3.3,20.5,504.0,638.8,506.86
2016,10,9,9,30,902.0,75.0,3.2,21.0,596.0,745.64,582.5
2016,10,9,9,45,915.5,77.5,3.15,21.5,638.5,777.89,601.89
2016,10,9,10,0,929.0,80.0,3.1,22.0,681.0,807.52,619.71
2016,10,9,10,15,939.0,81.5,3.05,22.5,716.5,830.44,632.7
2016,10,9,10,30,949.0,83.0,3.0,23.0,752.0,850.23,643.51
2016,10,9,10,45,956.0,84.0,3.0,23.5,780.0,863.77,650.38
2016,10,9,11,0,963.0,85.0,3.0,24.0,808.0,873.85,655.02
2016,10,9,11,15,967.5,85.5,3.0,24.0,827.5,877.82,656.94
2016,10,9,11,30,972.0,86.0,3.0,24.0,847.0,878.19,656.6
2016,10,9,11,45,972.5,88.0,3.05,24.5,857.0,873.24,651.9
2016,10,9,12,0,973.0,90.0,3.1,25.0,867.0,864.67,644.92
2016,10,9,12,15,973.5,90.0,3.1,25.0,868.5,850.52,635.27
2016,10,9,12,30,974.0,90.0,3.1,25.0,870.0,832.9,623.38
