Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,11,0,450.0,284.0,3.9,29.0,605.0,648.01,486.48
2016,10,19,11,15,661.5,194.5,3.9,29.0,679.5,719.93,541.65
2016,10,19,11,30,873.0,105.0,3.9,29.0,754.0,782.79,586.2
2016,10,19,11,45,691.0,195.0,3.95,29.0,712.5,731.01,548.09
2016,10,19,12,0,509.0,285.0,4.0,29.0,671.0,671.93,502.07
2016,10,19,12,15,692.0,196.5,3.95,29.0,722.0,710.74,533.59
2016,10,19,12,30,875.0,108.0,3.9,29.0,773.0,739.07,555.27
2016,10,19,12,45,703.5,189.0,3.9,29.0,720.5,679.12,510.1
2016,10,19,13,0,532.0,270.0,3.9,29.0,668.0,620.57,464.76
2016,10,19,13,15,694.0,188.5,3.85,29.0,695.5,630.42,474.61
2016,10,19,13,30,856.0,107.0,3.8,29.0,723.0,630.26,476.13
2016,10,19,13,45,657.5,184.5,3.75,29.0,648.0,555.38,418.3
2016,10,19,14,0,459.0,262.0,3.7,29.0,573.0,492.14,369.21
2016,10,19,14,15,526.0,225.0,3.6,28.5,565.0,471.08,354.06
2016,10,19,14,30,593.0,188.0,3.5,28.0,557.0,443.76,333.02
2016,10,19,14,45,674.5,147.5,3.45,28.0,542.0,412.2,306.86
2016,10,19,15,0,756.0,107.0,3.4,28.0,527.0,374.92,274.64
2016,10,19,15,15,733.0,103.0,3.2,28.0,483.0,322.87,231.1
2016,10,19,15,30,710.0,99.0,3.0,28.0,439.0,274.49,189.93
2016,10,19,15,45,680.0,94.0,2.85,28.0,390.5,225.02,148.31
2016,10,19,16,0,650.0,89.0,2.7,28.0,342.0,177.87,109.68
2016,10,19,16,15,603.5,82.5,2.35,27.5,291.0,130.18,74.34
2016,10,19,16,30,557.0,76.0,2.0,27.0,240.0,87.16,48.05
2016,10,19,16,45,494.0,66.0,1.7,26.5,189.5,46.73,34.26
2016,10,19,17,0,431.0,56.0,1.4,26.0,139.0,41.59,29.7
2016,10,19,17,15,319.0,43.5,1.3,25.5,93.5,33.69,22.5
2016,10,19,17,30,207.0,31.0,1.2,25.0,48.0,24.24,12.37
2016,10,19,17,45,103.5,15.5,1.15,24.5,24.0,15.24,0.0
2016,10,19,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,20,6,45,26.5,13.0,2.3,20.5,14.5,19.83,0.0
2016,10,20,7,0,53.0,26.0,2.7,21.0,29.0,50.16,19.73
2016,10,20,7,15,146.0,47.0,3.05,21.0,69.5,118.08,86.17
2016,10,20,7,30,239.0,68.0,3.4,21.0,110.0,184.94,142.99
2016,10,20,7,45,306.5,84.5,3.8,21.5,157.0,248.61,196.79
2016,10,20,8,0,374.0,101.0,4.2,22.0,204.0,312.03,249.5
2016,10,20,8,15,428.0,112.5,4.55,22.0,253.5,367.14,295.21
2016,10,20,8,30,482.0,124.0,4.9,22.0,303.0,425.27,342.46
2016,10,20,8,45,241.0,65.5,5.25,22.5,155.0,226.33,183.16
2016,10,20,9,0,0.0,7.0,5.6,23.0,7.0,6.75,0.0
2016,10,20,9,15,0.0,8.0,5.8,23.0,8.0,7.72,0.68
2016,10,20,9,30,0.0,9.0,6.0,23.0,9.0,8.69,1.46
2016,10,20,9,45,0.0,57.0,6.2,23.5,57.0,55.11,39.13
2016,10,20,10,0,0.0,105.0,6.4,24.0,105.0,101.85,76.41
2016,10,20,10,15,0.0,129.5,6.5,24.0,129.5,126.03,95.44
2016,10,20,10,30,0.0,154.0,6.6,24.0,154.0,150.2,114.35
2016,10,20,10,45,0.0,138.5,6.7,24.5,138.5,134.71,101.72
2016,10,20,11,0,0.0,123.0,6.8,25.0,123.0,119.39,89.34
2016,10,20,11,15,17.0,213.5,6.85,25.0,226.0,221.46,169.54
2016,10,20,11,30,34.0,304.0,6.9,25.0,329.0,327.89,251.4
2016,10,20,11,45,142.0,335.5,6.95,25.5,442.5,443.25,340.87
2016,10,20,12,0,250.0,367.0,7.0,26.0,556.0,551.11,422.46
2016,10,20,12,15,363.0,330.5,7.0,26.0,605.5,594.33,456.78
2016,10,20,12,30,476.0,294.0,7.0,26.0,655.0,632.11,486.77
2016,10,20,12,45,662.0,209.0,7.0,26.5,704.5,666.77,515.06
2016,10,20,13,0,848.0,124.0,7.0,27.0,754.0,690.48,534.48
2016,10,20,13,15,579.0,227.0,7.0,27.0,653.0,589.91,454.5
2016,10,20,13,30,310.0,330.0,7.0,27.0,552.0,501.39,383.46
2016,10,20,13,45,576.0,220.5,7.0,27.0,615.0,539.07,415.24
2016,10,20,14,0,842.0,111.0,7.0,27.0,678.0,558.29,430.86
2016,10,20,14,15,831.0,109.0,6.95,26.5,646.0,516.11,397.24
2016,10,20,14,30,820.0,107.0,6.9,26.0,614.0,472.77,362.01
2016,10,20,14,45,488.5,179.5,6.9,26.0,476.5,361.91,275.49
2016,10,20,15,0,157.0,252.0,6.9,26.0,339.0,284.4,217.12
2016,10,20,15,15,292.0,210.5,6.8,25.5,355.5,278.19,209.53
2016,10,20,15,30,427.0,169.0,6.7,25.0,372.0,258.1,188.68
2016,10,20,15,45,564.5,124.5,6.6,25.0,362.0,224.98,155.02
2016,10,20,16,0,702.0,80.0,6.5,25.0,352.0,175.92,107.84
2016,10,20,16,15,659.0,74.5,6.25,24.5,300.0,126.86,70.81
2016,10,20,16,30,616.0,69.0,6.0,24.0,248.0,81.99,43.55
2016,10,20,16,45,558.0,59.5,5.75,23.5,196.5,41.33,30.05
2016,10,20,17,0,500.0,50.0,5.5,23.0,145.0,36.34,25.55
2016,10,20,17,15,389.5,38.5,5.15,22.5,97.5,29.14,18.89
2016,10,20,17,30,279.0,27.0,4.8,22.0,50.0,21.47,9.95
2016,10,20,17,45,139.5,13.5,4.5,21.5,25.0,13.27,0.0
2016,10,20,18,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,4.05,20.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.8,19.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,21,6,45,172.5,10.0,2.7,10.5,21.0,55.35,0.0
2016,10,21,7,0,345.0,20.0,2.9,11.0,42.0,138.76,56.56
2016,10,21,7,15,472.0,29.5,3.15,12.0,91.5,216.08,162.81
2016,10,21,7,30,599.0,39.0,3.4,13.0,141.0,299.52,237.48
2016,10,21,7,45,670.5,45.0,3.65,14.0,197.0,364.58,295.47
2016,10,21,8,0,742.0,51.0,3.9,15.0,253.0,434.16,354.94
2016,10,21,8,15,784.5,55.0,4.05,15.5,309.0,489.99,401.91
2016,10,21,8,30,827.0,59.0,4.2,16.0,365.0,546.93,448.1
2016,10,21,8,45,857.0,61.5,4.35,16.5,418.0,591.79,483.68
2016,10,21,9,0,887.0,64.0,4.5,17.0,471.0,639.49,520.38
2016,10,21,9,15,906.5,66.5,4.35,17.5,519.0,679.31,548.52
2016,10,21,9,30,926.0,69.0,4.2,18.0,567.0,717.24,573.52
2016,10,21,9,45,941.0,70.5,4.1,18.5,609.0,748.68,593.6
2016,10,21,10,0,956.0,72.0,4.0,19.0,651.0,777.49,611.53
2016,10,21,10,15,965.5,73.5,3.85,19.5,686.0,799.35,624.05
2016,10,21,10,30,975.0,75.0,3.7,20.0,721.0,817.99,634.2
2016,10,21,10,45,982.0,75.5,3.6,20.5,748.0,830.28,640.07
2016,10,21,11,0,989.0,76.0,3.5,21.0,775.0,839.07,643.57
2016,10,21,11,15,993.0,77.0,3.4,21.0,793.5,842.49,644.67
2016,10,21,11,30,997.0,78.0,3.3,21.0,812.0,842.24,643.37
2016,10,21,11,45,998.0,79.0,3.2,21.5,821.0,836.02,636.86
2016,10,21,12,0,999.0,80.0,3.1,22.0,830.0,826.16,628.02
2016,10,21,12,15,999.0,80.0,3.05,22.0,830.5,810.95,617.13
2016,10,21,12,30,999.0,80.0,3.0,22.0,831.0,792.23,603.95
2016,10,21,12,45,997.0,79.5,2.95,22.5,822.5,768.21,586.02
2016,10,21,13,0,995.0,79.0,2.9,23.0,814.0,740.96,565.96
2016,10,21,13,15,991.0,78.0,2.85,23.0,796.5,708.83,542.38
2016,10,21,13,30,987.0,77.0,2.8,23.0,779.0,673.87,515.95
2016,10,21,13,45,980.0,76.0,2.75,23.5,753.0,634.51,484.88
2016,10,21,14,0,973.0,75.0,2.7,24.0,727.0,592.86,451.59
2016,10,21,14,15,963.5,74.0,2.65,23.5,693.0,547.89,416.8
2016,10,21,14,30,954.0,73.0,2.6,23.0,659.0,501.25,379.68
2016,10,21,14,45,940.5,71.0,2.55,23.0,618.0,450.63,337.75
2016,10,21,15,0,927.0,69.0,2.5,23.0,577.0,399.19,294.07
2016,10,21,15,15,908.5,67.0,2.4,23.0,530.0,345.62,247.78
2016,10,21,15,30,890.0,65.0,2.3,23.0,483.0,292.24,200.98
2016,10,21,15,45,863.5,62.0,2.25,23.0,431.0,236.74,152.95
2016,10,21,16,0,837.0,59.0,2.2,23.0,379.0,182.79,107.72
2016,10,21,16,15,798.0,55.0,1.9,22.0,324.0,124.83,64.09
2016,10,21,16,30,759.0,51.0,1.6,21.0,269.0,74.24,34.42
2016,10,21,16,45,696.0,45.5,1.35,20.5,213.0,32.81,23.06
2016,10,21,17,0,633.0,40.0,1.1,20.0,157.0,30.4,20.79
2016,10,21,17,15,518.5,31.5,1.1,19.0,105.5,25.01,15.69
2016,10,21,17,30,404.0,23.0,1.1,18.0,54.0,19.4,8.1
2016,10,21,17,45,202.0,11.5,1.1,17.0,27.0,11.3,0.0
2016,10,21,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,22,6,45,169.5,10.0,0.6,10.5,20.0,54.13,0.0
2016,10,22,7,0,339.0,20.0,0.6,11.0,40.0,135.22,45.69
2016,10,22,7,15,467.5,29.5,0.7,11.5,89.0,212.97,158.56
2016,10,22,7,30,596.0,39.0,0.8,12.0,138.0,296.41,232.34
2016,10,22,7,45,664.0,45.5,0.9,13.0,193.5,360.1,287.85
2016,10,22,8,0,732.0,52.0,1.0,14.0,249.0,428.01,344.35
2016,10,22,8,15,774.5,56.0,1.2,15.0,304.0,483.27,389.31
2016,10,22,8,30,817.0,60.0,1.4,16.0,359.0,539.65,433.39
2016,10,22,8,45,844.0,63.5,1.6,17.0,411.5,586.85,468.99
2016,10,22,9,0,871.0,67.0,1.8,18.0,464.0,629.77,500.43
2016,10,22,9,15,891.0,69.5,1.9,18.5,511.5,669.3,528.76
2016,10,22,9,30,911.0,72.0,2.0,19.0,559.0,707.02,553.92
2016,10,22,9,45,923.5,75.0,2.1,20.0,600.5,737.9,572.76
2016,10,22,10,0,936.0,78.0,2.2,21.0,642.0,766.07,589.52
2016,10,22,10,15,946.0,79.5,2.2,21.0,676.5,787.86,603.26
2016,10,22,10,30,956.0,81.0,2.2,21.0,711.0,806.5,614.91
2016,10,22,10,45,961.5,83.0,2.2,21.5,737.5,819.0,621.2
2016,10,22,11,0,967.0,85.0,2.2,22.0,764.0,828.01,625.24
2016,10,22,11,15,971.5,85.5,2.2,22.5,782.0,831.13,625.41
2016,10,22,11,30,976.0,86.0,2.2,23.0,800.0,830.68,623.35
2016,10,22,11,45,977.0,87.0,2.25,23.5,809.5,824.5,617.97
2016,10,22,12,0,978.0,88.0,2.3,24.0,819.0,814.76,610.36
2016,10,22,12,15,978.0,88.0,2.3,24.0,819.5,799.76,600.12
2016,10,22,12,30,978.0,88.0,2.3,24.0,820.0,781.33,587.67
2016,10,22,12,45,975.5,88.0,2.3,24.5,811.0,757.83,570.7
2016,10,22,13,0,973.0,88.0,2.3,25.0,802.0,731.2,551.47
2016,10,22,13,15,968.5,87.0,2.3,25.0,785.0,699.32,528.28
2016,10,22,13,30,964.0,86.0,2.3,25.0,768.0,664.7,502.72
2016,10,22,13,45,956.0,85.5,2.35,25.0,742.0,625.99,473.9
2016,10,22,14,0,948.0,85.0,2.4,25.0,716.0,585.12,442.77
2016,10,22,14,15,938.0,83.5,2.4,25.0,682.0,540.39,407.79
2016,10,22,14,30,928.0,82.0,2.4,25.0,648.0,494.11,370.69
2016,10,22,14,45,912.0,80.5,2.45,25.0,607.0,444.08,329.88
2016,10,22,15,0,896.0,79.0,2.5,25.0,566.0,393.51,287.52
2016,10,22,15,15,876.0,76.5,2.5,24.5,519.0,340.52,242.81
2016,10,22,15,30,856.0,74.0,2.5,24.0,472.0,284.41,194.89
2016,10,22,15,45,827.5,70.5,2.5,24.0,420.5,229.8,148.03
2016,10,22,16,0,799.0,67.0,2.5,24.0,369.0,177.12,104.33
2016,10,22,16,15,757.0,62.0,2.2,23.0,314.0,124.0,65.19
2016,10,22,16,30,715.0,57.0,1.9,22.0,259.0,74.89,37.1
2016,10,22,16,45,647.5,50.5,1.6,21.0,204.0,37.54,27.1
2016,10,22,17,0,580.0,44.0,1.3,20.0,149.0,31.48,21.68
2016,10,22,17,15,460.5,34.0,1.3,19.0,99.0,25.4,15.96
2016,10,22,17,30,341.0,24.0,1.3,18.0,49.0,18.95,7.04
2016,10,22,17,45,170.5,12.0,1.3,17.5,24.5,11.8,0.0
2016,10,22,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,6,45,71.5,11.5,1.45,13.5,15.5,29.8,0.0
2016,10,23,7,0,143.0,23.0,1.6,14.0,31.0,80.37,18.57
2016,10,23,7,15,259.5,38.0,1.7,14.0,73.0,151.16,111.81
2016,10,23,7,30,376.0,53.0,1.8,14.0,115.0,225.15,177.0
2016,10,23,7,45,443.5,65.0,1.95,14.5,164.0,284.81,229.32
2016,10,23,8,0,511.0,77.0,2.1,15.0,213.0,349.07,283.93
2016,10,23,8,15,580.5,77.0,2.05,15.0,263.0,405.3,331.02
2016,10,23,8,30,650.0,77.0,2.0,15.0,313.0,464.71,379.22
2016,10,23,8,45,370.0,135.5,2.0,15.5,274.0,381.43,310.45
2016,10,23,9,0,90.0,194.0,2.0,16.0,235.0,260.35,209.39
2016,10,23,9,15,168.0,213.5,2.2,16.5,299.5,339.77,273.48
2016,10,23,9,30,246.0,233.0,2.4,17.0,364.0,422.92,338.23
2016,10,23,9,45,208.5,256.0,2.65,18.0,373.0,417.63,331.41
2016,10,23,10,0,171.0,279.0,2.9,19.0,382.0,416.81,328.27
2016,10,23,10,15,279.0,277.0,3.1,19.5,455.5,500.38,393.0
2016,10,23,10,30,387.0,275.0,3.3,20.0,529.0,579.24,452.59
2016,10,23,10,45,265.5,307.0,3.5,20.5,484.5,521.61,405.51
2016,10,23,11,0,144.0,339.0,3.7,21.0,440.0,455.66,352.43
2016,10,23,11,15,97.5,330.0,3.7,21.5,399.5,403.87,311.71
2016,10,23,11,30,51.0,321.0,3.7,22.0,359.0,357.48,274.77
2016,10,23,11,45,465.0,218.5,3.7,22.5,564.0,572.84,445.63
2016,10,23,12,0,879.0,116.0,3.7,23.0,769.0,766.25,588.63
2016,10,23,12,15,714.5,189.5,3.65,23.0,721.0,708.61,543.58
2016,10,23,12,30,550.0,263.0,3.6,23.0,673.0,648.16,496.12
2016,10,23,12,45,458.5,294.0,3.6,23.0,633.0,600.73,459.84
2016,10,23,13,0,367.0,325.0,3.6,23.0,593.0,554.71,424.34
2016,10,23,13,15,618.0,217.5,3.55,23.0,656.5,598.84,460.92
2016,10,23,13,30,869.0,110.0,3.5,23.0,720.0,625.94,483.1
2016,10,23,13,45,512.0,213.5,3.45,23.5,570.0,489.42,376.43
2016,10,23,14,0,155.0,317.0,3.4,24.0,420.0,376.85,287.79
2016,10,23,14,15,494.0,209.0,3.25,23.5,513.0,432.33,331.74
2016,10,23,14,30,833.0,101.0,3.1,23.0,606.0,463.19,352.74
2016,10,23,14,45,818.5,97.5,3.0,23.0,567.0,415.8,312.86
2016,10,23,15,0,804.0,94.0,2.9,23.0,528.0,368.03,272.13
2016,10,23,15,15,781.5,90.5,2.55,22.5,482.5,317.69,229.01
2016,10,23,15,30,759.0,87.0,2.2,22.0,437.0,268.26,186.18
2016,10,23,15,45,729.5,82.0,1.9,22.0,388.0,214.22,139.98
2016,10,23,16,0,700.0,77.0,1.6,22.0,339.0,165.16,99.42
2016,10,23,16,15,653.0,71.5,1.5,21.5,287.0,116.42,63.87
2016,10,23,16,30,606.0,66.0,1.4,21.0,235.0,72.29,38.95
2016,10,23,16,45,536.5,57.5,1.35,20.5,183.5,40.34,29.58
2016,10,23,17,0,467.0,49.0,1.3,20.0,132.0,36.19,25.72
2016,10,23,17,15,345.0,37.0,1.3,19.5,86.5,28.44,18.41
2016,10,23,17,30,223.0,25.0,1.3,19.0,41.0,20.18,6.81
2016,10,23,17,45,111.5,12.5,1.35,19.0,20.5,12.29,0.0
2016,10,23,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,5.5,0.75,16.5,5.5,5.41,0.0
2016,10,24,7,0,0.0,11.0,0.8,17.0,11.0,10.61,0.0
2016,10,24,7,15,0.0,28.0,1.0,17.5,28.0,27.35,16.22
2016,10,24,7,30,0.0,45.0,1.2,18.0,45.0,44.89,31.55
2016,10,24,7,45,0.0,65.5,1.45,18.5,65.5,66.07,49.56
2016,10,24,8,0,0.0,86.0,1.7,19.0,86.0,86.91,66.99
2016,10,24,8,15,3.0,106.0,1.85,20.0,107.0,108.55,84.57
2016,10,24,8,30,6.0,126.0,2.0,21.0,128.0,130.29,101.81
2016,10,24,8,45,87.5,160.0,2.2,22.0,199.0,220.01,174.37
2016,10,24,9,0,169.0,194.0,2.4,23.0,270.0,316.06,249.51
2016,10,24,9,15,117.0,210.0,2.35,23.5,265.5,302.12,236.33
2016,10,24,9,30,65.0,226.0,2.3,24.0,261.0,278.3,215.82
2016,10,24,9,45,49.0,232.0,2.3,24.5,259.5,272.79,210.32
2016,10,24,10,0,33.0,238.0,2.3,25.0,258.0,266.72,204.36
2016,10,24,10,15,22.5,228.0,2.3,25.0,242.0,241.79,184.71
2016,10,24,10,30,12.0,218.0,2.3,25.0,226.0,223.32,170.01
2016,10,24,10,45,10.5,217.0,2.3,25.5,224.0,220.69,167.4
2016,10,24,11,0,9.0,216.0,2.3,26.0,222.0,218.11,164.83
2016,10,24,11,15,10.0,220.5,2.3,26.0,227.5,222.89,168.31
2016,10,24,11,30,11.0,225.0,2.3,26.0,233.0,227.63,171.76
2016,10,24,11,45,118.5,293.0,2.35,26.5,380.5,380.94,288.45
2016,10,24,12,0,226.0,361.0,2.4,27.0,528.0,523.44,391.71
2016,10,24,12,15,516.0,251.5,2.4,27.0,633.0,623.12,468.0
2016,10,24,12,30,806.0,142.0,2.4,27.0,738.0,707.49,531.45
2016,10,24,12,45,574.0,235.5,2.45,27.5,658.0,620.97,464.61
2016,10,24,13,0,342.0,329.0,2.5,28.0,578.0,540.66,402.7
2016,10,24,13,15,334.0,322.5,2.5,28.0,561.0,516.89,385.88
2016,10,24,13,30,326.0,316.0,2.5,28.0,544.0,492.65,368.23
2016,10,24,13,45,551.0,223.5,2.55,28.0,592.0,518.44,389.35
2016,10,24,14,0,776.0,131.0,2.6,28.0,640.0,529.24,397.65
2016,10,24,14,15,762.5,128.5,2.6,28.0,608.5,486.0,363.93
2016,10,24,14,30,749.0,126.0,2.6,28.0,577.0,443.84,330.43
2016,10,24,14,45,729.5,122.5,2.6,28.0,538.0,397.86,293.35
2016,10,24,15,0,710.0,119.0,2.6,28.0,499.0,352.17,255.69
2016,10,24,15,15,684.5,114.5,2.6,27.5,455.0,304.31,216.29
2016,10,24,15,30,659.0,110.0,2.6,27.0,411.0,257.86,177.52
2016,10,24,15,45,626.0,103.0,2.6,27.0,363.5,209.37,137.37
2016,10,24,16,0,593.0,96.0,2.6,27.0,316.0,163.63,100.87
2016,10,24,16,15,542.0,88.5,2.3,26.5,266.0,118.82,69.23
2016,10,24,16,30,491.0,81.0,2.0,26.0,216.0,79.32,47.44
2016,10,24,16,45,418.5,69.5,1.75,25.5,167.0,50.75,37.75
2016,10,24,17,0,346.0,58.0,1.5,25.0,118.0,43.62,31.36
2016,10,24,17,15,231.0,42.0,1.45,24.0,76.0,32.36,21.14
2016,10,24,17,30,116.0,26.0,1.4,23.0,34.0,20.5,5.53
2016,10,24,17,45,58.0,13.0,1.35,22.5,17.0,12.78,0.0
2016,10,24,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,4.5,1.0,15.5,4.5,4.42,0.0
2016,10,25,7,0,0.0,9.0,1.1,16.0,9.0,8.68,0.0
2016,10,25,7,15,0.0,23.5,1.25,16.5,23.5,22.69,12.47
2016,10,25,7,30,0.0,38.0,1.4,17.0,38.0,36.95,25.08
2016,10,25,7,45,0.0,56.0,1.55,17.5,56.0,55.39,40.86
2016,10,25,8,0,0.0,74.0,1.7,18.0,74.0,73.61,56.21
2016,10,25,8,15,0.0,92.0,1.8,18.5,92.0,91.67,71.12
2016,10,25,8,30,0.0,110.0,1.9,19.0,110.0,109.64,85.63
2016,10,25,8,45,155.0,143.5,2.05,20.0,212.5,247.05,198.53
2016,10,25,9,0,310.0,177.0,2.2,21.0,315.0,390.45,311.09
2016,10,25,9,15,271.5,204.0,2.25,21.0,334.0,402.02,318.05
2016,10,25,9,30,233.0,231.0,2.3,21.0,353.0,403.36,317.68
2016,10,25,9,45,240.5,249.5,2.35,21.5,384.0,431.29,337.66
2016,10,25,10,0,248.0,268.0,2.4,22.0,415.0,458.52,356.69
2016,10,25,10,15,343.5,262.5,2.4,22.0,478.0,529.63,410.49
2016,10,25,10,30,439.0,257.0,2.4,22.0,541.0,601.38,463.42
2016,10,25,10,45,410.0,277.5,2.45,22.5,551.0,596.31,457.22
2016,10,25,11,0,381.0,298.0,2.5,23.0,561.0,594.83,454.04
2016,10,25,11,15,449.0,279.5,2.55,23.5,597.5,628.78,478.65
2016,10,25,11,30,517.0,261.0,2.6,24.0,634.0,656.44,498.36
2016,10,25,11,45,461.0,289.0,2.65,24.5,624.5,636.31,481.22
2016,10,25,12,0,405.0,317.0,2.7,25.0,615.0,612.18,461.69
2016,10,25,12,15,369.5,327.0,2.7,25.0,599.5,587.95,443.48
2016,10,25,12,30,334.0,337.0,2.7,25.0,584.0,563.34,424.96
2016,10,25,12,45,371.0,323.0,2.75,25.5,594.0,564.56,425.78
2016,10,25,13,0,408.0,309.0,2.8,26.0,604.0,563.08,424.38
2016,10,25,13,15,432.5,290.5,2.75,26.0,597.0,546.84,412.67
2016,10,25,13,30,457.0,272.0,2.7,26.0,590.0,527.45,398.52
2016,10,25,13,45,483.5,251.5,2.7,26.0,577.0,504.65,381.73
2016,10,25,14,0,510.0,231.0,2.7,26.0,564.0,478.93,362.3
2016,10,25,14,15,539.5,208.0,2.6,26.0,544.5,449.3,339.17
2016,10,25,14,30,569.0,185.0,2.5,26.0,525.0,416.29,312.75
2016,10,25,14,45,508.0,189.5,2.45,26.0,478.0,368.78,275.32
2016,10,25,15,0,447.0,194.0,2.4,26.0,431.0,325.6,241.15
2016,10,25,15,15,400.5,184.0,2.2,25.5,383.0,278.84,204.41
2016,10,25,15,30,354.0,174.0,2.0,25.0,335.0,239.16,173.22
2016,10,25,15,45,337.5,157.5,1.85,25.0,296.5,201.12,142.42
2016,10,25,16,0,321.0,141.0,1.7,25.0,258.0,164.46,113.46
2016,10,25,16,15,303.0,120.5,1.45,24.5,217.5,126.02,85.03
2016,10,25,16,30,285.0,100.0,1.2,24.0,177.0,89.49,61.34
2016,10,25,16,45,250.5,80.5,1.0,23.5,137.0,63.29,48.74
2016,10,25,17,0,216.0,61.0,0.8,23.0,97.0,48.93,36.1
2016,10,25,17,15,150.0,42.0,0.85,22.5,62.5,34.38,22.87
2016,10,25,17,30,84.0,23.0,0.9,22.0,28.0,19.28,3.4
2016,10,25,17,45,42.0,11.5,0.95,21.5,14.0,11.3,0.0
2016,10,25,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,6,45,62.5,9.5,0.95,15.5,12.5,25.03,0.0
2016,10,26,7,0,125.0,19.0,1.0,16.0,25.0,67.24,0.0
2016,10,26,7,15,254.5,33.5,1.1,16.5,66.0,141.66,101.25
2016,10,26,7,30,384.0,48.0,1.2,17.0,107.0,219.4,168.84
2016,10,26,7,45,467.5,56.5,1.35,18.0,157.0,281.66,222.13
2016,10,26,8,0,551.0,65.0,1.5,19.0,207.0,349.75,278.53
2016,10,26,8,15,602.0,71.5,1.8,20.0,258.0,404.16,322.9
2016,10,26,8,30,653.0,78.0,2.1,21.0,309.0,460.75,367.49
2016,10,26,8,45,686.5,83.0,2.45,22.0,357.5,507.07,403.03
2016,10,26,9,0,720.0,88.0,2.8,23.0,406.0,553.46,437.63
2016,10,26,9,15,467.5,159.5,2.75,23.5,374.5,485.27,381.43
2016,10,26,9,30,215.0,231.0,2.7,24.0,343.0,390.56,304.37
2016,10,26,9,45,507.0,167.0,2.65,24.5,458.0,538.81,420.01
2016,10,26,10,0,799.0,103.0,2.6,25.0,573.0,685.63,528.31
2016,10,26,10,15,812.0,105.0,2.5,25.5,605.5,707.47,540.03
2016,10,26,10,30,825.0,107.0,2.4,26.0,638.0,726.67,550.7
2016,10,26,10,45,519.0,218.5,2.35,26.5,557.5,620.0,468.7
2016,10,26,11,0,213.0,330.0,2.3,27.0,477.0,496.04,372.07
2016,10,26,11,15,265.0,330.0,2.25,27.0,517.0,536.98,402.51
2016,10,26,11,30,317.0,330.0,2.2,27.0,557.0,571.55,427.19
2016,10,26,11,45,595.0,218.0,2.15,27.5,650.5,663.62,496.52
2016,10,26,12,0,873.0,106.0,2.1,28.0,744.0,741.41,551.8
2016,10,26,12,15,873.0,106.0,2.1,28.0,744.5,727.73,541.72
2016,10,26,12,30,873.0,106.0,2.1,28.0,745.0,711.0,530.42
2016,10,26,12,45,600.0,217.5,2.1,28.0,654.5,617.27,460.1
2016,10,26,13,0,327.0,329.0,2.1,28.0,564.0,528.18,392.35
2016,10,26,13,15,217.5,329.5,2.05,28.0,484.5,448.8,334.4
2016,10,26,13,30,108.0,330.0,2.0,28.0,405.0,376.29,280.62
2016,10,26,13,45,135.0,320.0,2.0,28.5,410.0,374.99,279.81
2016,10,26,14,0,162.0,310.0,2.0,29.0,415.0,372.06,277.27
2016,10,26,14,15,490.0,203.5,2.0,29.0,499.0,419.6,312.83
2016,10,26,14,30,818.0,97.0,2.0,29.0,583.0,443.42,327.17
2016,10,26,14,45,791.0,98.0,2.0,29.0,542.5,396.3,288.88
2016,10,26,15,0,764.0,99.0,2.0,29.0,502.0,349.96,250.75
2016,10,26,15,15,741.0,95.5,1.95,28.5,458.5,298.97,208.83
2016,10,26,15,30,718.0,92.0,1.9,28.0,415.0,251.53,169.11
2016,10,26,15,45,686.5,86.5,1.85,28.0,367.0,201.99,128.11
2016,10,26,16,0,655.0,81.0,1.8,28.0,319.0,154.9,90.82
2016,10,26,16,15,606.5,74.5,1.55,27.0,268.5,108.21,58.69
2016,10,26,16,30,558.0,68.0,1.3,26.0,218.0,66.36,37.18
2016,10,26,16,45,489.0,58.5,1.1,25.5,168.5,41.98,30.26
2016,10,26,17,0,420.0,49.0,0.9,25.0,119.0,36.97,25.69
2016,10,26,17,15,296.5,35.5,0.9,24.5,76.0,27.71,17.09
2016,10,26,17,30,173.0,22.0,0.9,24.0,33.0,17.29,0.68
2016,10,26,17,45,86.5,11.0,0.95,23.5,16.5,10.81,0.0
2016,10,26,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,6,45,41.0,9.5,0.95,16.5,11.0,9.34,0.0
2016,10,27,7,0,82.0,19.0,1.0,17.0,22.0,50.31,0.0
2016,10,27,7,15,200.5,36.0,1.1,17.5,61.5,126.23,89.11
2016,10,27,7,30,319.0,53.0,1.2,18.0,101.0,198.6,152.07
2016,10,27,7,45,406.0,63.5,1.35,19.0,150.0,259.94,204.18
2016,10,27,8,0,493.0,74.0,1.5,20.0,199.0,330.3,262.08
2016,10,27,8,15,546.5,82.0,1.4,20.5,249.5,385.42,306.39
2016,10,27,8,30,600.0,90.0,1.3,21.0,300.0,442.91,350.78
2016,10,27,8,45,642.0,94.5,1.2,22.0,349.5,491.75,386.25
2016,10,27,9,0,684.0,99.0,1.1,23.0,399.0,541.25,420.7
2016,10,27,9,15,710.5,103.0,1.0,23.5,443.5,580.5,447.14
2016,10,27,9,30,737.0,107.0,0.9,24.0,488.0,618.74,471.98
2016,10,27,9,45,756.0,110.5,0.8,25.0,527.5,649.96,490.09
2016,10,27,10,0,775.0,114.0,0.7,26.0,567.0,677.47,505.07
2016,10,27,10,15,789.0,116.5,0.85,26.0,600.0,700.09,521.04
2016,10,27,10,30,803.0,119.0,1.0,26.0,633.0,720.16,535.11
2016,10,27,10,45,812.5,121.0,1.2,26.5,659.0,733.66,544.25
2016,10,27,11,0,822.0,123.0,1.4,27.0,685.0,744.24,551.43
2016,10,27,11,15,474.5,234.5,1.5,27.0,561.0,598.55,446.13
2016,10,27,11,30,127.0,346.0,1.6,27.0,437.0,442.2,328.58
2016,10,27,11,45,508.5,224.0,1.75,27.5,593.0,602.53,451.76
2016,10,27,12,0,890.0,102.0,1.9,28.0,749.0,746.18,554.34
2016,10,27,12,15,890.5,102.0,1.95,28.0,749.5,732.64,544.15
2016,10,27,12,30,891.0,102.0,2.0,28.0,750.0,715.99,533.29
2016,10,27,12,45,889.5,101.0,2.05,28.5,742.5,693.98,517.12
2016,10,27,13,0,888.0,100.0,2.1,29.0,735.0,669.12,498.46
2016,10,27,13,15,883.5,99.5,2.1,29.0,718.5,640.14,477.33
2016,10,27,13,30,879.0,99.0,2.1,29.0,702.0,608.69,454.07
2016,10,27,13,45,872.0,97.0,2.15,29.0,677.5,572.15,426.94
2016,10,27,14,0,865.0,95.0,2.2,29.0,653.0,533.66,397.71
2016,10,27,14,15,853.5,93.0,2.25,29.0,620.5,489.0,363.26
2016,10,27,14,30,842.0,91.0,2.3,29.0,588.0,445.12,328.37
2016,10,27,14,45,817.0,92.0,2.35,29.0,547.5,397.88,290.12
2016,10,27,15,0,792.0,93.0,2.4,29.0,507.0,351.16,251.42
2016,10,27,15,15,769.0,89.5,2.4,28.5,462.5,301.76,210.38
2016,10,27,15,30,746.0,86.0,2.4,28.0,418.0,253.34,169.65
2016,10,27,15,45,714.0,81.0,2.4,28.0,369.5,200.03,125.57
2016,10,27,16,0,682.0,76.0,2.4,28.0,321.0,152.03,87.58
2016,10,27,16,15,634.0,70.0,2.1,27.0,270.0,104.57,55.17
2016,10,27,16,30,586.0,64.0,1.8,26.0,219.0,61.83,33.95
2016,10,27,16,45,514.5,55.0,1.55,25.5,168.5,39.1,27.79
2016,10,27,17,0,443.0,46.0,1.3,25.0,118.0,34.38,23.46
2016,10,27,17,15,316.5,33.5,1.25,24.0,74.5,25.98,15.6
2016,10,27,17,30,190.0,21.0,1.2,23.0,31.0,16.98,0.0
2016,10,27,17,45,95.0,10.5,1.2,22.5,15.5,10.32,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,28,6,45,90.0,8.5,0.15,15.5,12.5,8.36,0.0
2016,10,28,7,0,180.0,17.0,0.1,16.0,25.0,79.6,0.0
2016,10,28,7,15,320.0,29.5,0.15,16.5,68.0,158.48,110.41
2016,10,28,7,30,460.0,42.0,0.2,17.0,111.0,239.6,181.29
2016,10,28,7,45,545.0,49.5,0.3,18.0,163.5,303.71,235.43
2016,10,28,8,0,630.0,57.0,0.4,19.0,216.0,373.82,292.4
2016,10,28,8,15,679.0,62.5,0.75,19.5,268.5,428.63,337.95
2016,10,28,8,30,728.0,68.0,1.1,20.0,321.0,483.37,382.15
2016,10,28,8,45,763.5,71.5,1.45,21.0,371.5,531.64,419.44
2016,10,28,9,0,799.0,75.0,1.8,22.0,422.0,579.85,455.55
2016,10,28,9,15,821.5,78.0,1.9,22.5,468.0,618.75,483.49
2016,10,28,9,30,844.0,81.0,2.0,23.0,514.0,656.13,509.73
2016,10,28,9,45,861.5,82.5,2.1,24.0,554.5,686.59,529.07
2016,10,28,10,0,879.0,84.0,2.2,25.0,595.0,711.58,543.74
2016,10,28,10,15,890.5,86.0,2.25,25.0,628.0,733.62,558.12
2016,10,28,10,30,902.0,88.0,2.3,25.0,661.0,752.77,570.55
2016,10,28,10,45,603.0,199.5,2.35,25.5,589.0,659.94,500.13
2016,10,28,11,0,304.0,311.0,2.4,26.0,517.0,547.01,412.37
2016,10,28,11,15,616.0,200.5,2.4,26.0,632.5,668.33,505.9
2016,10,28,11,30,928.0,90.0,2.4,26.0,748.0,776.5,583.05
2016,10,28,11,45,620.5,213.0,2.4,26.5,655.0,672.4,504.8
2016,10,28,12,0,313.0,336.0,2.4,27.0,562.0,560.3,418.34
2016,10,28,12,15,623.0,213.0,2.4,27.0,663.5,653.21,491.0
2016,10,28,12,30,933.0,90.0,2.4,27.0,765.0,729.3,547.84
2016,10,28,12,45,580.5,217.0,2.4,27.5,635.5,599.16,449.31
2016,10,28,13,0,228.0,344.0,2.4,28.0,506.0,476.01,354.68
2016,10,28,13,15,251.0,331.5,2.35,28.0,506.0,469.24,350.57
2016,10,28,13,30,274.0,319.0,2.3,28.0,506.0,460.08,343.97
2016,10,28,13,45,585.5,203.0,2.3,28.0,583.5,509.59,382.58
2016,10,28,14,0,897.0,87.0,2.3,28.0,661.0,539.17,403.85
2016,10,28,14,15,885.5,85.0,2.3,28.0,628.5,495.69,369.34
2016,10,28,14,30,874.0,83.0,2.3,28.0,596.0,450.92,333.39
2016,10,28,14,45,857.0,81.5,2.3,28.0,556.0,403.46,294.52
2016,10,28,15,0,840.0,80.0,2.3,28.0,516.0,352.54,252.15
2016,10,28,15,15,818.0,77.0,2.25,27.5,471.0,301.75,209.53
2016,10,28,15,30,796.0,74.0,2.2,27.0,426.0,251.73,167.06
2016,10,28,15,45,764.5,70.0,2.2,27.0,376.5,200.1,123.92
2016,10,28,16,0,733.0,66.0,2.2,27.0,327.0,150.81,84.85
2016,10,28,16,15,686.0,61.0,1.9,26.0,274.5,102.03,51.84
2016,10,28,16,30,639.0,56.0,1.6,25.0,222.0,54.49,28.25
2016,10,28,16,45,563.0,49.0,1.35,24.5,170.5,34.1,23.64
2016,10,28,17,0,487.0,42.0,1.1,24.0,119.0,30.91,20.6
2016,10,28,17,15,353.0,30.5,1.05,23.0,75.0,23.3,13.37
2016,10,28,17,30,219.0,19.0,1.0,22.0,31.0,15.14,0.0
2016,10,28,17,45,109.5,9.5,1.0,21.5,15.5,9.34,0.0
2016,10,28,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,29,6,45,72.0,8.5,0.9,15.5,11.5,0.0,0.0
2016,10,29,7,0,144.0,17.0,0.9,16.0,23.0,58.05,0.0
2016,10,29,7,15,288.0,30.0,1.1,17.0,64.5,147.28,101.71
2016,10,29,7,30,432.0,43.0,1.3,18.0,106.0,228.52,173.63
2016,10,29,7,45,522.5,50.0,1.5,19.0,157.5,292.97,228.98
2016,10,29,8,0,613.0,57.0,1.7,20.0,209.0,363.8,287.82
2016,10,29,8,15,662.5,62.5,1.85,20.5,260.5,418.0,332.51
2016,10,29,8,30,712.0,68.0,2.0,21.0,312.0,472.15,375.71
2016,10,29,8,45,750.0,70.5,2.15,22.0,362.5,520.04,412.05
2016,10,29,9,0,788.0,73.0,2.3,23.0,413.0,568.05,447.28
2016,10,29,9,15,810.0,76.0,2.35,23.5,458.0,606.21,474.67
