Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,9,30,832.0,79.0,2.4,24.0,503.0,642.87,500.32
2016,10,29,9,45,847.0,81.5,2.5,24.5,542.0,672.4,520.3
2016,10,29,10,0,862.0,84.0,2.6,25.0,581.0,696.43,535.46
2016,10,29,10,15,873.0,85.5,2.6,25.5,614.0,717.25,547.83
2016,10,29,10,30,884.0,87.0,2.6,26.0,647.0,735.26,558.19
2016,10,29,10,45,890.5,89.0,2.65,26.5,672.0,747.53,564.88
2016,10,29,11,0,897.0,91.0,2.7,27.0,697.0,756.62,569.49
2016,10,29,11,15,902.0,91.5,2.7,27.0,714.0,759.79,570.99
2016,10,29,11,30,907.0,92.0,2.7,27.0,731.0,759.66,570.39
2016,10,29,11,45,911.0,91.5,2.75,27.5,740.5,754.45,565.6
2016,10,29,12,0,915.0,91.0,2.8,28.0,750.0,745.92,558.7
2016,10,29,12,15,915.0,91.0,2.8,28.0,750.0,731.79,548.91
2016,10,29,12,30,915.0,91.0,2.8,28.0,750.0,714.49,537.05
2016,10,29,12,45,913.0,90.5,2.85,28.5,741.5,692.27,520.4
2016,10,29,13,0,911.0,90.0,2.9,29.0,733.0,667.14,501.1
2016,10,29,13,15,906.0,89.5,2.9,29.0,716.0,637.39,479.02
2016,10,29,13,30,901.0,89.0,2.9,29.0,699.0,605.14,454.75
2016,10,29,13,45,893.0,87.5,2.95,29.0,674.5,567.99,426.6
2016,10,29,14,0,885.0,86.0,3.0,29.0,650.0,528.9,396.35
2016,10,29,14,15,874.0,84.5,3.0,29.0,617.5,486.67,362.9
2016,10,29,14,30,863.0,83.0,3.0,29.0,585.0,443.14,327.61
2016,10,29,14,45,834.0,85.0,3.0,29.0,544.0,392.04,286.0
2016,10,29,15,0,805.0,87.0,3.0,29.0,503.0,344.42,246.19
2016,10,29,15,15,782.0,84.0,2.95,28.5,458.0,295.12,204.83
2016,10,29,15,30,759.0,81.0,2.9,28.0,413.0,246.77,163.88
2016,10,29,15,45,725.0,77.0,2.9,28.0,364.5,196.74,122.37
2016,10,29,16,0,691.0,73.0,2.9,28.0,316.0,146.16,82.71
2016,10,29,16,15,642.0,67.0,2.5,27.0,264.5,98.54,50.9
2016,10,29,16,30,593.0,61.0,2.1,26.0,213.0,55.73,30.95
2016,10,29,16,45,515.0,53.0,1.75,25.5,162.5,37.78,26.63
2016,10,29,17,0,437.0,45.0,1.4,25.0,112.0,33.92,22.99
2016,10,29,17,15,301.5,32.0,1.3,24.0,70.0,24.95,14.49
2016,10,29,17,30,166.0,19.0,1.2,23.0,28.0,15.32,0.0
2016,10,29,17,45,83.0,9.5,1.15,22.5,14.0,9.34,0.0
2016,10,29,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,30,6,45,31.5,8.0,0.95,17.5,9.5,0.0,0.0
2016,10,30,7,0,63.0,16.0,1.0,18.0,19.0,33.63,0.0
2016,10,30,7,15,190.5,33.5,1.2,18.5,57.5,118.51,80.18
2016,10,30,7,30,318.0,51.0,1.4,19.0,96.0,193.08,146.16
2016,10,30,7,45,414.0,60.5,1.65,20.0,146.0,256.92,200.36
2016,10,30,8,0,510.0,70.0,1.9,21.0,196.0,328.69,259.68
2016,10,30,8,15,565.5,77.5,1.9,21.5,246.5,384.24,304.96
2016,10,30,8,30,621.0,85.0,1.9,22.0,297.0,442.25,350.59
2016,10,30,8,45,670.5,87.5,1.9,22.5,347.5,493.26,389.51
2016,10,30,9,0,720.0,90.0,1.9,23.0,398.0,545.31,428.03
2016,10,30,9,15,745.5,94.0,1.85,23.5,443.0,584.55,455.65
2016,10,30,9,30,771.0,98.0,1.8,24.0,488.0,620.84,480.46
2016,10,30,9,45,791.0,100.0,1.75,25.0,527.5,651.77,499.82
2016,10,30,10,0,811.0,102.0,1.7,26.0,567.0,680.7,517.22
2016,10,30,10,15,824.5,104.5,1.65,26.5,600.5,703.31,530.25
2016,10,30,10,30,838.0,107.0,1.6,27.0,634.0,723.26,541.31
2016,10,30,10,45,852.0,106.0,1.6,27.5,660.5,737.02,548.55
2016,10,30,11,0,866.0,105.0,1.6,28.0,687.0,747.83,553.9
2016,10,30,11,15,872.0,106.0,1.6,28.0,704.5,749.48,554.3
2016,10,30,11,30,878.0,107.0,1.6,28.0,722.0,750.53,554.52
2016,10,30,11,45,892.5,102.0,1.65,28.5,734.0,748.36,552.04
2016,10,30,12,0,907.0,97.0,1.7,29.0,746.0,742.82,547.45
2016,10,30,12,15,907.5,97.0,1.75,29.0,746.5,729.1,538.57
2016,10,30,12,30,908.0,97.0,1.8,29.0,747.0,712.23,527.67
2016,10,30,12,45,909.5,95.0,1.9,29.5,739.5,690.95,512.14
2016,10,30,13,0,911.0,93.0,2.0,30.0,732.0,666.64,494.24
2016,10,30,13,15,906.5,92.0,2.05,30.0,715.5,636.72,472.74
2016,10,30,13,30,902.0,91.0,2.1,30.0,699.0,604.3,449.02
2016,10,30,13,45,897.5,88.5,2.2,30.0,675.0,568.08,422.25
2016,10,30,14,0,893.0,86.0,2.3,30.0,651.0,529.69,393.13
2016,10,30,14,15,882.5,84.5,2.35,30.0,619.0,487.46,360.18
2016,10,30,14,30,872.0,83.0,2.4,30.0,587.0,443.87,325.3
2016,10,30,14,45,859.0,80.0,2.45,30.0,548.5,396.85,286.92
2016,10,30,15,0,846.0,77.0,2.5,30.0,510.0,346.0,244.75
2016,10,30,15,15,825.0,74.0,2.5,29.5,465.5,295.47,202.49
2016,10,30,15,30,804.0,71.0,2.5,29.0,421.0,245.6,160.35
2016,10,30,15,45,775.5,67.0,2.5,29.0,372.0,194.43,117.82
2016,10,30,16,0,747.0,63.0,2.5,29.0,323.0,145.24,79.35
2016,10,30,16,15,701.0,58.0,2.15,28.0,271.0,96.17,47.14
2016,10,30,16,30,655.0,53.0,1.8,27.0,219.0,51.57,27.7
2016,10,30,16,45,581.0,46.0,1.5,26.0,167.5,31.92,21.58
2016,10,30,17,0,507.0,39.0,1.2,25.0,116.0,28.57,18.46
2016,10,30,17,15,368.0,28.0,1.15,24.0,72.0,21.3,11.42
2016,10,30,17,30,229.0,17.0,1.1,23.0,28.0,13.48,0.0
2016,10,30,17,45,114.5,8.5,1.1,22.5,14.0,8.36,0.0
2016,10,30,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,31,6,45,94.0,7.5,0.75,15.0,10.5,0.0,0.0
2016,10,31,7,0,188.0,15.0,0.7,15.0,21.0,67.62,0.0
2016,10,31,7,15,338.0,26.5,0.8,16.0,64.0,158.21,106.03
2016,10,31,7,30,488.0,38.0,0.9,17.0,107.0,241.11,181.97
2016,10,31,7,45,572.5,45.0,1.05,18.0,159.0,304.52,236.91
2016,10,31,8,0,657.0,52.0,1.2,19.0,211.0,371.49,292.86
2016,10,31,8,15,704.5,57.0,1.35,19.5,263.0,425.82,337.82
2016,10,31,8,30,752.0,62.0,1.5,20.0,315.0,481.74,382.4
2016,10,31,8,45,784.5,65.0,1.7,21.0,365.0,528.01,417.73
2016,10,31,9,0,817.0,68.0,1.9,22.0,415.0,574.0,451.7
2016,10,31,9,15,837.5,71.0,1.95,22.5,460.0,611.81,478.8
2016,10,31,9,30,858.0,74.0,2.0,23.0,505.0,644.71,501.8
2016,10,31,9,45,872.0,76.0,2.15,23.5,544.0,673.51,521.55
2016,10,31,10,0,886.0,78.0,2.3,24.0,583.0,699.9,538.72
2016,10,31,10,15,896.0,79.5,2.35,24.5,615.5,720.3,551.01
2016,10,31,10,30,906.0,81.0,2.4,25.0,648.0,737.78,561.28
2016,10,31,10,45,912.0,82.5,2.5,25.5,672.5,749.3,567.76
2016,10,31,11,0,918.0,84.0,2.6,26.0,697.0,757.59,572.13
2016,10,31,11,15,921.5,85.0,2.6,26.0,713.5,760.21,573.25
2016,10,31,11,30,925.0,86.0,2.6,26.0,730.0,759.47,572.23
2016,10,31,11,45,921.5,88.5,2.65,26.5,737.5,751.89,565.81
2016,10,31,12,0,918.0,91.0,2.7,27.0,745.0,741.03,557.3
2016,10,31,12,15,917.5,91.0,2.75,27.0,744.5,726.54,547.5
2016,10,31,12,30,917.0,91.0,2.8,27.0,744.0,708.89,535.57
2016,10,31,12,45,912.5,91.0,2.85,27.5,735.0,685.56,517.64
2016,10,31,13,0,908.0,91.0,2.9,28.0,726.0,659.43,497.47
2016,10,31,13,15,902.5,90.5,2.9,28.0,708.5,629.55,475.14
2016,10,31,13,30,897.0,90.0,2.9,28.0,691.0,597.22,450.62
2016,10,31,13,45,887.5,89.0,2.9,28.5,665.5,560.0,421.21
2016,10,31,14,0,878.0,88.0,2.9,29.0,640.0,520.95,389.94
2016,10,31,14,15,614.5,164.5,2.85,28.5,541.0,432.09,322.99
2016,10,31,14,30,351.0,241.0,2.8,28.0,442.0,365.26,273.07
2016,10,31,14,45,247.0,235.0,2.8,28.0,372.0,303.13,226.55
2016,10,31,15,0,143.0,229.0,2.8,28.0,302.0,252.42,189.08
2016,10,31,15,15,456.5,152.0,2.75,27.5,354.5,257.87,185.09
2016,10,31,15,30,770.0,75.0,2.7,27.0,407.0,238.92,157.51
2016,10,31,15,45,736.5,71.0,2.65,27.0,358.0,188.74,115.76
2016,10,31,16,0,703.0,67.0,2.6,27.0,309.0,141.15,78.68
2016,10,31,16,15,653.5,61.5,2.25,26.5,258.0,90.78,45.27
2016,10,31,16,30,604.0,56.0,1.9,26.0,207.0,48.12,26.92
2016,10,31,16,45,524.5,48.5,1.55,25.5,157.0,34.22,23.57
2016,10,31,17,0,445.0,41.0,1.2,25.0,107.0,30.58,20.11
2016,10,31,17,15,306.0,29.0,1.15,24.0,65.5,22.42,12.15
2016,10,31,17,30,167.0,17.0,1.1,23.0,24.0,13.63,0.0
2016,10,31,17,45,83.5,8.5,1.1,22.5,12.0,8.36,0.0
2016,10,31,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,6,45,37.5,7.0,1.9,19.5,8.5,0.0,0.0
2016,11,1,7,0,75.0,14.0,2.0,20.0,17.0,34.63,0.0
2016,11,1,7,15,211.0,29.0,2.3,20.5,54.5,117.57,75.73
2016,11,1,7,30,347.0,44.0,2.6,21.0,92.0,193.64,144.78
2016,11,1,7,45,437.5,53.0,2.9,21.5,140.0,255.91,198.48
2016,11,1,8,0,528.0,62.0,3.2,22.0,188.0,324.62,256.35
2016,11,1,8,15,582.5,68.5,3.3,22.5,238.0,378.62,301.25
2016,11,1,8,30,637.0,75.0,3.4,23.0,288.0,435.08,346.65
2016,11,1,8,45,318.5,89.0,3.55,23.5,195.5,287.82,230.24
2016,11,1,9,0,0.0,103.0,3.7,24.0,103.0,100.86,76.45
2016,11,1,9,15,6.0,140.0,3.75,24.5,143.0,142.2,109.45
2016,11,1,9,30,12.0,177.0,3.8,25.0,183.0,183.87,141.88
2016,11,1,9,45,413.5,134.0,3.85,25.5,367.5,428.93,338.91
2016,11,1,10,0,815.0,91.0,3.9,26.0,552.0,665.36,517.81
2016,11,1,10,15,827.5,93.0,3.9,26.5,584.5,686.71,529.81
2016,11,1,10,30,840.0,95.0,3.9,27.0,617.0,705.4,541.05
2016,11,1,10,45,464.0,202.5,3.95,27.5,492.5,551.68,422.72
2016,11,1,11,0,88.0,310.0,4.0,28.0,368.0,375.36,283.58
2016,11,1,11,15,90.5,316.0,4.0,28.0,377.5,381.36,288.27
2016,11,1,11,30,93.0,322.0,4.0,28.0,387.0,387.01,292.18
2016,11,1,11,45,491.5,207.0,4.0,28.5,555.0,563.38,429.63
2016,11,1,12,0,890.0,92.0,4.0,29.0,723.0,719.0,544.23
2016,11,1,12,15,890.5,92.0,4.0,29.0,723.0,705.6,533.81
2016,11,1,12,30,891.0,92.0,4.0,29.0,723.0,689.12,522.02
2016,11,1,12,45,887.5,92.5,4.05,29.5,714.5,667.51,504.94
2016,11,1,13,0,884.0,93.0,4.1,30.0,706.0,643.13,485.72
2016,11,1,13,15,878.5,92.0,4.05,30.0,689.5,613.47,463.2
2016,11,1,13,30,873.0,91.0,4.0,30.0,673.0,581.45,438.58
2016,11,1,13,45,864.0,90.0,4.0,30.0,648.5,545.36,410.63
2016,11,1,14,0,855.0,89.0,4.0,30.0,624.0,507.49,380.75
2016,11,1,14,15,562.5,171.5,3.95,30.0,516.5,412.64,308.33
2016,11,1,14,30,270.0,254.0,3.9,30.0,409.0,342.1,255.26
2016,11,1,14,45,535.5,167.0,3.9,30.0,446.5,346.09,254.4
2016,11,1,15,0,801.0,80.0,3.9,30.0,484.0,328.69,233.37
2016,11,1,15,15,778.0,77.0,3.85,29.5,440.5,280.0,192.22
2016,11,1,15,30,755.0,74.0,3.8,29.0,397.0,232.25,151.71
2016,11,1,15,45,718.5,70.5,3.75,29.0,348.5,182.93,111.09
2016,11,1,16,0,682.0,67.0,3.7,29.0,300.0,133.58,73.11
2016,11,1,16,15,632.0,61.5,3.35,28.5,250.0,87.41,43.44
2016,11,1,16,30,582.0,56.0,3.0,28.0,200.0,46.11,26.44
2016,11,1,16,45,493.5,49.0,2.65,27.5,150.5,34.83,23.83
2016,11,1,17,0,405.0,42.0,2.3,27.0,101.0,31.71,20.8
2016,11,1,17,15,267.0,29.0,2.25,26.5,61.0,22.6,11.91
2016,11,1,17,30,129.0,16.0,2.2,26.0,21.0,15.73,0.0
2016,11,1,17,45,64.5,8.0,2.2,25.5,10.5,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,45,8.0,6.0,2.35,21.0,6.5,0.0,0.0
2016,11,2,7,0,16.0,12.0,2.5,21.0,13.0,16.2,0.0
2016,11,2,7,15,120.0,32.0,2.7,21.0,47.5,85.71,52.99
2016,11,2,7,30,224.0,52.0,2.9,21.0,82.0,157.26,117.38
2016,11,2,7,45,323.5,64.0,3.1,21.5,129.0,219.27,170.01
2016,11,2,8,0,423.0,76.0,3.3,22.0,176.0,289.44,228.6
2016,11,2,8,15,482.5,84.5,3.4,22.5,224.5,343.03,273.07
2016,11,2,8,30,542.0,93.0,3.5,23.0,273.0,402.66,320.98
2016,11,2,8,45,271.0,61.0,3.65,23.5,151.0,227.09,182.11
2016,11,2,9,0,0.0,29.0,3.8,24.0,29.0,28.0,17.33
2016,11,2,9,15,0.0,32.5,3.85,24.5,32.5,31.38,20.04
2016,11,2,9,30,0.0,36.0,3.9,25.0,36.0,34.77,22.67
2016,11,2,9,45,29.5,139.5,4.0,25.5,156.0,160.01,123.27
2016,11,2,10,0,59.0,243.0,4.1,26.0,276.0,289.49,223.39
2016,11,2,10,15,31.5,213.0,4.05,26.5,231.0,237.48,181.76
2016,11,2,10,30,4.0,183.0,4.0,27.0,186.0,182.21,137.87
2016,11,2,10,45,31.0,238.0,4.0,27.5,258.5,261.14,198.55
2016,11,2,11,0,58.0,293.0,4.0,28.0,331.0,335.95,254.48
2016,11,2,11,15,201.5,300.5,3.95,28.0,438.5,449.38,341.38
2016,11,2,11,30,345.0,308.0,3.9,28.0,546.0,560.58,423.97
2016,11,2,11,45,198.0,309.0,3.85,28.0,446.0,448.85,339.21
2016,11,2,12,0,51.0,310.0,3.8,28.0,346.0,340.2,255.84
2016,11,2,12,15,93.5,327.0,3.7,28.0,393.0,383.43,288.87
2016,11,2,12,30,136.0,344.0,3.6,28.0,440.0,426.29,320.71
2016,11,2,12,45,131.5,339.5,3.55,28.5,431.5,413.54,310.38
2016,11,2,13,0,127.0,335.0,3.5,29.0,423.0,400.61,300.17
2016,11,2,13,15,139.5,327.5,3.4,28.5,422.0,394.77,296.58
2016,11,2,13,30,152.0,320.0,3.3,28.0,421.0,387.83,292.06
2016,11,2,13,45,198.5,304.0,3.25,28.0,430.5,389.85,293.84
2016,11,2,14,0,245.0,288.0,3.2,28.0,440.0,388.26,292.49
2016,11,2,14,15,488.5,203.0,3.1,28.0,487.0,406.07,305.07
2016,11,2,14,30,732.0,118.0,3.0,28.0,534.0,405.44,301.06
2016,11,2,14,45,521.5,163.0,2.95,28.0,449.0,335.66,247.62
2016,11,2,15,0,311.0,208.0,2.9,28.0,364.0,284.22,209.92
2016,11,2,15,15,435.5,166.0,2.8,27.5,363.0,261.47,187.98
2016,11,2,15,30,560.0,124.0,2.7,27.0,362.0,228.75,156.28
2016,11,2,15,45,508.5,118.5,2.6,27.0,314.5,184.49,121.26
2016,11,2,16,0,457.0,113.0,2.5,27.0,267.0,144.83,91.94
2016,11,2,16,15,397.0,102.0,2.3,26.5,220.0,104.92,66.16
2016,11,2,16,30,337.0,91.0,2.1,26.0,173.0,71.06,49.76
2016,11,2,16,45,248.0,75.5,1.9,25.5,127.5,59.66,45.04
2016,11,2,17,0,159.0,60.0,1.7,25.0,82.0,48.02,34.56
2016,11,2,17,15,79.5,36.5,1.8,24.5,47.5,31.24,18.48
2016,11,2,17,30,0.0,13.0,1.9,24.0,13.0,12.78,0.0
2016,11,2,17,45,0.0,6.5,2.0,24.0,6.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,2.5,1.25,20.5,2.5,0.0,0.0
2016,11,3,7,0,0.0,5.0,1.3,21.0,5.0,4.91,0.0
2016,11,3,7,15,0.0,19.5,1.45,21.0,19.5,18.83,7.39
2016,11,3,7,30,0.0,34.0,1.6,21.0,34.0,33.38,21.32
2016,11,3,7,45,0.0,53.5,1.75,21.5,53.5,53.68,38.5
2016,11,3,8,0,0.0,73.0,1.9,22.0,73.0,73.59,55.14
2016,11,3,8,15,1.0,93.0,1.95,22.0,93.5,94.31,72.28
2016,11,3,8,30,2.0,113.0,2.0,22.0,114.0,114.94,89.04
2016,11,3,8,45,5.0,129.5,2.1,22.0,132.0,132.81,103.36
2016,11,3,9,0,8.0,146.0,2.2,22.0,150.0,150.86,117.63
2016,11,3,9,15,33.0,176.5,2.2,22.0,193.0,203.36,159.52
2016,11,3,9,30,58.0,207.0,2.2,22.0,236.0,251.66,197.36
2016,11,3,9,45,51.5,220.0,2.2,22.5,247.5,260.57,203.08
2016,11,3,10,0,45.0,233.0,2.2,23.0,259.0,269.08,208.56
2016,11,3,10,15,51.0,250.5,2.15,23.0,281.0,290.67,224.68
2016,11,3,10,30,57.0,268.0,2.1,23.0,303.0,312.07,240.5
2016,11,3,10,45,44.5,266.5,2.05,23.5,294.5,300.24,230.23
2016,11,3,11,0,32.0,265.0,2.0,24.0,286.0,288.34,220.14
2016,11,3,11,15,68.0,296.0,1.9,24.0,342.0,344.22,262.56
2016,11,3,11,30,104.0,327.0,1.8,24.0,398.0,399.26,303.24
2016,11,3,11,45,61.0,291.0,1.75,24.0,333.0,330.29,250.84
2016,11,3,12,0,18.0,255.0,1.7,24.0,268.0,260.37,197.54
2016,11,3,12,15,48.5,291.0,1.65,24.0,325.0,317.31,241.09
2016,11,3,12,30,79.0,327.0,1.6,24.0,382.0,369.99,280.19
2016,11,3,12,45,39.5,171.5,1.6,24.5,199.0,191.66,145.46
2016,11,3,13,0,0.0,16.0,1.6,25.0,16.0,15.47,6.76
2016,11,3,13,15,0.0,16.5,1.65,25.0,16.5,15.95,7.21
2016,11,3,13,30,0.0,17.0,1.7,25.0,17.0,16.43,7.61
2016,11,3,13,45,0.0,21.0,1.75,25.0,21.0,20.29,10.74
2016,11,3,14,0,0.0,25.0,1.8,25.0,25.0,24.16,13.89
2016,11,3,14,15,0.0,19.0,1.85,25.0,19.0,18.35,9.23
2016,11,3,14,30,0.0,13.0,1.9,25.0,13.0,12.55,4.55
2016,11,3,14,45,0.0,12.5,1.95,25.0,12.5,12.07,4.18
2016,11,3,15,0,0.0,12.0,2.0,25.0,12.0,11.58,3.81
2016,11,3,15,15,2.5,78.5,2.0,24.5,79.5,76.58,56.68
2016,11,3,15,30,5.0,145.0,2.0,24.0,147.0,136.95,105.3
2016,11,3,15,45,2.5,127.0,2.0,24.0,128.0,119.16,91.31
2016,11,3,16,0,0.0,109.0,2.0,24.0,109.0,101.7,77.56
2016,11,3,16,15,0.0,90.0,1.85,23.5,90.0,83.92,63.34
2016,11,3,16,30,0.0,71.0,1.7,23.0,71.0,66.29,51.57
2016,11,3,16,45,139.0,59.5,1.6,23.0,79.0,47.78,35.37
2016,11,3,17,0,278.0,48.0,1.5,23.0,87.0,36.64,25.27
2016,11,3,17,15,161.5,31.0,1.5,22.5,51.5,24.13,12.88
2016,11,3,17,30,45.0,14.0,1.5,22.0,16.0,13.76,0.0
2016,11,3,17,45,22.5,7.0,1.5,21.5,8.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,0.5,2.75,18.0,0.5,0.0,0.0
2016,11,4,7,0,0.0,1.0,2.8,18.0,1.0,0.98,0.0
2016,11,4,7,15,0.0,5.5,2.85,18.0,5.5,5.3,0.0
2016,11,4,7,30,0.0,10.0,2.9,18.0,10.0,9.64,2.21
2016,11,4,7,45,0.0,15.5,3.0,18.0,15.5,14.94,6.83
2016,11,4,8,0,0.0,21.0,3.1,18.0,21.0,20.26,11.43
2016,11,4,8,15,0.0,27.0,3.15,18.0,27.0,26.05,16.38
2016,11,4,8,30,0.0,33.0,3.2,18.0,33.0,31.85,21.27
2016,11,4,8,45,0.0,42.5,3.25,18.5,42.5,41.04,28.88
2016,11,4,9,0,0.0,52.0,3.3,19.0,52.0,50.24,36.39
2016,11,4,9,15,0.0,81.0,3.3,19.0,81.0,78.35,59.53
2016,11,4,9,30,0.0,110.0,3.3,19.0,110.0,107.29,83.04
2016,11,4,9,45,0.0,118.0,3.3,19.0,118.0,115.08,89.12
2016,11,4,10,0,0.0,126.0,3.3,19.0,126.0,122.87,95.19
2016,11,4,10,15,0.0,126.0,3.2,19.0,126.0,122.67,94.8
2016,11,4,10,30,0.0,126.0,3.1,19.0,126.0,122.53,94.49
2016,11,4,10,45,0.0,134.0,3.05,19.5,134.0,130.32,100.38
2016,11,4,11,0,0.0,142.0,3.0,20.0,142.0,138.09,106.22
2016,11,4,11,15,2.0,162.5,2.9,20.0,164.0,159.55,123.18
2016,11,4,11,30,4.0,183.0,2.8,20.0,186.0,180.91,139.93
2016,11,4,11,45,3.5,180.5,2.75,20.5,183.5,177.83,137.08
2016,11,4,12,0,3.0,178.0,2.7,21.0,181.0,174.78,134.34
2016,11,4,12,15,3.5,182.0,2.65,21.0,185.0,178.74,137.43
2016,11,4,12,30,4.0,186.0,2.6,21.0,189.0,182.64,140.48
2016,11,4,12,45,2.0,159.0,2.55,21.5,160.5,155.02,118.54
2016,11,4,13,0,0.0,132.0,2.5,22.0,132.0,127.62,96.78
2016,11,4,13,15,0.0,137.5,2.5,22.0,137.5,132.8,101.01
2016,11,4,13,30,0.0,143.0,2.5,22.0,143.0,137.93,105.17
2016,11,4,13,45,0.0,115.0,2.5,22.0,115.0,111.08,84.0
2016,11,4,14,0,0.0,87.0,2.5,22.0,87.0,84.19,62.65
2016,11,4,14,15,1.5,130.5,2.55,22.0,131.5,126.22,96.47
2016,11,4,14,30,3.0,174.0,2.6,22.0,176.0,166.95,128.96
2016,11,4,14,45,1.5,146.0,2.65,22.0,147.0,139.89,107.71
2016,11,4,15,0,0.0,118.0,2.7,22.0,118.0,113.05,86.55
2016,11,4,15,15,0.0,62.0,2.65,21.5,62.0,59.93,43.77
2016,11,4,15,30,0.0,6.0,2.6,21.0,6.0,5.79,0.0
2016,11,4,15,45,0.0,5.0,2.6,21.0,5.0,4.82,0.0
2016,11,4,16,0,0.0,4.0,2.6,21.0,4.0,3.86,0.0
2016,11,4,16,15,0.0,3.0,2.45,20.5,3.0,2.89,0.0
2016,11,4,16,30,0.0,2.0,2.3,20.0,2.0,1.93,0.0
2016,11,4,16,45,0.0,1.5,2.2,20.0,1.5,1.44,0.0
2016,11,4,17,0,0.0,1.0,2.1,20.0,1.0,0.96,0.0
2016,11,4,17,15,0.0,0.5,2.05,19.5,0.5,0.48,0.0
2016,11,4,17,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,1.0,2.55,18.0,1.0,0.0,0.0
2016,11,5,7,0,0.0,2.0,2.7,18.0,2.0,1.97,0.0
2016,11,5,7,15,0.0,9.5,2.85,18.0,9.5,9.16,0.27
2016,11,5,7,30,0.0,17.0,3.0,18.0,17.0,16.4,7.69
2016,11,5,7,45,0.0,28.0,3.15,18.0,28.0,27.02,16.88
2016,11,5,8,0,0.0,39.0,3.3,18.0,39.0,37.66,26.04
2016,11,5,8,15,0.0,50.5,3.3,18.5,50.5,48.79,35.42
2016,11,5,8,30,0.0,62.0,3.3,19.0,62.0,59.92,44.65
2016,11,5,8,45,0.0,73.0,3.35,19.5,73.0,70.7,53.42
2016,11,5,9,0,0.0,84.0,3.4,20.0,84.0,81.58,62.12
2016,11,5,9,15,0.0,94.0,3.3,20.0,94.0,91.42,70.0
2016,11,5,9,30,0.0,104.0,3.2,20.0,104.0,101.26,77.81
2016,11,5,9,45,0.0,57.0,3.1,20.5,57.0,55.1,39.78
2016,11,5,10,0,0.0,10.0,3.0,21.0,10.0,9.66,2.31
2016,11,5,10,15,0.0,57.5,2.9,21.0,57.5,55.59,39.95
2016,11,5,10,30,0.0,105.0,2.8,21.0,105.0,101.8,77.21
2016,11,5,10,45,0.0,114.5,2.75,21.5,114.5,111.11,84.3
2016,11,5,11,0,0.0,124.0,2.7,22.0,124.0,120.38,91.37
2016,11,5,11,15,7.0,179.5,2.6,22.0,184.5,179.85,138.31
2016,11,5,11,30,14.0,235.0,2.5,22.0,245.0,239.22,184.25
2016,11,5,11,45,21.5,255.5,2.45,22.5,270.5,263.99,202.72
2016,11,5,12,0,29.0,276.0,2.4,23.0,296.0,290.95,222.75
2016,11,5,12,15,31.0,279.5,2.35,23.0,301.5,293.96,224.86
2016,11,5,12,30,33.0,283.0,2.3,23.0,307.0,296.73,226.91
2016,11,5,12,45,27.5,270.0,2.25,23.0,289.5,277.87,212.5
2016,11,5,13,0,22.0,257.0,2.2,23.0,272.0,260.71,199.45
2016,11,5,13,15,213.5,264.0,2.2,23.0,403.5,376.85,290.23
2016,11,5,13,30,405.0,271.0,2.2,23.0,535.0,479.5,366.83
2016,11,5,13,45,341.0,273.5,2.25,23.5,490.5,432.53,329.89
2016,11,5,14,0,277.0,276.0,2.3,24.0,446.0,388.91,296.21
2016,11,5,14,15,208.0,266.0,2.35,24.0,390.0,337.53,257.34
2016,11,5,14,30,139.0,256.0,2.4,24.0,334.0,289.84,221.3
2016,11,5,14,45,197.5,233.5,2.45,24.0,335.5,282.33,214.59
2016,11,5,15,0,256.0,211.0,2.5,24.0,337.0,266.71,200.53
2016,11,5,15,15,155.0,190.0,2.45,23.5,264.5,210.3,158.56
2016,11,5,15,30,54.0,169.0,2.4,23.0,192.0,164.06,125.42
2016,11,5,15,45,45.5,149.5,2.4,22.5,167.0,141.21,107.87
2016,11,5,16,0,37.0,130.0,2.4,22.0,142.0,119.28,90.95
2016,11,5,16,15,27.5,108.5,2.3,21.5,116.5,96.77,73.51
2016,11,5,16,30,18.0,87.0,2.2,21.0,91.0,78.61,62.57
2016,11,5,16,45,9.0,64.5,2.1,21.0,66.5,59.07,45.29
2016,11,5,17,0,0.0,42.0,2.0,21.0,42.0,39.3,27.62
2016,11,5,17,15,0.0,24.0,2.05,20.5,24.0,22.91,11.41
2016,11,5,17,30,0.0,6.0,2.1,20.0,6.0,5.9,0.0
2016,11,5,17,45,0.0,3.0,2.2,19.5,3.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,6,7,15,0.0,2.0,2.35,15.0,2.0,1.93,0.0
2016,11,6,7,30,0.0,4.0,2.4,15.0,4.0,3.85,0.0
2016,11,6,7,45,0.0,7.0,2.5,15.5,7.0,6.74,0.02
2016,11,6,8,0,0.0,10.0,2.6,16.0,10.0,9.64,2.53
2016,11,6,8,15,0.0,13.0,2.7,16.0,13.0,12.53,5.04
2016,11,6,8,30,0.0,16.0,2.8,16.0,16.0,15.43,7.51
2016,11,6,8,45,0.0,19.0,2.9,16.5,19.0,18.33,9.93
2016,11,6,9,0,0.0,22.0,3.0,17.0,22.0,21.23,12.31
2016,11,6,9,15,0.0,25.0,3.0,17.5,25.0,24.13,14.67
2016,11,6,9,30,0.0,28.0,3.0,18.0,28.0,27.04,17.0
2016,11,6,9,45,0.0,30.5,3.05,18.5,30.5,29.46,18.92
2016,11,6,10,0,0.0,33.0,3.1,19.0,33.0,31.88,20.82
2016,11,6,10,15,0.0,26.0,3.15,19.0,26.0,25.12,15.17
2016,11,6,10,30,0.0,19.0,3.2,19.0,19.0,18.36,9.54
2016,11,6,10,45,0.0,19.0,3.25,19.5,19.0,18.36,9.49
2016,11,6,11,0,0.0,19.0,3.3,20.0,19.0,18.36,9.44
2016,11,6,11,15,84.5,173.0,3.25,20.0,230.0,234.32,185.13
2016,11,6,11,30,169.0,327.0,3.2,20.0,441.0,447.59,348.95
2016,11,6,11,45,172.0,328.0,3.15,20.5,445.5,446.96,346.55
2016,11,6,12,0,175.0,329.0,3.1,21.0,450.0,445.68,344.64
2016,11,6,12,15,87.5,195.5,2.95,21.0,256.0,251.54,195.89
2016,11,6,12,30,0.0,62.0,2.8,21.0,62.0,59.99,42.99
2016,11,6,12,45,0.0,61.0,2.7,21.0,61.0,59.02,42.35
2016,11,6,13,0,0.0,60.0,2.6,21.0,60.0,58.04,41.59
2016,11,6,13,15,0.0,88.0,2.55,21.0,88.0,85.18,63.52
2016,11,6,13,30,0.0,116.0,2.5,21.0,116.0,112.1,85.15
2016,11,6,13,45,2.0,149.5,2.45,21.0,151.0,144.94,111.41
2016,11,6,14,0,4.0,183.0,2.4,21.0,186.0,177.06,136.93
2016,11,6,14,15,2.0,125.0,2.4,21.0,126.5,121.21,92.74
2016,11,6,14,30,0.0,67.0,2.4,21.0,67.0,64.79,47.46
2016,11,6,14,45,0.0,38.0,2.45,21.0,38.0,36.71,24.64
2016,11,6,15,0,0.0,9.0,2.5,21.0,9.0,8.69,1.55
2016,11,6,15,15,0.0,8.5,2.55,20.5,8.5,8.2,1.18
2016,11,6,15,30,0.0,8.0,2.6,20.0,8.0,7.72,0.81
2016,11,6,15,45,0.0,7.0,2.7,20.0,7.0,6.75,0.01
2016,11,6,16,0,0.0,6.0,2.8,20.0,6.0,5.78,0.0
2016,11,6,16,15,0.0,4.5,2.6,20.0,4.5,4.34,0.0
2016,11,6,16,30,0.0,3.0,2.4,20.0,3.0,2.89,0.0
2016,11,6,16,45,0.0,2.0,2.2,20.0,2.0,1.93,0.0
2016,11,6,17,0,0.0,1.0,2.0,20.0,1.0,0.96,0.0
2016,11,6,17,15,0.0,0.5,1.8,19.5,0.5,0.48,0.0
2016,11,6,17,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,7,7,15,129.0,21.0,1.9,17.0,36.5,74.23,34.41
2016,11,7,7,30,258.0,42.0,2.1,17.0,73.0,153.8,113.79
2016,11,7,7,45,354.0,53.5,2.3,17.5,118.5,213.56,165.94
2016,11,7,8,0,450.0,65.0,2.5,18.0,164.0,282.89,224.87
2016,11,7,8,15,510.0,73.0,2.55,18.0,212.0,337.09,271.18
2016,11,7,8,30,570.0,81.0,2.6,18.0,260.0,394.2,318.6
2016,11,7,8,45,285.0,47.5,2.65,18.5,137.0,217.92,177.64
2016,11,7,9,0,0.0,14.0,2.7,19.0,14.0,13.51,5.67
2016,11,7,9,15,1.0,84.5,2.75,19.5,85.0,82.49,62.92
2016,11,7,9,30,2.0,155.0,2.8,20.0,156.0,154.79,121.25
2016,11,7,9,45,4.0,167.0,2.85,20.5,169.5,167.68,130.92
2016,11,7,10,0,6.0,179.0,2.9,21.0,183.0,180.64,140.67
2016,11,7,10,15,5.0,181.0,2.9,21.0,184.5,181.42,140.92
2016,11,7,10,30,4.0,183.0,2.9,21.0,186.0,182.26,141.28
2016,11,7,10,45,4.5,187.5,2.9,21.5,190.5,186.7,144.26
2016,11,7,11,0,5.0,192.0,2.9,22.0,195.0,191.15,147.26
2016,11,7,11,15,7.5,205.0,2.85,22.0,210.5,205.41,158.25
2016,11,7,11,30,10.0,218.0,2.8,22.0,226.0,219.56,169.11
2016,11,7,11,45,16.5,240.5,2.8,22.5,252.5,245.65,188.9
2016,11,7,12,0,23.0,263.0,2.8,23.0,279.0,271.36,208.18
2016,11,7,12,15,11.5,188.5,2.75,23.0,196.5,190.32,145.5
2016,11,7,12,30,0.0,114.0,2.7,23.0,114.0,110.36,82.74
2016,11,7,12,45,2.5,151.5,2.65,23.0,153.0,148.06,112.64
2016,11,7,13,0,5.0,189.0,2.6,23.0,192.0,185.33,141.78
2016,11,7,13,15,2.5,150.0,2.55,23.0,151.5,146.19,111.17
2016,11,7,13,30,0.0,111.0,2.5,23.0,111.0,107.3,80.6
2016,11,7,13,45,18.0,179.5,2.45,23.0,190.5,181.45,139.36
2016,11,7,14,0,36.0,248.0,2.4,23.0,270.0,250.44,192.82
2016,11,7,14,15,18.0,135.0,2.3,23.0,146.0,136.59,104.06
2016,11,7,14,30,0.0,22.0,2.2,23.0,22.0,21.25,11.72
2016,11,7,14,45,0.0,46.0,2.15,23.0,46.0,44.45,30.75
2016,11,7,15,0,0.0,70.0,2.1,23.0,70.0,67.68,49.74
2016,11,7,15,15,0.0,69.5,2.0,22.5,69.5,67.19,49.58
2016,11,7,15,30,0.0,69.0,1.9,22.0,69.0,66.7,49.43
2016,11,7,15,45,283.0,77.5,1.8,22.0,168.5,107.64,71.03
2016,11,7,16,0,566.0,86.0,1.7,22.0,268.0,127.13,75.49
2016,11,7,16,15,508.0,77.5,1.55,21.5,220.0,85.23,49.71
2016,11,7,16,30,450.0,69.0,1.4,21.0,172.0,50.69,38.47
2016,11,7,16,45,358.5,57.5,1.3,21.0,126.0,42.94,31.43
2016,11,7,17,0,267.0,46.0,1.2,21.0,80.0,35.37,24.22
2016,11,7,17,15,150.5,28.5,1.2,20.5,46.0,22.31,10.14
2016,11,7,17,30,34.0,11.0,1.2,20.0,12.0,10.81,0.0
2016,11,7,17,45,17.0,5.5,1.3,20.0,6.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,14.0,2.55,17.0,14.0,13.51,1.26
2016,11,8,7,30,0.0,28.0,2.9,17.0,28.0,27.04,16.22
2016,11,8,7,45,0.0,46.0,3.3,17.0,46.0,45.72,32.42
2016,11,8,8,0,0.0,64.0,3.7,17.0,64.0,64.07,48.23
2016,11,8,8,15,0.0,82.5,3.75,17.0,82.5,82.76,64.12
2016,11,8,8,30,0.0,101.0,3.8,17.0,101.0,101.3,79.63
2016,11,8,8,45,17.0,128.0,3.85,17.0,135.0,138.16,110.3
2016,11,8,9,0,34.0,155.0,3.9,17.0,169.0,181.43,145.84
2016,11,8,9,15,31.5,170.0,3.9,17.0,184.0,195.28,156.66
2016,11,8,9,30,29.0,185.0,3.9,17.0,199.0,208.92,167.22
2016,11,8,9,45,20.0,186.5,3.9,17.5,196.5,198.25,157.67
2016,11,8,10,0,11.0,188.0,3.9,18.0,194.0,193.22,152.74
2016,11,8,10,15,17.0,207.5,3.95,18.0,217.5,216.57,171.24
2016,11,8,10,30,23.0,227.0,4.0,18.0,241.0,239.91,189.57
2016,11,8,10,45,17.0,220.5,4.05,18.0,231.5,228.54,180.05
2016,11,8,11,0,11.0,214.0,4.1,18.0,222.0,217.28,170.74
2016,11,8,11,15,28.5,250.5,4.15,18.0,270.0,269.3,212.06
2016,11,8,11,30,46.0,287.0,4.2,18.0,318.0,316.9,249.33
2016,11,8,11,45,38.5,281.5,4.3,18.5,307.5,304.38,238.72
2016,11,8,12,0,31.0,276.0,4.4,19.0,297.0,292.03,228.46
2016,11,8,12,15,35.5,282.0,4.45,19.0,306.5,299.07,234.03
2016,11,8,12,30,40.0,288.0,4.5,19.0,316.0,305.72,239.27
2016,11,8,12,45,26.5,259.0,4.55,19.0,277.5,266.38,208.41
2016,11,8,13,0,13.0,230.0,4.6,19.0,239.0,229.3,179.23
2016,11,8,13,15,39.0,258.5,4.55,19.0,284.0,269.83,211.63
2016,11,8,13,30,65.0,287.0,4.5,19.0,329.0,307.65,241.4
2016,11,8,13,45,61.5,274.5,4.45,19.5,313.0,290.38,227.42
2016,11,8,14,0,58.0,262.0,4.4,20.0,297.0,273.27,213.72
2016,11,8,14,15,38.5,232.5,4.3,19.5,255.5,234.29,183.59
2016,11,8,14,30,19.0,203.0,4.2,19.0,214.0,199.51,156.64
