Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,29,7,15,115.5,10.0,2.95,10.5,16.5,37.75,0.0
2016,11,29,7,30,231.0,20.0,3.4,11.0,33.0,96.82,9.76
2016,11,29,7,45,362.5,31.0,3.9,12.0,75.0,168.22,121.57
2016,11,29,8,0,494.0,42.0,4.4,13.0,117.0,242.0,187.79
2016,11,29,8,15,569.5,49.0,4.25,13.5,165.0,298.27,238.3
2016,11,29,8,30,645.0,56.0,4.1,14.0,213.0,358.71,290.82
2016,11,29,8,45,689.5,61.0,4.0,14.5,260.5,403.67,329.59
2016,11,29,9,0,734.0,66.0,3.9,15.0,308.0,451.89,369.56
2016,11,29,9,15,766.0,70.0,3.95,16.0,352.5,492.73,401.89
2016,11,29,9,30,798.0,74.0,4.0,17.0,397.0,532.81,432.56
2016,11,29,9,45,816.0,78.0,4.05,18.0,436.0,563.73,455.19
2016,11,29,10,0,834.0,82.0,4.1,19.0,475.0,592.64,475.66
2016,11,29,10,15,849.5,84.0,4.05,19.5,508.5,615.61,491.84
2016,11,29,10,30,865.0,86.0,4.0,20.0,542.0,636.08,505.8
2016,11,29,10,45,877.5,87.0,3.95,21.0,568.5,650.88,514.29
2016,11,29,11,0,890.0,88.0,3.9,22.0,595.0,660.78,519.01
2016,11,29,11,15,897.0,89.0,3.7,22.0,614.0,666.37,521.89
2016,11,29,11,30,904.0,90.0,3.5,22.0,633.0,668.84,522.36
2016,11,29,11,45,913.5,88.5,3.35,22.5,644.5,667.1,518.91
2016,11,29,12,0,923.0,87.0,3.2,23.0,656.0,662.11,513.01
2016,11,29,12,15,924.0,87.0,3.1,23.0,658.0,650.18,503.07
2016,11,29,12,30,925.0,87.0,3.0,23.0,660.0,635.12,490.74
2016,11,29,12,45,926.5,85.5,2.9,23.5,654.0,615.8,474.24
2016,11,29,13,0,928.0,84.0,2.8,24.0,648.0,593.47,455.34
2016,11,29,13,15,923.0,83.0,2.75,24.0,633.0,565.3,432.91
2016,11,29,13,30,918.0,82.0,2.7,24.0,618.0,534.64,408.2
2016,11,29,13,45,911.0,80.0,2.7,24.0,595.0,499.77,379.95
2016,11,29,14,0,904.0,78.0,2.7,24.0,572.0,462.87,349.49
2016,11,29,14,15,891.5,76.5,2.7,23.5,541.5,422.43,316.24
2016,11,29,14,30,879.0,75.0,2.7,23.0,511.0,380.75,281.1
2016,11,29,14,45,862.5,72.0,2.7,23.0,474.0,332.76,239.84
2016,11,29,15,0,846.0,69.0,2.7,23.0,437.0,286.84,199.57
2016,11,29,15,15,820.0,66.5,2.45,22.5,394.0,239.14,158.32
2016,11,29,15,30,794.0,64.0,2.2,22.0,351.0,192.47,118.69
2016,11,29,15,45,757.0,60.0,2.0,22.0,304.0,144.36,80.55
2016,11,29,16,0,720.0,56.0,1.8,22.0,257.0,98.96,49.49
2016,11,29,16,15,659.5,50.5,1.65,20.5,208.0,54.65,28.52
2016,11,29,16,30,599.0,45.0,1.5,19.0,159.0,34.62,24.6
2016,11,29,16,45,495.0,37.0,1.4,18.0,112.5,27.08,17.75
2016,11,29,17,0,391.0,29.0,1.3,17.0,66.0,22.38,12.65
2016,11,29,17,15,195.5,14.5,1.35,16.5,33.0,11.0,0.0
2016,11,29,17,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,11,30,7,15,148.0,9.0,4.7,6.5,16.5,44.29,0.0
2016,11,30,7,30,296.0,18.0,4.8,7.0,33.0,109.4,0.0
2016,11,30,7,45,435.5,27.0,4.9,7.5,77.0,182.87,132.99
2016,11,30,8,0,575.0,36.0,5.0,8.0,121.0,260.3,205.0
2016,11,30,8,15,647.0,41.5,5.15,8.5,171.0,316.8,257.66
2016,11,30,8,30,719.0,47.0,5.3,9.0,221.0,376.88,311.93
2016,11,30,8,45,767.5,50.5,5.5,10.0,270.5,426.7,355.8
2016,11,30,9,0,816.0,54.0,5.7,11.0,320.0,477.43,398.9
2016,11,30,9,15,846.0,56.5,5.6,11.5,366.0,514.95,430.28
2016,11,30,9,30,876.0,59.0,5.5,12.0,412.0,554.23,461.98
2016,11,30,9,45,900.0,60.0,5.4,12.5,453.5,587.04,487.63
2016,11,30,10,0,924.0,61.0,5.3,13.0,495.0,617.96,511.07
2016,11,30,10,15,939.5,63.0,5.1,13.5,530.0,642.62,528.63
2016,11,30,10,30,955.0,65.0,4.9,14.0,565.0,664.54,543.55
2016,11,30,10,45,967.5,65.0,4.75,14.5,593.0,679.42,552.92
2016,11,30,11,0,980.0,65.0,4.6,15.0,621.0,691.16,559.64
2016,11,30,11,15,987.0,65.5,4.45,15.0,640.5,696.65,562.46
2016,11,30,11,30,994.0,66.0,4.3,15.0,660.0,698.71,562.57
2016,11,30,11,45,999.0,66.0,4.15,15.5,671.5,695.5,557.66
2016,11,30,12,0,1004.0,66.0,4.0,16.0,683.0,688.79,550.23
2016,11,30,12,15,1005.5,66.0,3.9,16.0,685.0,676.44,539.66
2016,11,30,12,30,1007.0,66.0,3.8,16.0,687.0,660.7,526.39
2016,11,30,12,45,1006.5,65.5,3.7,16.5,680.5,639.95,508.2
2016,11,30,13,0,1006.0,65.0,3.6,17.0,674.0,616.02,487.38
2016,11,30,13,15,1001.5,64.5,3.55,17.0,659.0,586.9,463.36
2016,11,30,13,30,997.0,64.0,3.5,17.0,644.0,555.03,436.73
2016,11,30,13,45,990.0,63.0,3.45,17.5,620.5,518.92,405.5
2016,11,30,14,0,983.0,62.0,3.4,18.0,597.0,480.55,371.9
2016,11,30,14,15,972.0,60.5,3.35,17.5,566.0,438.08,335.75
2016,11,30,14,30,961.0,59.0,3.3,17.0,535.0,394.06,297.37
2016,11,30,14,45,942.0,59.0,3.25,17.0,496.5,347.62,255.78
2016,11,30,15,0,923.0,59.0,3.2,17.0,458.0,300.73,213.3
2016,11,30,15,15,899.5,56.5,3.0,16.5,414.0,250.43,168.47
2016,11,30,15,30,876.0,54.0,2.8,16.0,370.0,200.69,124.97
2016,11,30,15,45,841.5,51.0,2.6,16.0,321.5,149.95,83.56
2016,11,30,16,0,807.0,48.0,2.4,16.0,273.0,101.35,49.53
2016,11,30,16,15,753.0,43.5,2.1,14.5,222.5,50.58,24.23
2016,11,30,16,30,699.0,39.0,1.8,13.0,172.0,29.02,20.29
2016,11,30,16,45,603.0,32.5,1.5,12.0,123.0,25.21,16.62
2016,11,30,17,0,507.0,26.0,1.2,11.0,74.0,21.34,12.18
2016,11,30,17,15,253.5,13.0,1.2,10.5,37.0,10.41,0.0
2016,11,30,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,128.5,9.0,1.35,3.5,15.0,39.34,0.0
2016,12,1,7,30,257.0,18.0,1.6,4.0,30.0,99.76,0.0
2016,12,1,7,45,385.5,28.5,1.85,5.0,72.0,170.96,124.0
2016,12,1,8,0,514.0,39.0,2.1,6.0,114.0,243.19,191.39
2016,12,1,8,15,588.0,46.0,2.1,6.5,162.5,299.13,242.61
2016,12,1,8,30,662.0,53.0,2.1,7.0,211.0,356.85,293.87
2016,12,1,8,45,706.5,58.0,2.15,8.0,259.0,404.65,335.05
2016,12,1,9,0,751.0,63.0,2.2,9.0,307.0,453.2,375.23
2016,12,1,9,15,781.5,67.0,2.4,10.0,351.5,493.61,407.97
2016,12,1,9,30,812.0,71.0,2.6,11.0,396.0,533.18,439.03
2016,12,1,9,45,833.0,73.5,2.85,12.0,435.0,564.47,462.94
2016,12,1,10,0,854.0,76.0,3.1,13.0,474.0,593.87,484.8
2016,12,1,10,15,868.5,78.0,3.2,13.5,507.5,616.62,501.48
2016,12,1,10,30,883.0,80.0,3.3,14.0,541.0,634.46,514.2
2016,12,1,10,45,893.0,81.5,3.45,15.0,567.0,648.7,523.11
2016,12,1,11,0,903.0,83.0,3.6,16.0,593.0,659.99,529.59
2016,12,1,11,15,909.5,84.0,3.55,16.0,611.5,665.47,532.89
2016,12,1,11,30,916.0,85.0,3.5,16.0,630.0,667.78,533.75
2016,12,1,11,45,921.0,85.0,3.45,16.5,640.5,664.9,529.68
2016,12,1,12,0,926.0,85.0,3.4,17.0,651.0,658.78,523.14
2016,12,1,12,15,926.0,85.0,3.4,17.0,653.0,646.41,512.98
2016,12,1,12,30,926.0,85.0,3.4,17.0,655.0,630.95,500.35
2016,12,1,12,45,923.5,85.0,3.4,17.5,648.0,611.03,483.25
2016,12,1,13,0,921.0,85.0,3.4,18.0,641.0,588.25,463.78
2016,12,1,13,15,915.5,84.0,3.4,18.0,626.0,560.2,440.88
2016,12,1,13,30,910.0,83.0,3.4,18.0,611.0,529.7,415.65
2016,12,1,13,45,900.0,82.5,3.4,18.5,588.0,495.33,386.14
2016,12,1,14,0,890.0,82.0,3.4,19.0,565.0,459.11,354.66
2016,12,1,14,15,878.0,80.0,3.4,18.5,535.0,416.95,319.25
2016,12,1,14,30,866.0,78.0,3.4,18.0,505.0,375.42,283.35
2016,12,1,14,45,848.0,75.5,3.4,18.0,468.5,330.58,243.63
2016,12,1,15,0,830.0,73.0,3.4,18.0,432.0,285.51,203.22
2016,12,1,15,15,804.0,70.0,3.2,17.5,389.5,238.24,161.53
2016,12,1,15,30,778.0,67.0,3.0,17.0,347.0,192.02,121.53
2016,12,1,15,45,741.0,62.5,2.8,17.0,301.0,144.38,83.02
2016,12,1,16,0,704.0,58.0,2.6,17.0,255.0,99.48,51.64
2016,12,1,16,15,644.5,52.5,2.25,16.0,206.5,56.15,30.66
2016,12,1,16,30,585.0,47.0,1.9,15.0,158.0,33.39,23.95
2016,12,1,16,45,483.5,38.5,1.6,14.0,111.5,28.48,19.31
2016,12,1,17,0,382.0,30.0,1.3,13.0,65.0,23.38,13.72
2016,12,1,17,15,191.0,15.0,1.3,12.5,32.5,11.48,0.0
2016,12,1,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,6.5,2.55,9.0,6.5,6.39,0.0
2016,12,2,7,30,0.0,13.0,2.7,9.0,13.0,12.55,0.0
2016,12,2,7,45,10.5,32.0,2.9,9.5,33.5,39.06,25.19
2016,12,2,8,0,21.0,51.0,3.1,10.0,54.0,63.79,47.9
2016,12,2,8,15,35.5,71.5,3.2,10.0,79.0,92.05,72.85
2016,12,2,8,30,50.0,92.0,3.3,10.0,104.0,120.83,98.1
2016,12,2,8,45,61.5,111.5,3.4,10.5,129.0,147.6,121.12
2016,12,2,9,0,73.0,131.0,3.5,11.0,154.0,174.79,144.08
2016,12,2,9,15,62.5,147.0,3.6,11.5,168.5,186.81,153.72
2016,12,2,9,30,52.0,163.0,3.7,12.0,183.0,198.11,162.49
2016,12,2,9,45,56.0,180.0,3.8,13.0,204.0,218.1,178.11
2016,12,2,10,0,60.0,197.0,3.9,14.0,225.0,237.98,193.35
2016,12,2,10,15,85.0,216.5,3.95,14.0,259.0,273.04,221.8
2016,12,2,10,30,110.0,236.0,4.0,14.0,293.0,308.31,250.1
2016,12,2,10,45,55.0,123.0,4.05,14.5,151.5,156.27,125.6
2016,12,2,11,0,0.0,10.0,4.1,15.0,10.0,9.66,2.47
2016,12,2,11,15,11.5,119.5,4.1,15.0,126.5,123.21,97.25
2016,12,2,11,30,23.0,229.0,4.1,15.0,243.0,238.48,190.7
2016,12,2,11,45,11.5,175.0,4.1,15.0,182.0,177.33,140.85
2016,12,2,12,0,0.0,121.0,4.1,15.0,121.0,117.23,91.63
2016,12,2,12,15,0.0,82.0,4.1,15.0,82.0,79.34,60.47
2016,12,2,12,30,0.0,43.0,4.1,15.0,43.0,41.57,29.13
2016,12,2,12,45,2.0,113.0,4.15,15.0,114.5,110.45,86.24
2016,12,2,13,0,4.0,183.0,4.2,15.0,186.0,178.69,141.94
2016,12,2,13,15,2.0,104.0,4.25,15.0,105.5,101.61,78.94
2016,12,2,13,30,0.0,25.0,4.3,15.0,25.0,24.15,14.63
2016,12,2,13,45,0.0,70.0,4.4,15.0,70.0,67.7,51.1
2016,12,2,14,0,0.0,115.0,4.5,15.0,115.0,110.86,86.99
2016,12,2,14,15,0.0,100.0,4.55,15.0,100.0,96.52,75.23
2016,12,2,14,30,0.0,85.0,4.6,15.0,85.0,82.21,63.49
2016,12,2,14,45,0.0,85.0,4.7,15.0,85.0,82.14,63.59
2016,12,2,15,0,0.0,85.0,4.8,15.0,85.0,82.02,63.64
2016,12,2,15,15,0.0,76.5,4.7,14.5,76.5,73.9,57.09
2016,12,2,15,30,0.0,68.0,4.6,14.0,68.0,65.73,50.42
2016,12,2,15,45,0.0,58.5,4.5,14.0,58.5,56.53,42.68
2016,12,2,16,0,0.0,49.0,4.4,14.0,49.0,47.33,34.86
2016,12,2,16,15,0.0,39.0,4.3,13.5,39.0,37.66,26.58
2016,12,2,16,30,0.0,29.0,4.2,13.0,29.0,27.99,19.34
2016,12,2,16,45,0.0,20.5,4.1,13.0,20.5,19.78,11.73
2016,12,2,17,0,0.0,12.0,4.0,13.0,12.0,11.57,3.92
2016,12,2,17,15,0.0,6.0,4.05,12.5,6.0,5.78,0.0
2016,12,2,17,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,2.0,4.4,8.0,2.0,1.97,0.0
2016,12,3,7,30,0.0,4.0,4.4,8.0,4.0,3.85,0.0
2016,12,3,7,45,0.0,10.5,4.45,8.0,10.5,10.12,2.36
2016,12,3,8,0,0.0,17.0,4.5,8.0,17.0,16.39,8.31
2016,12,3,8,15,0.0,25.0,4.45,8.0,25.0,24.12,15.25
2016,12,3,8,30,0.0,33.0,4.4,8.0,33.0,31.85,22.16
2016,12,3,8,45,0.0,40.5,4.35,8.0,40.5,39.11,28.57
2016,12,3,9,0,0.0,48.0,4.3,8.0,48.0,46.36,34.9
2016,12,3,9,15,0.0,90.5,4.4,8.0,90.5,88.65,71.47
2016,12,3,9,30,0.0,133.0,4.5,8.0,133.0,132.28,108.66
2016,12,3,9,45,0.0,71.0,4.65,8.0,71.0,68.64,53.87
2016,12,3,10,0,0.0,9.0,4.8,8.0,9.0,8.68,1.9
2016,12,3,10,15,3.0,91.0,4.95,8.0,93.0,89.96,72.02
2016,12,3,10,30,6.0,173.0,5.1,8.0,177.0,173.95,143.0
2016,12,3,10,45,3.0,113.5,5.25,8.5,115.5,112.12,90.29
2016,12,3,11,0,0.0,54.0,5.4,9.0,54.0,52.2,39.09
2016,12,3,11,15,0.0,85.0,5.5,9.0,85.0,82.24,64.6
2016,12,3,11,30,0.0,116.0,5.6,9.0,116.0,112.48,90.06
2016,12,3,11,45,0.0,111.0,5.75,9.0,111.0,107.54,85.82
2016,12,3,12,0,0.0,106.0,5.9,9.0,106.0,102.64,81.65
2016,12,3,12,15,0.0,94.0,5.75,9.0,94.0,90.98,71.79
2016,12,3,12,30,0.0,82.0,5.6,9.0,82.0,79.34,61.95
2016,12,3,12,45,3.0,136.5,5.45,9.0,138.5,133.7,107.81
2016,12,3,13,0,6.0,191.0,5.3,9.0,195.0,187.43,152.65
2016,12,3,13,15,3.0,176.5,5.1,9.0,178.5,171.52,139.38
2016,12,3,13,30,0.0,162.0,4.9,9.0,162.0,155.86,126.42
2016,12,3,13,45,0.0,112.0,4.75,9.0,112.0,108.11,86.49
2016,12,3,14,0,0.0,62.0,4.6,9.0,62.0,59.94,45.77
2016,12,3,14,15,0.0,65.5,4.4,9.0,65.5,63.33,48.77
2016,12,3,14,30,0.0,69.0,4.2,9.0,69.0,66.71,51.77
2016,12,3,14,45,0.0,46.5,4.05,9.0,46.5,44.92,33.18
2016,12,3,15,0,0.0,24.0,3.9,9.0,24.0,23.17,14.47
2016,12,3,15,15,0.0,21.5,3.55,9.0,21.5,20.75,12.42
2016,12,3,15,30,0.0,19.0,3.2,9.0,19.0,18.33,10.35
2016,12,3,15,45,0.0,16.5,2.9,9.0,16.5,15.91,8.27
2016,12,3,16,0,0.0,14.0,2.6,9.0,14.0,13.5,6.16
2016,12,3,16,15,0.0,11.0,2.35,9.0,11.0,10.6,3.6
2016,12,3,16,30,0.0,8.0,2.1,9.0,8.0,7.71,1.35
2016,12,3,16,45,0.0,5.5,1.85,9.0,5.5,5.3,0.0
2016,12,3,17,0,0.0,3.0,1.6,9.0,3.0,2.89,0.0
2016,12,3,17,15,0.0,1.5,1.6,8.5,1.5,1.44,0.0
2016,12,3,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,1.5,4.05,8.0,1.5,1.47,0.0
2016,12,4,7,30,0.0,3.0,4.1,8.0,3.0,2.95,0.0
2016,12,4,7,45,0.0,9.5,4.2,8.0,9.5,9.16,1.51
2016,12,4,8,0,0.0,16.0,4.3,8.0,16.0,15.43,7.47
2016,12,4,8,15,0.0,24.0,4.45,8.0,24.0,23.15,14.4
2016,12,4,8,30,0.0,32.0,4.6,8.0,32.0,30.89,21.31
2016,12,4,8,45,0.0,40.0,4.75,8.5,40.0,38.62,28.08
2016,12,4,9,0,0.0,48.0,4.9,9.0,48.0,46.36,34.75
2016,12,4,9,15,0.0,28.0,5.05,9.0,28.0,27.02,17.9
2016,12,4,9,30,0.0,8.0,5.2,9.0,8.0,7.72,1.06
2016,12,4,9,45,0.0,18.0,5.4,9.5,18.0,17.37,9.41
2016,12,4,10,0,0.0,28.0,5.6,10.0,28.0,27.03,17.68
2016,12,4,10,15,0.0,61.5,5.3,10.0,61.5,59.45,45.4
2016,12,4,10,30,0.0,95.0,5.0,10.0,95.0,92.06,73.0
2016,12,4,10,45,0.0,107.0,4.7,10.0,107.0,103.84,82.78
2016,12,4,11,0,0.0,119.0,4.4,10.0,119.0,115.59,92.5
2016,12,4,11,15,5.0,159.5,4.5,10.0,162.5,158.6,128.4
2016,12,4,11,30,10.0,200.0,4.6,10.0,206.0,201.51,163.83
2016,12,4,11,45,5.0,182.5,4.7,10.0,186.0,180.68,146.36
2016,12,4,12,0,0.0,165.0,4.8,10.0,166.0,160.15,129.22
2016,12,4,12,15,0.0,143.5,4.95,10.0,144.0,139.03,111.67
2016,12,4,12,30,0.0,122.0,5.1,10.0,122.0,118.08,94.22
2016,12,4,12,45,0.0,132.0,5.35,10.0,132.0,127.66,102.29
2016,12,4,13,0,0.0,142.0,5.6,10.0,142.0,137.17,110.29
2016,12,4,13,15,0.0,111.5,5.6,10.0,111.5,107.78,85.74
2016,12,4,13,30,0.0,81.0,5.6,10.0,81.0,78.36,61.05
2016,12,4,13,45,0.0,61.5,5.7,10.5,61.5,59.46,45.03
2016,12,4,14,0,0.0,42.0,5.8,11.0,42.0,40.58,28.99
2016,12,4,14,15,21.0,122.0,5.6,11.0,132.0,124.69,100.03
2016,12,4,14,30,42.0,202.0,5.4,11.0,222.0,202.73,164.81
2016,12,4,14,45,21.0,158.5,5.2,11.0,168.5,156.55,126.73
2016,12,4,15,0,0.0,115.0,5.0,11.0,115.0,109.8,88.17
2016,12,4,15,15,0.0,103.5,4.8,10.5,103.5,98.78,79.21
2016,12,4,15,30,0.0,92.0,4.6,10.0,92.0,87.79,70.14
2016,12,4,15,45,0.0,79.5,4.4,10.0,79.5,75.93,60.07
2016,12,4,16,0,0.0,67.0,4.2,10.0,67.0,64.11,49.91
2016,12,4,16,15,0.0,54.0,4.05,9.5,54.0,51.9,39.35
2016,12,4,16,30,0.0,41.0,3.9,9.0,41.0,39.6,30.18
2016,12,4,16,45,0.0,28.5,3.8,9.0,28.5,27.51,18.86
2016,12,4,17,0,0.0,16.0,3.7,9.0,16.0,15.43,7.31
2016,12,4,17,15,0.0,8.0,3.7,9.0,8.0,7.71,0.0
2016,12,4,17,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,1.5,2.85,7.0,1.5,0.0,0.0
2016,12,5,7,30,0.0,3.0,2.9,7.0,3.0,2.95,0.0
2016,12,5,7,45,0.0,10.0,3.0,7.0,10.0,9.64,1.82
2016,12,5,8,0,0.0,17.0,3.1,7.0,17.0,16.39,8.33
2016,12,5,8,15,0.0,26.0,2.95,7.0,26.0,25.09,16.16
2016,12,5,8,30,0.0,35.0,2.8,7.0,35.0,33.79,23.95
2016,12,5,8,45,0.0,43.5,2.65,7.5,43.5,42.01,31.18
2016,12,5,9,0,0.0,52.0,2.5,8.0,52.0,50.23,38.29
2016,12,5,9,15,0.0,59.0,2.35,8.0,59.0,57.01,44.12
2016,12,5,9,30,0.0,66.0,2.2,8.0,66.0,63.79,49.88
2016,12,5,9,45,0.0,91.0,2.1,8.5,91.0,88.46,70.81
2016,12,5,10,0,0.0,116.0,2.0,9.0,116.0,113.42,91.63
2016,12,5,10,15,0.0,105.5,1.95,9.0,105.5,102.6,82.24
2016,12,5,10,30,0.0,95.0,1.9,9.0,95.0,92.06,73.17
2016,12,5,10,45,0.0,122.0,1.85,9.0,122.0,118.7,95.47
2016,12,5,11,0,0.0,149.0,1.8,9.0,149.0,145.33,117.47
2016,12,5,11,15,6.0,177.5,1.8,9.0,181.0,177.11,143.66
2016,12,5,11,30,12.0,206.0,1.8,9.0,213.0,208.72,169.43
2016,12,5,11,45,11.0,204.5,1.85,9.5,211.0,206.06,166.72
2016,12,5,12,0,10.0,203.0,1.9,10.0,209.0,203.44,164.19
2016,12,5,12,15,5.0,170.0,1.95,10.0,173.0,167.79,134.97
2016,12,5,12,30,0.0,137.0,2.0,10.0,137.0,132.61,105.97
2016,12,5,12,45,5.0,170.0,2.15,10.0,173.0,167.13,134.68
2016,12,5,13,0,10.0,203.0,2.3,10.0,209.0,201.08,162.56
2016,12,5,13,15,16.5,212.5,2.4,10.0,222.5,212.74,172.16
2016,12,5,13,30,23.0,222.0,2.5,10.0,236.0,223.79,181.32
2016,12,5,13,45,11.5,135.5,2.6,10.5,142.5,135.73,108.81
2016,12,5,14,0,0.0,49.0,2.7,11.0,49.0,47.36,34.73
2016,12,5,14,15,0.0,76.0,2.75,11.0,76.0,73.5,57.02
2016,12,5,14,30,0.0,103.0,2.8,11.0,103.0,99.23,78.84
2016,12,5,14,45,0.0,87.0,2.85,11.0,87.0,84.02,66.15
2016,12,5,15,0,0.0,71.0,2.9,11.0,71.0,68.64,53.25
2016,12,5,15,15,0.0,64.0,2.8,11.0,64.0,61.86,47.6
2016,12,5,15,30,0.0,57.0,2.7,11.0,57.0,55.08,41.9
2016,12,5,15,45,319.5,61.5,2.65,11.0,150.5,89.98,57.61
2016,12,5,16,0,639.0,66.0,2.6,11.0,244.0,99.2,55.09
2016,12,5,16,15,577.5,59.5,2.3,10.5,197.0,58.1,33.9
2016,12,5,16,30,516.0,53.0,2.0,10.0,150.0,38.77,29.32
2016,12,5,16,45,429.0,42.0,1.7,10.0,106.5,31.74,22.55
2016,12,5,17,0,342.0,31.0,1.4,10.0,63.0,24.34,14.75
2016,12,5,17,15,171.0,15.5,1.4,9.5,31.5,11.92,0.0
2016,12,5,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,7,15,104.0,7.5,3.9,6.0,11.0,0.0,0.0
2016,12,6,7,30,208.0,15.0,4.0,6.0,22.0,69.84,0.0
2016,12,6,7,45,365.0,25.0,4.15,6.5,63.0,155.44,104.33
2016,12,6,8,0,522.0,35.0,4.3,7.0,104.0,231.69,179.63
2016,12,6,8,15,601.0,41.5,4.55,7.5,152.5,289.14,233.27
2016,12,6,8,30,680.0,48.0,4.8,8.0,201.0,350.76,289.14
2016,12,6,8,45,731.0,52.0,5.1,8.5,249.5,400.55,334.15
2016,12,6,9,0,782.0,56.0,5.4,9.0,298.0,451.5,378.83
2016,12,6,9,15,812.5,59.0,5.55,9.0,343.0,491.51,413.92
2016,12,6,9,30,843.0,62.0,5.7,9.0,388.0,530.66,447.47
2016,12,6,9,45,864.5,64.0,5.85,9.5,428.0,559.81,471.41
2016,12,6,10,0,886.0,66.0,6.0,10.0,468.0,589.76,495.37
2016,12,6,10,15,900.0,68.0,5.95,10.5,502.0,613.1,513.04
2016,12,6,10,30,914.0,70.0,5.9,11.0,536.0,633.83,528.22
2016,12,6,10,45,924.0,71.0,5.85,11.5,562.5,648.2,538.08
2016,12,6,11,0,934.0,72.0,5.8,12.0,589.0,659.56,545.35
2016,12,6,11,15,658.5,158.0,5.7,12.0,528.5,581.08,478.45
2016,12,6,11,30,383.0,244.0,5.6,12.0,468.0,488.23,399.88
2016,12,6,11,45,195.0,219.0,5.5,12.5,333.0,339.76,277.87
2016,12,6,12,0,7.0,194.0,5.4,13.0,198.0,192.8,154.61
2016,12,6,12,15,6.0,190.0,5.3,13.0,193.5,187.86,150.66
2016,12,6,12,30,5.0,186.0,5.2,13.0,189.0,182.97,146.61
2016,12,6,12,45,12.0,205.0,5.15,13.5,212.5,204.79,164.25
2016,12,6,13,0,19.0,224.0,5.1,14.0,236.0,226.03,181.24
2016,12,6,13,15,9.5,193.0,5.0,14.0,199.0,190.59,152.4
2016,12,6,13,30,0.0,162.0,4.9,14.0,162.0,155.87,124.09
2016,12,6,13,45,0.0,136.5,4.85,14.0,136.5,131.42,104.15
2016,12,6,14,0,0.0,111.0,4.8,14.0,111.0,107.06,84.16
2016,12,6,14,15,0.0,126.0,4.7,13.5,126.0,121.06,96.14
2016,12,6,14,30,0.0,141.0,4.6,13.0,141.0,134.71,107.87
2016,12,6,14,45,0.0,110.0,4.6,13.0,110.0,105.56,83.74
2016,12,6,15,0,0.0,79.0,4.6,13.0,79.0,76.38,59.37
2016,12,6,15,15,0.0,71.0,4.45,12.5,71.0,68.64,53.08
2016,12,6,15,30,0.0,63.0,4.3,12.0,63.0,60.89,46.69
2016,12,6,15,45,318.5,66.5,4.15,12.0,155.0,94.13,60.97
2016,12,6,16,0,637.0,70.0,4.0,12.0,247.0,102.89,58.07
2016,12,6,16,15,574.5,62.5,3.6,11.5,199.5,61.01,36.14
2016,12,6,16,30,512.0,55.0,3.2,11.0,152.0,40.62,30.84
2016,12,6,16,45,396.0,45.0,2.8,10.5,107.0,34.61,25.02
2016,12,6,17,0,280.0,35.0,2.4,10.0,62.0,28.39,18.14
2016,12,6,17,15,140.0,17.5,2.4,9.5,31.0,13.71,0.0
2016,12,6,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,70.0,7.0,1.1,2.5,9.5,0.0,0.0
2016,12,7,7,30,140.0,14.0,1.3,3.0,19.0,50.54,0.0
2016,12,7,7,45,275.0,27.0,1.55,3.5,56.5,128.67,85.2
2016,12,7,8,0,410.0,40.0,1.8,4.0,94.0,200.71,156.55
2016,12,7,8,15,491.5,49.0,1.75,4.5,140.0,256.96,208.05
2016,12,7,8,30,573.0,58.0,1.7,5.0,186.0,318.05,262.23
2016,12,7,8,45,622.0,64.5,1.65,6.0,232.0,365.82,303.61
2016,12,7,9,0,671.0,71.0,1.6,7.0,278.0,414.96,344.45
2016,12,7,9,15,705.5,75.5,1.55,7.5,321.5,455.34,377.43
2016,12,7,9,30,740.0,80.0,1.5,8.0,365.0,495.37,409.02
2016,12,7,9,45,762.0,84.0,1.45,9.0,403.5,525.61,431.23
2016,12,7,10,0,784.0,88.0,1.4,10.0,442.0,555.98,452.74
2016,12,7,10,15,801.0,90.5,1.3,10.0,475.0,579.87,470.02
2016,12,7,10,30,818.0,93.0,1.2,10.0,508.0,601.49,485.16
2016,12,7,10,45,428.5,161.5,1.15,10.5,380.0,439.09,355.56
2016,12,7,11,0,39.0,230.0,1.1,11.0,252.0,255.46,204.86
2016,12,7,11,15,40.0,237.5,1.05,11.5,260.5,262.45,210.63
2016,12,7,11,30,41.0,245.0,1.0,12.0,269.0,269.27,215.26
2016,12,7,11,45,152.5,261.0,0.95,12.5,352.5,355.71,283.92
2016,12,7,12,0,264.0,277.0,0.9,13.0,436.0,439.06,347.17
2016,12,7,12,15,146.5,259.5,0.9,13.0,348.0,343.82,272.24
2016,12,7,12,30,29.0,242.0,0.9,13.0,260.0,252.67,200.05
2016,12,7,12,45,147.5,258.0,0.95,13.5,346.0,334.28,265.42
2016,12,7,13,0,266.0,274.0,1.0,14.0,432.0,409.32,322.52
2016,12,7,13,15,255.0,268.5,1.0,14.0,418.0,389.26,306.2
2016,12,7,13,30,244.0,263.0,1.0,14.0,404.0,369.0,290.34
2016,12,7,13,45,172.0,254.0,1.0,14.5,351.5,318.17,250.35
2016,12,7,14,0,100.0,245.0,1.0,15.0,299.0,272.46,214.55
2016,12,7,14,15,50.5,201.5,0.9,15.0,229.0,208.86,164.84
2016,12,7,14,30,1.0,158.0,0.8,15.0,159.0,150.74,119.13
2016,12,7,14,45,0.5,146.5,0.75,15.0,147.0,139.33,110.32
2016,12,7,15,0,0.0,135.0,0.7,15.0,135.0,127.99,101.33
2016,12,7,15,15,338.0,110.5,0.55,15.0,231.0,169.92,123.47
2016,12,7,15,30,676.0,86.0,0.4,15.0,327.0,189.34,123.34
2016,12,7,15,45,636.5,79.5,0.3,15.0,283.0,144.55,87.49
2016,12,7,16,0,597.0,73.0,0.2,15.0,239.0,102.86,58.32
2016,12,7,16,15,535.0,65.0,0.35,14.0,193.0,62.58,37.6
2016,12,7,16,30,473.0,57.0,0.5,13.0,147.0,42.47,32.27
2016,12,7,16,45,375.5,45.5,0.65,12.5,103.5,35.07,25.27
2016,12,7,17,0,278.0,34.0,0.8,12.0,60.0,27.31,17.14
2016,12,7,17,15,139.0,17.0,0.9,11.5,30.0,13.28,0.0
2016,12,7,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,5.25,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.95,6.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,6.1,6.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,6.25,6.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.5,5.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.6,5.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.75,5.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.9,5.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.95,4.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,7.0,4.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,7.1,4.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,7.2,4.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,7.15,3.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,7.1,3.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,7.1,3.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,7.1,3.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,7.1,2.5,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,4.5,7.25,2.0,4.5,0.0,0.0
2016,12,8,7,30,0.0,9.0,7.4,2.0,9.0,8.85,0.0
2016,12,8,7,45,20.5,27.5,7.55,2.0,30.5,36.83,21.31
2016,12,8,8,0,41.0,46.0,7.7,2.0,52.0,65.29,49.78
2016,12,8,8,15,59.0,67.0,7.85,2.0,78.5,96.26,78.17
2016,12,8,8,30,77.0,88.0,8.0,2.0,105.0,132.69,111.26
2016,12,8,8,45,98.0,106.5,8.15,2.5,133.0,163.43,138.88
2016,12,8,9,0,119.0,125.0,8.3,3.0,161.0,195.17,166.97
2016,12,8,9,15,64.0,131.5,8.3,3.0,151.0,169.84,144.64
2016,12,8,9,30,9.0,138.0,8.3,3.0,141.0,142.76,120.2
2016,12,8,9,45,185.5,156.0,8.35,3.5,239.0,268.9,231.55
2016,12,8,10,0,362.0,174.0,8.4,4.0,337.0,397.34,342.51
2016,12,8,10,15,355.0,193.5,8.3,4.0,363.0,417.95,359.13
2016,12,8,10,30,348.0,213.0,8.2,4.0,389.0,436.87,374.24
2016,12,8,10,45,179.5,203.5,8.15,4.5,294.5,319.76,272.16
2016,12,8,11,0,11.0,194.0,8.1,5.0,200.0,197.25,164.26
2016,12,8,11,15,12.0,200.0,8.0,4.5,207.0,203.32,169.6
2016,12,8,11,30,13.0,206.0,7.9,4.0,214.0,209.36,174.84
2016,12,8,11,45,8.0,193.5,7.85,4.0,198.5,193.38,161.02
2016,12,8,12,0,3.0,181.0,7.8,4.0,183.0,177.66,147.45
2016,12,8,12,15,22.5,218.0,7.7,4.0,231.5,224.97,187.9
2016,12,8,12,30,42.0,255.0,7.6,4.0,280.0,272.88,228.44
2016,12,8,12,45,34.5,245.0,7.55,4.0,266.0,256.93,214.81
2016,12,8,13,0,27.0,235.0,7.5,4.0,252.0,240.85,201.19
2016,12,8,13,15,52.5,246.5,7.4,3.5,277.5,263.4,220.89
2016,12,8,13,30,78.0,258.0,7.3,3.0,303.0,283.59,238.41
2016,12,8,13,45,83.5,249.5,7.2,3.0,296.0,274.19,230.38
2016,12,8,14,0,89.0,241.0,7.1,3.0,289.0,264.22,221.83
2016,12,8,14,15,125.5,230.5,6.95,3.0,294.0,262.53,219.9
2016,12,8,14,30,162.0,220.0,6.8,3.0,299.0,258.77,215.69
2016,12,8,14,45,129.5,202.5,6.65,3.0,263.0,224.48,186.46
2016,12,8,15,0,97.0,185.0,6.5,3.0,227.0,195.04,161.66
2016,12,8,15,15,91.0,168.5,6.35,3.0,204.5,173.06,142.59
2016,12,8,15,30,85.0,152.0,6.2,3.0,182.0,151.51,123.94
2016,12,8,15,45,80.5,132.5,6.05,3.0,158.0,128.26,103.91
2016,12,8,16,0,76.0,113.0,5.9,3.0,134.0,105.49,84.63
2016,12,8,16,15,65.5,92.5,5.6,2.5,108.5,82.37,65.99
2016,12,8,16,30,55.0,72.0,5.3,2.0,83.0,62.88,52.49
2016,12,8,16,45,38.0,52.5,5.05,2.0,59.0,46.7,36.91
2016,12,8,17,0,21.0,33.0,4.8,2.0,35.0,30.16,20.38
2016,12,8,17,15,10.5,16.5,4.6,1.5,17.5,15.6,0.0
2016,12,8,17,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.9,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,3.75,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,3.65,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.65,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.75,-0.5,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.8,-1.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.75,-1.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.7,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.7,-1.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.7,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.65,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.6,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,3.55,-1.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,3.5,-2.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,3.45,-2.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,3.4,-2.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,3.35,-2.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,3.25,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,3.15,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,3.1,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,3.1,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,3.1,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,3.05,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,3.0,-2.5,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,3.0,-3.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.95,-3.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.9,-3.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.85,-3.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
