Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,6,15,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,7,15,91.5,6.5,3.0,-2.5,9.0,0.0,0.0
2016,12,9,7,30,183.0,13.0,3.2,-2.0,18.0,60.08,0.0
2016,12,9,7,45,337.5,24.0,3.45,-1.5,57.5,141.87,90.69
2016,12,9,8,0,492.0,35.0,3.7,-1.0,97.0,221.43,174.94
2016,12,9,8,15,574.5,42.0,3.8,-0.5,144.5,275.51,227.11
2016,12,9,8,30,657.0,49.0,3.9,0.0,192.0,337.82,284.82
2016,12,9,8,45,337.5,81.0,4.05,0.0,155.5,252.12,216.37
2016,12,9,9,0,18.0,113.0,4.2,0.0,119.0,123.02,104.06
2016,12,9,9,15,21.5,130.0,4.05,0.5,137.5,141.97,120.64
2016,12,9,9,30,25.0,147.0,3.9,1.0,156.0,161.01,136.85
2016,12,9,9,45,59.5,171.5,3.8,1.5,197.5,210.63,179.6
2016,12,9,10,0,94.0,196.0,3.7,2.0,239.0,256.36,218.27
2016,12,9,10,15,95.5,210.5,3.5,2.5,256.5,272.34,230.77
2016,12,9,10,30,97.0,225.0,3.3,3.0,274.0,288.01,242.89
2016,12,9,10,45,96.5,237.5,3.1,3.5,288.0,299.95,251.74
2016,12,9,11,0,96.0,250.0,2.9,4.0,302.0,311.49,260.16
2016,12,9,11,15,251.0,242.0,2.7,4.5,386.0,406.08,338.94
2016,12,9,11,30,406.0,234.0,2.5,5.0,470.0,491.03,407.16
2016,12,9,11,45,406.0,239.0,2.35,5.5,478.5,492.06,405.7
2016,12,9,12,0,406.0,244.0,2.2,6.0,487.0,491.6,403.54
2016,12,9,12,15,366.0,255.0,2.0,6.0,474.5,471.88,386.29
2016,12,9,12,30,326.0,266.0,1.8,6.0,462.0,451.73,368.85
2016,12,9,12,45,216.0,271.5,1.65,6.5,401.0,385.53,314.17
2016,12,9,13,0,106.0,277.0,1.5,7.0,340.0,323.92,263.28
2016,12,9,13,15,79.0,261.5,1.4,7.0,308.0,291.16,236.94
2016,12,9,13,30,52.0,246.0,1.3,7.0,276.0,259.81,211.54
2016,12,9,13,45,53.5,238.0,1.2,7.0,268.0,249.98,203.64
2016,12,9,14,0,55.0,230.0,1.1,7.0,260.0,239.92,195.42
2016,12,9,14,15,470.5,152.0,1.05,7.0,383.0,322.69,258.42
2016,12,9,14,30,886.0,74.0,1.0,7.0,506.0,380.09,294.27
2016,12,9,14,45,451.5,117.0,1.0,7.0,336.5,244.25,189.47
2016,12,9,15,0,17.0,160.0,1.0,7.0,167.0,154.9,126.33
2016,12,9,15,15,13.5,145.5,1.0,6.5,150.5,139.27,114.01
2016,12,9,15,30,10.0,131.0,1.0,6.0,134.0,123.94,101.55
2016,12,9,15,45,351.0,96.5,1.05,6.0,194.0,124.02,86.44
2016,12,9,16,0,692.0,62.0,1.1,6.0,254.0,101.41,55.55
2016,12,9,16,15,632.0,56.0,1.0,5.5,206.0,58.13,32.69
2016,12,9,16,30,572.0,50.0,0.9,5.0,158.0,35.99,27.44
2016,12,9,16,45,472.0,40.5,0.85,4.5,112.5,30.23,21.8
2016,12,9,17,0,372.0,31.0,0.8,4.0,67.0,24.21,15.23
2016,12,9,17,15,186.0,15.5,0.85,3.5,33.5,11.83,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,7,15,42.0,6.5,0.85,1.5,7.5,0.0,0.0
2016,12,10,7,30,84.0,13.0,1.0,2.0,15.0,34.31,0.0
2016,12,10,7,45,221.0,27.5,1.15,2.5,50.5,109.64,66.46
2016,12,10,8,0,358.0,42.0,1.3,3.0,86.0,182.13,141.2
2016,12,10,8,15,445.0,52.0,1.35,3.0,131.5,239.35,193.78
2016,12,10,8,30,532.0,62.0,1.4,3.0,177.0,301.8,249.68
2016,12,10,8,45,587.0,69.0,1.45,3.5,223.0,351.36,293.49
2016,12,10,9,0,642.0,76.0,1.5,4.0,269.0,402.71,337.42
2016,12,10,9,15,679.0,81.0,1.6,4.5,313.0,444.08,372.18
2016,12,10,9,30,716.0,86.0,1.7,5.0,357.0,485.3,405.88
2016,12,10,9,45,741.5,90.0,1.85,5.5,396.0,518.52,432.61
2016,12,10,10,0,767.0,94.0,2.0,6.0,435.0,550.36,457.68
2016,12,10,10,15,409.5,153.0,2.05,6.0,336.5,411.46,343.57
2016,12,10,10,30,52.0,212.0,2.1,6.0,238.0,247.03,204.3
2016,12,10,10,45,44.0,217.5,2.15,6.5,240.5,246.78,203.85
2016,12,10,11,0,36.0,223.0,2.2,7.0,243.0,246.36,202.68
2016,12,10,11,15,22.0,209.0,2.3,7.0,221.5,218.54,179.35
2016,12,10,11,30,8.0,195.0,2.4,7.0,200.0,195.36,159.83
2016,12,10,11,45,11.0,204.0,2.5,7.5,211.0,205.6,168.01
2016,12,10,12,0,14.0,213.0,2.6,8.0,222.0,215.7,175.96
2016,12,10,12,15,7.0,189.5,2.65,8.0,194.5,187.99,152.95
2016,12,10,12,30,0.0,166.0,2.7,8.0,167.0,160.72,130.31
2016,12,10,12,45,0.0,160.5,2.75,8.5,161.0,155.18,125.56
2016,12,10,13,0,0.0,155.0,2.8,9.0,155.0,149.68,120.84
2016,12,10,13,15,0.0,140.0,2.8,9.0,140.0,135.11,108.81
2016,12,10,13,30,0.0,125.0,2.8,9.0,125.0,120.63,96.83
2016,12,10,13,45,0.0,99.0,2.85,9.5,99.0,95.69,75.85
2016,12,10,14,0,0.0,73.0,2.9,10.0,73.0,70.6,54.65
2016,12,10,14,15,0.0,69.5,2.9,10.0,69.5,67.2,51.89
2016,12,10,14,30,0.0,66.0,2.9,10.0,66.0,63.8,49.11
2016,12,10,14,45,0.0,63.5,2.95,10.0,63.5,61.38,47.15
2016,12,10,15,0,0.0,61.0,3.0,10.0,61.0,58.95,45.2
2016,12,10,15,15,0.0,55.0,2.95,9.5,55.0,53.14,40.4
2016,12,10,15,30,0.0,49.0,2.9,9.0,49.0,47.33,35.55
2016,12,10,15,45,319.0,58.5,2.85,9.0,147.0,86.76,55.3
2016,12,10,16,0,638.0,68.0,2.8,9.0,245.0,102.97,58.39
2016,12,10,16,15,576.0,61.0,2.4,8.5,198.5,61.48,36.02
2016,12,10,16,30,514.0,54.0,2.0,8.0,152.0,39.56,30.3
2016,12,10,16,45,415.5,43.5,1.7,7.5,108.0,33.01,23.97
2016,12,10,17,0,317.0,33.0,1.4,7.0,64.0,26.15,16.67
2016,12,10,17,15,158.5,16.5,1.4,6.5,32.0,12.75,0.0
2016,12,10,17,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,7,15,53.5,6.0,3.95,8.0,7.0,0.0,0.0
2016,12,11,7,30,107.0,12.0,4.1,8.0,14.0,39.0,0.0
2016,12,11,7,45,257.0,24.0,4.25,8.5,50.0,115.49,65.56
2016,12,11,8,0,407.0,36.0,4.4,9.0,86.0,191.93,145.58
2016,12,11,8,15,493.0,44.5,4.6,9.5,131.0,248.4,197.6
2016,12,11,8,30,579.0,53.0,4.8,10.0,176.0,310.19,252.88
2016,12,11,8,45,628.0,59.0,5.05,10.5,221.5,357.29,295.29
2016,12,11,9,0,677.0,65.0,5.3,11.0,267.0,405.83,337.71
2016,12,11,9,15,338.5,63.5,5.25,11.5,164.5,251.71,210.62
2016,12,11,9,30,0.0,62.0,5.2,12.0,62.0,59.92,45.74
2016,12,11,9,45,0.0,70.0,5.2,12.5,70.0,67.67,52.21
2016,12,11,10,0,0.0,78.0,5.2,13.0,78.0,75.43,58.54
2016,12,11,10,15,0.0,78.0,5.2,13.0,78.0,75.43,58.4
2016,12,11,10,30,0.0,78.0,5.2,13.0,78.0,75.43,58.27
2016,12,11,10,45,0.0,82.0,5.25,13.5,82.0,79.32,61.3
2016,12,11,11,0,0.0,86.0,5.3,14.0,86.0,83.2,64.31
2016,12,11,11,15,1.0,130.0,5.35,14.5,131.0,126.98,100.39
2016,12,11,11,30,2.0,174.0,5.4,15.0,176.0,170.85,136.02
2016,12,11,11,45,109.5,227.0,5.5,15.5,292.5,294.85,237.92
2016,12,11,12,0,217.0,280.0,5.6,16.0,409.0,410.07,329.82
2016,12,11,12,15,349.5,252.5,5.55,16.0,462.0,459.32,369.82
2016,12,11,12,30,482.0,225.0,5.5,16.0,515.0,503.66,405.35
2016,12,11,12,45,301.5,252.0,5.5,16.5,433.0,416.0,333.36
2016,12,11,13,0,121.0,279.0,5.5,17.0,351.0,334.84,266.63
2016,12,11,13,15,345.0,229.5,5.45,17.0,427.5,398.63,318.78
2016,12,11,13,30,569.0,180.0,5.4,17.0,504.0,449.71,358.58
2016,12,11,13,45,314.5,206.5,5.35,17.5,384.5,339.13,269.27
2016,12,11,14,0,60.0,233.0,5.3,18.0,265.0,244.83,193.81
2016,12,11,14,15,47.5,215.0,5.15,17.5,239.5,219.94,174.41
2016,12,11,14,30,35.0,197.0,5.0,17.0,214.0,196.04,155.64
2016,12,11,14,45,119.0,191.0,4.9,17.0,243.0,211.61,166.55
2016,12,11,15,0,203.0,185.0,4.8,17.0,272.0,221.37,171.51
2016,12,11,15,15,191.5,170.0,4.6,16.5,245.5,194.47,149.26
2016,12,11,15,30,180.0,155.0,4.4,16.0,219.0,168.3,127.77
2016,12,11,15,45,174.0,135.0,4.2,16.0,190.5,139.71,104.23
2016,12,11,16,0,168.0,115.0,4.0,16.0,162.0,111.66,82.04
2016,12,11,16,15,151.0,95.0,3.75,15.5,131.5,83.9,62.2
2016,12,11,16,30,134.0,75.0,3.5,15.0,101.0,62.27,49.37
2016,12,11,16,45,105.5,55.0,3.25,14.5,71.5,46.6,35.04
2016,12,11,17,0,77.0,35.0,3.0,14.0,42.0,28.89,18.4
2016,12,11,17,15,38.5,17.5,2.9,13.5,21.0,15.75,0.0
2016,12,11,17,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.55,4.5,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,12,7,15,63.0,5.5,3.5,4.5,6.5,0.0,0.0
2016,12,12,7,30,126.0,11.0,3.6,5.0,13.0,42.62,0.0
2016,12,12,7,45,277.5,22.5,3.75,5.5,49.0,118.95,65.11
2016,12,12,8,0,429.0,34.0,3.9,6.0,85.0,196.34,149.8
2016,12,12,8,15,514.5,42.0,3.9,6.5,130.5,252.64,202.38
2016,12,12,8,30,600.0,50.0,3.9,7.0,176.0,314.28,257.9
2016,12,12,8,45,652.0,55.0,3.9,7.5,222.5,360.07,299.32
2016,12,12,9,0,704.0,60.0,3.9,8.0,269.0,409.93,342.71
2016,12,12,9,15,738.5,64.0,3.8,8.5,313.0,450.9,377.4
2016,12,12,9,30,773.0,68.0,3.7,9.0,357.0,491.45,410.62
2016,12,12,9,45,796.5,71.0,3.6,10.0,396.5,524.06,435.7
2016,12,12,10,0,820.0,74.0,3.5,11.0,436.0,555.07,458.68
2016,12,12,10,15,836.5,76.0,3.35,11.5,469.5,579.0,476.16
2016,12,12,10,30,853.0,78.0,3.2,12.0,503.0,600.58,491.35
2016,12,12,10,45,864.0,80.0,3.1,12.5,529.5,616.27,501.76
2016,12,12,11,0,875.0,82.0,3.0,13.0,556.0,627.2,508.36
2016,12,12,11,15,882.5,83.0,2.8,13.0,575.5,634.13,512.26
2016,12,12,11,30,890.0,84.0,2.6,13.0,595.0,638.03,513.69
2016,12,12,11,45,896.5,83.5,2.4,13.5,607.0,636.66,510.09
2016,12,12,12,0,903.0,83.0,2.2,14.0,619.0,632.16,504.03
2016,12,12,12,15,904.0,83.0,2.0,14.5,622.0,621.76,493.4
2016,12,12,12,30,905.0,83.0,1.8,15.0,625.0,608.31,480.4
2016,12,12,12,45,902.5,83.0,1.6,15.5,619.5,589.92,463.56
2016,12,12,13,0,900.0,83.0,1.4,16.0,614.0,568.73,444.48
2016,12,12,13,15,895.0,82.5,1.25,16.0,601.0,543.08,422.97
2016,12,12,13,30,890.0,82.0,1.1,16.0,588.0,514.98,399.27
2016,12,12,13,45,881.5,80.5,0.95,16.0,567.0,482.04,371.54
2016,12,12,14,0,873.0,79.0,0.8,16.0,546.0,447.19,341.84
2016,12,12,14,15,861.0,77.5,0.8,16.0,517.5,407.22,308.53
2016,12,12,14,30,849.0,76.0,0.8,16.0,489.0,367.78,274.75
2016,12,12,14,45,827.0,75.0,0.8,16.0,453.5,324.69,237.56
2016,12,12,15,0,805.0,74.0,0.8,16.0,418.0,281.65,199.86
2016,12,12,15,15,779.0,71.0,0.8,16.0,377.5,236.21,160.23
2016,12,12,15,30,753.0,68.0,0.8,16.0,337.0,191.77,122.04
2016,12,12,15,45,715.0,64.0,0.8,16.0,292.5,146.15,85.37
2016,12,12,16,0,677.0,60.0,0.8,16.0,248.0,103.31,55.09
2016,12,12,16,15,619.0,54.0,0.8,15.0,201.5,57.86,30.49
2016,12,12,16,30,561.0,48.0,0.8,14.0,155.0,34.08,24.72
2016,12,12,16,45,464.5,39.5,0.85,13.5,110.5,29.17,20.03
2016,12,12,17,0,368.0,31.0,0.9,13.0,66.0,24.06,14.55
2016,12,12,17,15,184.0,15.5,0.95,12.5,33.0,11.74,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,7,15,32.0,5.0,2.2,9.5,5.5,0.0,0.0
2016,12,13,7,30,64.0,10.0,2.5,10.0,11.0,25.86,0.0
2016,12,13,7,45,210.0,24.5,2.8,10.5,45.5,100.14,50.38
2016,12,13,8,0,356.0,39.0,3.1,11.0,80.0,176.29,131.71
2016,12,13,8,15,445.0,48.5,3.0,11.5,124.5,233.05,182.99
2016,12,13,8,30,534.0,58.0,2.9,12.0,169.0,295.29,237.4
2016,12,13,8,45,597.5,63.0,2.8,13.0,216.0,346.18,281.07
2016,12,13,9,0,661.0,68.0,2.7,14.0,263.0,399.43,325.11
2016,12,13,9,15,698.0,72.5,2.7,14.5,307.0,440.71,359.02
2016,12,13,9,30,735.0,77.0,2.7,15.0,351.0,481.87,391.79
2016,12,13,9,45,763.5,79.5,2.75,15.5,391.0,514.16,416.97
2016,12,13,10,0,792.0,82.0,2.8,16.0,431.0,546.86,441.81
2016,12,13,10,15,810.0,84.5,2.8,16.5,464.5,571.79,459.96
2016,12,13,10,30,828.0,87.0,2.8,17.0,498.0,594.49,476.05
2016,12,13,10,45,842.5,88.0,2.85,17.5,525.5,611.02,487.38
2016,12,13,11,0,857.0,89.0,2.9,18.0,553.0,624.85,496.53
2016,12,13,11,15,865.0,90.0,2.95,18.0,572.5,631.84,501.34
2016,12,13,11,30,873.0,91.0,3.0,18.0,592.0,635.84,503.87
2016,12,13,11,45,893.0,85.5,3.1,18.5,606.5,636.1,503.04
2016,12,13,12,0,913.0,80.0,3.2,19.0,621.0,634.7,500.82
2016,12,13,12,15,914.0,80.5,3.3,19.0,624.5,624.82,492.86
2016,12,13,12,30,915.0,81.0,3.4,19.0,628.0,611.87,482.45
2016,12,13,12,45,913.5,80.5,3.5,19.5,623.0,593.48,466.86
2016,12,13,13,0,912.0,80.0,3.6,20.0,618.0,572.22,448.88
2016,12,13,13,15,907.5,79.0,3.65,19.5,605.0,546.18,428.48
2016,12,13,13,30,903.0,78.0,3.7,19.0,592.0,517.63,405.62
2016,12,13,13,45,896.0,76.5,3.75,19.0,571.0,485.11,378.35
2016,12,13,14,0,889.0,75.0,3.8,19.0,550.0,450.55,348.84
2016,12,13,14,15,877.0,73.5,3.8,18.5,521.5,412.19,316.23
2016,12,13,14,30,865.0,72.0,3.8,18.0,493.0,372.5,281.72
2016,12,13,14,45,844.0,71.0,3.8,18.0,457.5,326.84,241.39
2016,12,13,15,0,823.0,70.0,3.8,18.0,422.0,283.42,202.38
2016,12,13,15,15,798.0,67.0,3.65,17.5,381.5,237.47,161.73
2016,12,13,15,30,773.0,64.0,3.5,17.0,341.0,192.38,122.46
2016,12,13,15,45,739.5,59.5,3.4,16.5,296.5,145.96,84.53
2016,12,13,16,0,706.0,55.0,3.3,16.0,252.0,101.79,52.76
2016,12,13,16,15,650.0,49.5,3.1,15.0,205.5,58.55,30.07
2016,12,13,16,30,594.0,44.0,2.9,14.0,159.0,33.47,24.14
2016,12,13,16,45,500.0,36.5,2.7,13.5,114.0,26.42,17.58
2016,12,13,17,0,406.0,29.0,2.5,13.0,69.0,22.08,12.91
2016,12,13,17,15,203.0,14.5,2.65,12.5,34.5,10.79,0.0
2016,12,13,17,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,14,7,45,184.5,18.5,2.8,4.5,39.5,85.64,40.52
2016,12,14,8,0,369.0,37.0,3.0,5.0,79.0,177.99,135.38
2016,12,14,8,15,458.5,46.5,2.8,5.5,124.0,235.13,188.25
2016,12,14,8,30,548.0,56.0,2.6,6.0,169.0,297.89,244.22
2016,12,14,8,45,601.0,63.0,2.4,7.0,215.0,346.76,287.06
2016,12,14,9,0,654.0,70.0,2.2,8.0,261.0,397.38,329.59
2016,12,14,9,15,382.0,113.5,2.1,8.5,229.5,325.02,270.71
2016,12,14,9,30,110.0,157.0,2.0,9.0,198.0,227.47,188.45
2016,12,14,9,45,108.5,176.5,1.95,10.0,220.5,248.49,205.13
2016,12,14,10,0,107.0,196.0,1.9,11.0,243.0,263.6,216.22
2016,12,14,10,15,74.5,200.0,1.85,11.5,234.0,248.52,202.65
2016,12,14,10,30,42.0,204.0,1.8,12.0,225.0,232.58,188.44
2016,12,14,10,45,43.0,215.5,1.75,12.5,237.5,244.14,197.08
2016,12,14,11,0,44.0,227.0,1.7,13.0,250.0,255.52,205.41
2016,12,14,11,15,34.5,225.5,1.65,13.5,244.0,246.82,197.54
2016,12,14,11,30,25.0,224.0,1.6,14.0,238.0,234.75,187.13
2016,12,14,11,45,36.0,239.0,1.6,14.5,260.0,258.73,205.82
2016,12,14,12,0,47.0,254.0,1.6,15.0,282.0,278.8,221.11
2016,12,14,12,15,40.5,249.5,1.55,15.0,274.0,268.65,212.77
2016,12,14,12,30,34.0,245.0,1.5,15.0,266.0,258.64,204.71
2016,12,14,12,45,64.0,259.0,1.5,15.5,297.5,287.08,226.98
2016,12,14,13,0,94.0,273.0,1.5,16.0,329.0,313.81,247.37
2016,12,14,13,15,63.5,252.0,1.45,16.0,289.0,274.43,216.28
2016,12,14,13,30,33.0,231.0,1.4,16.0,249.0,236.77,186.7
2016,12,14,13,45,350.5,183.0,1.4,16.5,370.0,333.97,262.9
2016,12,14,14,0,668.0,135.0,1.4,17.0,491.0,410.91,318.01
2016,12,14,14,15,726.0,118.0,1.45,17.0,487.0,392.1,299.95
2016,12,14,14,30,784.0,101.0,1.5,17.0,483.0,367.56,276.9
2016,12,14,14,45,771.5,95.5,1.55,17.0,449.0,325.59,240.49
2016,12,14,15,0,759.0,90.0,1.6,17.0,415.0,283.07,203.07
2016,12,14,15,15,731.0,86.0,1.55,16.5,374.5,238.07,164.15
2016,12,14,15,30,703.0,82.0,1.5,16.0,334.0,194.33,126.78
2016,12,14,15,45,662.0,77.0,1.5,16.0,290.0,149.53,90.68
2016,12,14,16,0,621.0,72.0,1.5,16.0,246.0,107.84,60.86
2016,12,14,16,15,561.0,64.5,1.45,15.0,199.5,66.7,38.5
2016,12,14,16,30,501.0,57.0,1.4,14.0,153.0,42.12,31.83
2016,12,14,16,45,406.0,46.0,1.35,13.0,109.5,35.17,25.35
2016,12,14,17,0,311.0,35.0,1.3,12.0,66.0,27.9,17.95
2016,12,14,17,15,155.5,17.5,1.5,11.5,33.0,13.53,0.0
2016,12,14,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,3.05,4.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.95,3.5,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,3.2,2.5,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,3.1,2.5,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,7.5,3.35,3.5,7.5,7.23,0.0
2016,12,15,8,0,0.0,15.0,3.5,4.0,15.0,14.47,6.56
2016,12,15,8,15,0.0,24.0,3.55,4.0,24.0,23.16,14.54
2016,12,15,8,30,0.0,33.0,3.6,4.0,33.0,31.86,22.45
2016,12,15,8,45,0.0,42.5,3.65,4.5,42.5,41.04,30.66
2016,12,15,9,0,0.0,52.0,3.7,5.0,52.0,50.24,38.75
2016,12,15,9,15,0.0,52.0,3.65,5.5,52.0,50.23,38.64
2016,12,15,9,30,0.0,52.0,3.6,6.0,52.0,50.23,38.5
2016,12,15,9,45,303.5,96.0,3.55,6.5,228.5,277.6,236.64
2016,12,15,10,0,607.0,140.0,3.5,7.0,405.0,501.82,421.25
2016,12,15,10,15,303.5,117.5,3.4,7.0,250.0,309.32,260.96
2016,12,15,10,30,0.0,95.0,3.3,7.0,95.0,92.1,73.71
2016,12,15,10,45,0.0,102.5,3.2,7.5,102.5,99.44,79.9
2016,12,15,11,0,0.0,110.0,3.1,8.0,110.0,106.76,85.8
2016,12,15,11,15,0.0,119.0,2.95,8.0,119.0,115.54,93.07
2016,12,15,11,30,0.0,128.0,2.8,8.0,128.0,124.29,100.29
2016,12,15,11,45,0.0,129.5,2.7,8.5,129.5,125.65,101.13
2016,12,15,12,0,0.0,131.0,2.6,9.0,131.0,127.01,102.01
2016,12,15,12,15,3.0,161.0,2.5,9.5,163.0,157.88,127.45
2016,12,15,12,30,6.0,191.0,2.4,10.0,195.0,188.46,152.28
2016,12,15,12,45,5.0,187.5,2.35,10.5,191.0,184.06,148.3
2016,12,15,13,0,4.0,184.0,2.3,11.0,187.0,179.71,144.5
2016,12,15,13,15,5.0,185.0,2.2,11.0,188.5,180.72,145.4
2016,12,15,13,30,6.0,186.0,2.1,11.0,190.0,181.61,146.21
2016,12,15,13,45,7.0,184.0,2.05,11.5,188.0,179.53,144.37
2016,12,15,14,0,8.0,182.0,2.0,12.0,186.0,177.31,142.45
2016,12,15,14,15,78.5,201.0,1.95,12.0,239.5,219.7,176.57
2016,12,15,14,30,149.0,220.0,1.9,12.0,293.0,255.13,203.79
2016,12,15,14,45,414.5,168.0,1.85,12.0,350.5,280.53,217.78
2016,12,15,15,0,680.0,116.0,1.8,12.0,408.0,286.38,212.31
2016,12,15,15,15,649.0,110.5,1.75,11.5,367.5,242.73,174.22
2016,12,15,15,30,618.0,105.0,1.7,11.0,327.0,200.85,138.28
2016,12,15,15,45,576.0,97.5,1.7,11.0,283.5,157.72,103.13
2016,12,15,16,0,534.0,90.0,1.7,11.0,240.0,118.03,74.05
2016,12,15,16,15,471.5,79.5,1.5,10.0,194.5,76.99,49.8
2016,12,15,16,30,409.0,69.0,1.3,9.0,149.0,51.47,40.93
2016,12,15,16,45,315.5,55.0,1.1,8.5,106.0,41.96,31.92
2016,12,15,17,0,222.0,41.0,0.9,8.0,63.0,32.04,21.9
2016,12,15,17,15,111.0,20.5,0.9,7.5,31.5,16.07,0.0
2016,12,15,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,16,7,45,169.5,18.5,3.7,8.5,37.0,79.97,30.55
2016,12,16,8,0,339.0,37.0,4.0,9.0,74.0,166.82,124.2
2016,12,16,8,15,430.5,47.0,4.1,9.5,118.5,223.87,176.62
2016,12,16,8,30,522.0,57.0,4.2,10.0,163.0,286.77,232.44
2016,12,16,8,45,585.5,62.5,4.3,10.5,209.0,337.65,277.67
2016,12,16,9,0,649.0,68.0,4.4,11.0,255.0,390.96,323.73
2016,12,16,9,15,686.5,72.5,4.4,11.5,299.0,432.16,358.64
2016,12,16,9,30,724.0,77.0,4.4,12.0,343.0,473.33,392.49
2016,12,16,9,45,753.5,79.5,4.4,13.0,382.5,505.97,417.91
2016,12,16,10,0,783.0,82.0,4.4,14.0,422.0,539.18,442.97
2016,12,16,10,15,391.5,84.5,4.45,14.5,254.5,327.5,270.93
2016,12,16,10,30,0.0,87.0,4.5,15.0,87.0,84.2,64.98
2016,12,16,10,45,0.0,116.0,4.55,15.5,116.0,112.83,88.61
2016,12,16,11,0,0.0,145.0,4.6,16.0,145.0,141.48,111.79
2016,12,16,11,15,6.5,174.0,4.6,16.5,177.5,174.05,138.02
2016,12,16,11,30,13.0,203.0,4.6,17.0,210.0,206.47,163.8
2016,12,16,11,45,11.5,202.0,4.7,17.5,208.5,204.0,161.3
2016,12,16,12,0,10.0,201.0,4.8,18.0,207.0,201.57,158.94
2016,12,16,12,15,7.5,194.5,4.8,18.0,199.0,193.22,152.14
2016,12,16,12,30,5.0,188.0,4.8,18.0,191.0,184.99,145.48
2016,12,16,12,45,7.0,192.5,4.85,18.5,196.5,190.02,149.29
2016,12,16,13,0,9.0,197.0,4.9,19.0,202.0,194.88,152.96
2016,12,16,13,15,27.0,219.0,4.95,19.0,234.5,224.43,176.77
2016,12,16,13,30,45.0,241.0,5.0,19.0,267.0,252.07,198.83
2016,12,16,13,45,22.5,189.5,5.05,19.0,202.5,191.82,150.83
2016,12,16,14,0,0.0,138.0,5.1,19.0,138.0,132.64,103.33
2016,12,16,14,15,0.0,145.5,5.05,19.0,145.5,139.38,109.02
2016,12,16,14,30,0.0,153.0,5.0,19.0,153.0,145.87,114.5
2016,12,16,14,45,1.0,149.0,5.0,19.0,149.5,141.87,111.46
2016,12,16,15,0,2.0,145.0,5.0,19.0,146.0,137.66,108.25
2016,12,16,15,15,1.0,131.5,4.8,18.5,132.0,124.3,97.75
2016,12,16,15,30,0.0,118.0,4.6,18.0,118.0,111.06,87.24
2016,12,16,15,45,320.5,92.5,4.4,18.0,183.0,119.32,80.29
2016,12,16,16,0,641.0,67.0,4.2,18.0,248.0,106.74,58.57
2016,12,16,16,15,582.5,60.5,3.8,17.5,202.0,65.43,35.82
2016,12,16,16,30,524.0,54.0,3.4,17.0,156.0,39.18,28.84
2016,12,16,16,45,427.5,44.0,3.0,16.5,112.0,33.08,23.15
2016,12,16,17,0,331.0,34.0,2.6,16.0,68.0,26.71,16.7
2016,12,16,17,15,165.5,17.0,2.65,15.5,34.0,12.95,0.0
2016,12,16,17,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,12,17,7,45,180.5,17.0,3.2,15.5,36.5,80.68,26.01
2016,12,17,8,0,361.0,34.0,3.5,16.0,73.0,170.48,122.89
2016,12,17,8,15,451.0,43.0,3.6,16.5,117.0,226.39,173.42
2016,12,17,8,30,541.0,52.0,3.7,17.0,161.0,288.14,226.94
2016,12,17,8,45,588.5,59.5,3.8,17.5,205.5,334.79,267.65
2016,12,17,9,0,636.0,67.0,3.9,18.0,250.0,382.94,308.32
2016,12,17,9,15,674.0,72.0,4.15,18.5,293.5,424.6,342.88
2016,12,17,9,30,712.0,77.0,4.4,19.0,337.0,466.29,376.69
2016,12,17,9,45,736.5,81.0,4.65,19.5,376.0,499.15,402.87
2016,12,17,10,0,761.0,85.0,4.9,20.0,415.0,529.31,426.45
2016,12,17,10,15,380.5,95.0,4.95,20.0,260.0,328.79,266.63
2016,12,17,10,30,0.0,105.0,5.0,20.0,105.0,102.04,78.29
2016,12,17,10,45,0.0,111.5,5.05,20.5,111.5,108.36,83.29
2016,12,17,11,0,0.0,118.0,5.1,21.0,118.0,114.68,88.08
2016,12,17,11,15,15.0,173.5,5.0,21.0,182.0,178.77,139.72
2016,12,17,11,30,30.0,229.0,4.9,21.0,246.0,246.43,193.28
2016,12,17,11,45,43.0,244.0,4.85,21.5,269.0,268.14,209.81
2016,12,17,12,0,56.0,259.0,4.8,22.0,292.0,289.33,225.87
2016,12,17,12,15,140.5,270.0,4.65,22.0,353.5,350.61,274.32
2016,12,17,12,30,225.0,281.0,4.5,22.0,415.0,406.08,317.28
2016,12,17,12,45,275.5,270.5,4.4,22.5,433.5,419.83,327.05
2016,12,17,13,0,326.0,260.0,4.3,23.0,452.0,428.81,333.02
2016,12,17,13,15,334.0,252.5,4.15,23.0,445.5,415.66,322.36
2016,12,17,13,30,342.0,245.0,4.0,23.0,439.0,401.21,310.6
2016,12,17,13,45,318.5,240.0,3.9,23.0,416.0,373.25,288.39
2016,12,17,14,0,295.0,235.0,3.8,23.0,393.0,345.87,266.57
2016,12,17,14,15,292.5,223.5,3.6,23.0,373.5,321.64,246.88
2016,12,17,14,30,290.0,212.0,3.4,23.0,354.0,296.99,226.6
2016,12,17,14,45,555.5,143.0,3.25,23.0,390.5,303.36,224.77
2016,12,17,15,0,821.0,74.0,3.1,23.0,427.0,290.02,203.87
2016,12,17,15,15,796.5,71.0,2.65,22.5,387.0,244.38,164.15
2016,12,17,15,30,772.0,68.0,2.2,22.0,347.0,199.54,125.78
2016,12,17,15,45,737.5,63.5,1.8,21.5,302.5,153.05,88.41
2016,12,17,16,0,703.0,59.0,1.4,21.0,258.0,108.9,56.85
2016,12,17,16,15,646.5,53.5,1.3,20.0,211.0,65.66,33.69
2016,12,17,16,30,590.0,48.0,1.2,19.0,164.0,33.8,23.93
2016,12,17,16,45,499.0,39.5,1.15,18.5,118.5,28.86,19.34
2016,12,17,17,0,408.0,31.0,1.1,18.0,73.0,23.71,14.13
2016,12,17,17,15,204.0,15.5,1.1,18.0,36.5,11.52,0.0
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,7.1,10.5,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,8.0,8.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,8.95,6.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.9,4.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,9.75,2.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,9.6,1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,9.5,-0.5,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,9.4,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,9.3,-2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,9.2,-2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,9.15,-2.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,9.1,-3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,9.1,-3.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,9.1,-3.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,9.15,-3.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,9.2,-4.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,9.15,-4.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,9.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,9.1,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,9.1,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,8.95,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,8.8,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,8.65,-6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,8.5,-6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,8.4,-6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,8.3,-6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,8.25,-6.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,8.2,-6.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,8.1,-6.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.95,-6.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.9,-6.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.8,-6.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,7.65,-6.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,7.55,-6.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,7.45,-6.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,7.4,-5.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,7,45,32.0,19.0,7.4,-5.0,22.5,31.65,6.8
2016,12,18,8,0,64.0,38.0,7.4,-5.0,45.0,67.73,51.27
2016,12,18,8,15,84.0,58.0,7.4,-4.5,72.0,99.22,81.5
2016,12,18,8,30,104.0,78.0,7.4,-4.0,99.0,131.34,111.61
2016,12,18,8,45,118.5,98.0,7.4,-4.0,127.5,161.9,140.22
2016,12,18,9,0,133.0,118.0,7.4,-4.0,156.0,192.85,168.74
2016,12,18,9,15,139.0,137.0,7.4,-3.5,182.5,218.75,191.93
2016,12,18,9,30,145.0,156.0,7.4,-3.0,209.0,244.42,214.43
2016,12,18,9,45,151.5,173.0,7.4,-2.5,233.5,267.8,234.53
2016,12,18,10,0,158.0,190.0,7.4,-2.0,258.0,290.87,254.04
2016,12,18,10,15,248.5,195.0,7.35,-1.5,312.0,354.51,309.65
2016,12,18,10,30,339.0,200.0,7.3,-1.0,366.0,414.64,361.49
2016,12,18,10,45,459.5,181.0,7.25,-1.0,419.0,473.9,413.28
2016,12,18,11,0,580.0,162.0,7.2,-1.0,472.0,528.66,460.78
2016,12,18,11,15,481.0,198.5,7.2,-0.5,462.0,505.61,438.1
2016,12,18,11,30,382.0,235.0,7.2,0.0,452.0,475.83,410.0
2016,12,18,11,45,511.0,200.0,7.2,0.0,497.0,519.19,448.12
2016,12,18,12,0,640.0,165.0,7.2,0.0,542.0,557.69,481.53
2016,12,18,12,15,439.5,221.0,7.15,0.0,481.0,484.22,416.19
2016,12,18,12,30,239.0,277.0,7.1,0.0,420.0,410.39,350.59
2016,12,18,12,45,245.5,274.0,7.1,0.0,420.0,404.94,345.84
2016,12,18,13,0,252.0,271.0,7.1,0.0,420.0,398.49,340.04
2016,12,18,13,15,332.0,249.0,7.0,0.0,440.5,411.61,351.23
2016,12,18,13,30,412.0,227.0,6.9,0.0,461.0,418.91,356.86
2016,12,18,13,45,452.0,209.0,6.85,0.0,457.5,406.15,344.9
2016,12,18,14,0,492.0,191.0,6.8,0.0,454.0,389.54,329.1
2016,12,18,14,15,565.0,158.5,6.7,0.0,446.0,368.85,308.8
2016,12,18,14,30,638.0,126.0,6.6,0.0,438.0,342.13,282.06
2016,12,18,14,45,736.0,101.5,6.55,0.0,437.0,323.27,259.94
2016,12,18,15,0,834.0,77.0,6.5,0.0,436.0,297.46,230.07
2016,12,18,15,15,808.5,74.0,6.35,0.0,395.0,251.03,185.41
2016,12,18,15,30,783.0,71.0,6.2,0.0,354.0,205.48,142.41
2016,12,18,15,45,750.0,66.0,6.1,0.0,309.0,158.2,100.49
2016,12,18,16,0,717.0,61.0,6.0,0.0,264.0,113.12,64.93
2016,12,18,16,15,660.5,55.0,5.75,0.0,216.0,68.68,38.43
2016,12,18,16,30,604.0,49.0,5.5,0.0,168.0,34.59,26.69
2016,12,18,16,45,516.5,40.5,5.25,-0.5,122.0,29.69,21.8
2016,12,18,17,0,429.0,32.0,5.0,-1.0,76.0,24.58,16.28
2016,12,18,17,15,214.5,16.0,4.85,-1.0,38.0,11.92,0.0
2016,12,18,17,30,0.0,0.0,4.7,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,4.55,-1.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,4.4,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,4.4,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,4.4,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,4.4,-2.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,4.4,-2.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,4.4,-2.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,4.4,-2.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,4.4,-2.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,4.45,-3.5,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,4.55,-4.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,4.55,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,4.5,-5.5,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,4.5,-6.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,4.45,-6.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,4.4,-6.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,4.4,-6.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,4.4,-6.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,4.35,-6.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,4.25,-6.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,4.25,-6.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,4.4,-5.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,19,7,45,231.5,14.5,4.65,-5.0,39.0,90.86,23.12
2016,12,19,8,0,463.0,29.0,4.8,-5.0,78.0,193.43,149.08
2016,12,19,8,15,554.0,36.5,4.8,-4.5,124.5,252.27,207.93
2016,12,19,8,30,645.0,44.0,4.8,-4.0,171.0,316.64,268.9
2016,12,19,8,45,698.5,49.0,4.85,-3.5,219.0,366.9,316.78
2016,12,19,9,0,752.0,54.0,4.9,-3.0,267.0,418.75,364.52
2016,12,19,9,15,787.0,57.5,4.85,-2.5,312.5,460.88,402.42
2016,12,19,9,30,822.0,61.0,4.8,-2.0,358.0,502.59,438.71
2016,12,19,9,45,846.0,63.5,4.8,-1.5,399.5,536.39,467.42
2016,12,19,10,0,870.0,66.0,4.8,-1.0,441.0,566.03,491.95
2016,12,19,10,15,886.5,68.0,4.75,-0.5,476.0,591.43,512.14
